Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.85,3.0,12.0,9.14,0.0
2016,1,1,8,0,0.0,24.0,4.9,3.0,24.0,18.3,9.76
2016,1,1,8,15,0.0,43.0,4.95,3.0,43.0,31.99,23.36
2016,1,1,8,30,0.0,62.0,5.0,3.0,62.0,45.48,36.28
2016,1,1,8,45,5.0,81.0,5.05,3.5,82.0,59.35,46.94
2016,1,1,9,0,10.0,100.0,5.1,4.0,102.0,74.82,60.34
2016,1,1,9,15,16.0,117.0,5.05,4.0,122.0,89.96,73.34
2016,1,1,9,30,22.0,134.0,5.0,4.0,142.0,106.02,87.12
2016,1,1,9,45,20.0,146.5,5.0,4.0,154.5,117.44,97.15
2016,1,1,10,0,18.0,159.0,5.0,4.0,167.0,128.66,106.91
2016,1,1,10,15,84.0,188.5,4.95,4.0,228.5,184.71,154.23
2016,1,1,10,30,150.0,218.0,4.9,4.0,290.0,253.2,212.51
2016,1,1,10,45,168.5,231.5,4.85,4.5,317.0,286.19,240.52
2016,1,1,11,0,187.0,245.0,4.8,5.0,344.0,321.31,270.11
2016,1,1,11,15,229.0,250.5,4.7,5.0,377.0,365.15,307.42
2016,1,1,11,30,271.0,256.0,4.6,5.0,410.0,425.92,358.23
2016,1,1,11,45,148.0,243.5,4.6,5.0,328.0,331.42,278.91
2016,1,1,12,0,25.0,231.0,4.6,5.0,246.0,208.72,173.82
2016,1,1,12,15,41.5,248.0,4.6,5.0,273.0,256.12,214.28
2016,1,1,12,30,58.0,265.0,4.6,5.0,300.0,291.68,244.36
2016,1,1,12,45,29.0,216.0,4.6,5.5,233.5,220.53,183.78
2016,1,1,13,0,0.0,167.0,4.6,6.0,167.0,135.47,110.78
2016,1,1,13,15,0.0,130.5,4.55,6.0,130.5,103.56,83.74
2016,1,1,13,30,0.0,94.0,4.5,6.0,94.0,72.58,57.24
2016,1,1,13,45,0.0,117.0,4.45,6.0,117.0,92.38,74.36
2016,1,1,14,0,0.0,140.0,4.4,6.0,140.0,113.6,92.65
2016,1,1,14,15,0.0,76.0,4.3,6.0,76.0,58.41,45.22
2016,1,1,14,30,0.0,12.0,4.2,6.0,12.0,9.15,2.37
2016,1,1,14,45,11.5,92.5,4.1,6.0,97.5,83.63,68.0
2016,1,1,15,0,23.0,173.0,4.0,6.0,183.0,178.85,150.49
2016,1,1,15,15,20.0,158.5,3.8,5.5,167.0,163.73,137.84
2016,1,1,15,30,17.0,144.0,3.6,5.0,151.0,148.69,125.31
2016,1,1,15,45,12.5,127.5,3.4,5.0,132.5,129.83,109.01
2016,1,1,16,0,8.0,111.0,3.2,5.0,114.0,111.05,92.59
2016,1,1,16,15,4.0,93.5,3.0,4.5,95.0,91.51,75.44
2016,1,1,16,30,0.0,76.0,2.8,4.0,76.0,71.93,57.95
2016,1,1,16,45,0.0,57.0,2.6,4.0,57.0,53.45,41.28
2016,1,1,17,0,0.0,38.0,2.4,4.0,38.0,33.77,23.46
2016,1,1,17,15,0.0,22.5,2.35,4.0,22.5,17.78,8.01
2016,1,1,17,30,0.0,7.0,2.3,4.0,7.0,5.51,0.0
2016,1,1,17,45,0.0,3.5,2.3,4.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,9.83,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,18.98,10.28
2016,1,2,8,15,0.5,44.5,1.55,4.0,44.5,32.96,24.18
2016,1,2,8,30,1.0,64.0,1.6,4.0,64.0,46.74,37.34
2016,1,2,8,45,10.0,83.0,1.7,4.0,85.5,60.69,48.0
2016,1,2,9,0,19.0,102.0,1.8,4.0,107.0,76.88,61.77
2016,1,2,9,15,25.0,119.5,1.8,4.0,127.5,93.69,76.11
2016,1,2,9,30,31.0,137.0,1.8,4.0,148.0,111.56,91.4
2016,1,2,9,45,15.5,82.0,1.85,4.0,87.5,68.64,54.54
2016,1,2,10,0,0.0,27.0,1.9,4.0,27.0,20.6,12.65
2016,1,2,10,15,0.0,60.5,1.85,4.0,60.5,46.37,35.37
2016,1,2,10,30,0.0,94.0,1.8,4.0,94.0,72.42,58.05
2016,1,2,10,45,12.5,151.0,1.8,4.0,158.0,124.36,102.79
2016,1,2,11,0,25.0,208.0,1.8,4.0,222.0,179.88,149.87
2016,1,2,11,15,64.5,235.5,1.75,4.0,272.5,240.59,201.0
2016,1,2,11,30,104.0,263.0,1.7,4.0,323.0,297.92,248.69
2016,1,2,11,45,52.0,170.0,1.7,4.5,200.0,180.85,150.5
2016,1,2,12,0,0.0,77.0,1.7,5.0,77.0,59.24,45.79
2016,1,2,12,15,0.0,61.0,1.75,5.0,61.0,46.86,35.19
2016,1,2,12,30,0.0,45.0,1.8,5.0,45.0,34.52,24.48
2016,1,2,12,45,3.5,119.5,1.85,5.0,121.5,96.67,78.24
2016,1,2,13,0,7.0,194.0,1.9,5.0,198.0,166.32,137.36
2016,1,2,13,15,33.5,225.0,1.85,5.0,245.0,240.62,200.28
2016,1,2,13,30,60.0,256.0,1.8,5.0,292.0,304.5,253.53
2016,1,2,13,45,30.0,202.5,1.75,5.5,220.5,219.82,182.48
2016,1,2,14,0,0.0,149.0,1.7,6.0,149.0,121.93,99.27
2016,1,2,14,15,0.0,119.0,1.6,6.0,119.0,94.97,76.63
2016,1,2,14,30,0.0,89.0,1.5,6.0,89.0,68.73,54.24
2016,1,2,14,45,75.5,145.0,1.45,6.0,179.0,213.16,181.08
2016,1,2,15,0,151.0,201.0,1.4,6.0,269.0,387.28,326.07
2016,1,2,15,15,144.5,184.5,1.3,5.5,245.0,365.36,308.11
2016,1,2,15,30,138.0,168.0,1.2,5.0,221.0,342.92,290.87
2016,1,2,15,45,133.0,148.5,1.2,5.0,194.5,316.99,270.34
2016,1,2,16,0,128.0,129.0,1.2,5.0,168.0,290.44,248.83
2016,1,2,16,15,116.0,109.0,1.05,4.5,140.0,255.81,219.81
2016,1,2,16,30,104.0,89.0,0.9,4.0,112.0,220.8,189.63
2016,1,2,16,45,86.5,68.5,0.8,4.0,84.5,179.36,152.58
2016,1,2,17,0,69.0,48.0,0.7,4.0,57.0,137.01,113.73
2016,1,2,17,15,34.5,30.0,0.65,4.0,34.5,83.91,60.66
2016,1,2,17,30,0.0,12.0,0.6,4.0,12.0,9.44,0.0
2016,1,2,17,45,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,11.41,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,24.06,14.39
2016,1,3,8,15,439.0,39.0,2.45,5.5,103.5,32.33,23.43
2016,1,3,8,30,542.0,49.0,2.5,6.0,148.0,40.67,31.5
2016,1,3,8,45,605.0,55.5,2.55,6.5,195.5,56.22,36.49
2016,1,3,9,0,668.0,62.0,2.6,7.0,243.0,107.04,61.95
2016,1,3,9,15,411.0,105.0,2.6,7.5,222.5,144.42,101.14
2016,1,3,9,30,154.0,148.0,2.6,8.0,202.0,147.38,115.47
2016,1,3,9,45,480.5,113.0,2.65,9.0,310.5,227.31,172.22
2016,1,3,10,0,807.0,78.0,2.7,10.0,419.0,341.23,260.97
2016,1,3,10,15,446.5,146.0,2.65,10.5,337.0,306.74,244.37
2016,1,3,10,30,86.0,214.0,2.6,11.0,255.0,213.45,173.42
2016,1,3,10,45,204.5,221.0,2.55,11.5,327.5,293.71,239.16
2016,1,3,11,0,323.0,228.0,2.5,12.0,400.0,389.57,316.33
2016,1,3,11,15,344.5,233.5,2.5,12.0,424.0,428.93,348.2
2016,1,3,11,30,366.0,239.0,2.5,12.0,448.0,469.83,381.12
2016,1,3,11,45,281.5,260.0,2.5,12.5,422.5,453.66,366.98
2016,1,3,12,0,197.0,281.0,2.5,13.0,397.0,414.46,334.74
2016,1,3,12,15,217.5,282.0,2.5,13.0,411.5,444.1,358.79
2016,1,3,12,30,238.0,283.0,2.5,13.0,426.0,474.83,383.21
2016,1,3,12,45,213.0,284.0,2.55,13.5,412.0,467.71,376.73
2016,1,3,13,0,188.0,285.0,2.6,14.0,398.0,458.47,368.76
2016,1,3,13,15,546.0,187.5,2.65,14.0,507.0,730.42,583.63
2016,1,3,13,30,904.0,90.0,2.7,14.0,616.0,966.27,752.24
2016,1,3,13,45,899.5,88.0,2.75,14.0,598.0,980.71,761.09
2016,1,3,14,0,895.0,86.0,2.8,14.0,580.0,991.58,769.9
2016,1,3,14,15,885.0,84.5,2.8,14.0,554.0,1006.05,780.97
2016,1,3,14,30,875.0,83.0,2.8,14.0,528.0,1004.93,781.42
2016,1,3,14,45,860.5,80.5,2.8,14.0,495.0,994.31,775.58
2016,1,3,15,0,846.0,78.0,2.8,14.0,462.0,980.05,767.39
2016,1,3,15,15,824.0,75.5,2.6,13.5,422.5,954.79,751.02
2016,1,3,15,30,802.0,73.0,2.4,13.0,383.0,926.26,732.19
2016,1,3,15,45,776.0,68.0,2.25,13.0,339.0,887.6,704.87
2016,1,3,16,0,750.0,63.0,2.1,13.0,295.0,846.32,675.01
2016,1,3,16,15,702.0,57.5,1.85,12.0,247.5,781.17,627.91
2016,1,3,16,30,654.0,52.0,1.6,11.0,200.0,714.82,577.66
2016,1,3,16,45,584.0,44.5,1.4,10.0,152.5,636.18,515.29
2016,1,3,17,0,514.0,37.0,1.2,9.0,105.0,550.3,442.59
2016,1,3,17,15,372.5,26.0,1.2,8.5,64.5,403.66,302.43
2016,1,3,17,30,231.0,15.0,1.2,8.0,24.0,197.99,0.0
2016,1,3,17,45,115.5,7.5,1.25,7.5,12.0,5.9,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.0,9.83,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,66.0,23.08,13.72
2016,1,4,8,15,574.0,32.5,3.4,2.5,114.0,30.19,21.78
2016,1,4,8,30,674.0,40.0,3.3,3.0,162.0,37.44,28.9
2016,1,4,8,45,731.0,44.5,3.25,3.5,212.5,51.98,32.91
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,107.62,58.9
2016,1,4,9,15,824.0,52.5,3.2,5.0,310.5,166.27,102.09
2016,1,4,9,30,860.0,56.0,3.2,6.0,358.0,230.87,157.62
2016,1,4,9,45,884.0,58.5,3.25,7.0,401.5,292.86,214.39
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,356.9,273.25
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,419.39,330.41
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,482.55,386.43
2016,1,4,10,45,952.0,66.5,3.05,9.5,550.5,542.87,438.49
2016,1,4,11,0,963.0,68.0,3.0,10.0,581.0,602.7,488.29
2016,1,4,11,15,970.0,69.0,2.95,10.0,604.0,658.87,534.52
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,713.59,578.28
2016,1,4,11,45,977.5,72.5,2.85,10.5,641.0,763.77,616.24
2016,1,4,12,0,978.0,75.0,2.8,11.0,655.0,811.53,649.37
2016,1,4,12,15,979.5,75.0,2.75,11.0,661.5,854.66,679.63
2016,1,4,12,30,981.0,75.0,2.7,11.0,668.0,894.99,707.64
2016,1,4,12,45,979.0,75.5,2.65,11.5,665.0,929.98,730.34
2016,1,4,13,0,977.0,76.0,2.6,12.0,662.0,961.65,750.58
2016,1,4,13,15,973.0,75.5,2.6,12.0,651.0,986.88,768.18
2016,1,4,13,30,969.0,75.0,2.6,12.0,640.0,1008.45,783.42
2016,1,4,13,45,961.5,74.5,2.6,12.0,620.5,1022.97,793.98
2016,1,4,14,0,954.0,74.0,2.6,12.0,601.0,1033.64,802.16
2016,1,4,14,15,943.5,72.5,2.6,12.0,574.0,1036.22,805.01
2016,1,4,14,30,933.0,71.0,2.6,12.0,547.0,1034.9,805.48
2016,1,4,14,45,916.5,70.0,2.6,12.0,512.5,1024.48,799.86
2016,1,4,15,0,900.0,69.0,2.6,12.0,478.0,1010.42,791.92
2016,1,4,15,15,878.5,66.5,2.45,11.5,437.5,985.82,776.47
2016,1,4,15,30,857.0,64.0,2.3,11.0,397.0,969.33,766.63
2016,1,4,15,45,826.0,60.5,2.15,11.0,351.5,927.3,736.87
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,882.69,704.73
2016,1,4,16,15,749.0,52.5,1.8,9.5,257.5,820.23,661.45
2016,1,4,16,30,703.0,48.0,1.6,8.0,209.0,756.49,614.72
2016,1,4,16,45,627.0,41.5,1.45,7.0,159.5,662.36,541.0
2016,1,4,17,0,551.0,35.0,1.3,6.0,110.0,569.5,463.12
2016,1,4,17,15,410.0,25.0,1.3,5.5,68.0,421.9,323.29
2016,1,4,17,30,269.0,15.0,1.3,5.0,26.0,228.94,0.0
2016,1,4,17,45,134.5,7.5,1.35,4.5,13.0,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.5,2.75,1.0,28.5,12.2,0.0
2016,1,5,8,0,303.0,31.0,2.8,1.0,57.0,25.65,15.92
2016,1,5,8,15,406.0,42.0,2.8,1.0,101.0,34.63,25.95
2016,1,5,8,30,509.0,53.0,2.8,1.0,145.0,43.63,34.88
2016,1,5,8,45,575.5,59.5,2.8,1.5,192.5,55.73,39.14
2016,1,5,9,0,642.0,66.0,2.8,2.0,240.0,104.88,63.0
2016,1,5,9,15,683.5,71.5,2.75,2.5,286.0,157.85,102.16
2016,1,5,9,30,725.0,77.0,2.7,3.0,332.0,215.75,151.85
2016,1,5,9,45,755.0,80.0,2.7,3.5,374.0,275.25,206.19
2016,1,5,10,0,785.0,83.0,2.7,4.0,416.0,335.24,261.54
2016,1,5,10,15,805.0,86.0,2.65,4.5,452.0,394.18,315.54
2016,1,5,10,30,825.0,89.0,2.6,5.0,488.0,454.42,369.21
2016,1,5,10,45,840.0,90.5,2.6,5.5,518.0,511.83,419.14
2016,1,5,11,0,855.0,92.0,2.6,6.0,548.0,569.38,467.58
2016,1,5,11,15,864.0,93.0,2.6,6.5,570.5,622.75,511.24
2016,1,5,11,30,873.0,94.0,2.6,7.0,593.0,675.11,552.8
2016,1,5,11,45,891.0,90.0,2.6,7.5,610.0,721.12,588.74
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,771.47,625.77
2016,1,5,12,15,911.0,86.5,2.6,8.5,633.0,813.04,654.59
2016,1,5,12,30,913.0,87.0,2.6,9.0,639.0,852.1,681.34
2016,1,5,12,45,763.0,134.0,2.6,10.0,594.5,825.04,658.86
2016,1,5,13,0,613.0,181.0,2.6,11.0,550.0,769.49,615.57
2016,1,5,13,15,318.5,204.5,2.6,11.0,396.5,517.77,422.12
2016,1,5,13,30,24.0,228.0,2.6,11.0,243.0,217.87,176.61
2016,1,5,13,45,12.0,159.5,2.6,11.0,167.0,142.05,114.74
2016,1,5,14,0,0.0,91.0,2.6,11.0,91.0,70.15,54.14
2016,1,5,14,15,174.0,151.5,2.55,11.0,241.0,352.8,294.89
2016,1,5,14,30,348.0,212.0,2.5,11.0,391.0,606.53,496.83
2016,1,5,14,45,280.5,206.5,2.45,11.0,345.0,539.57,442.66
2016,1,5,15,0,213.0,201.0,2.4,11.0,299.0,448.11,370.84
2016,1,5,15,15,147.0,183.5,2.25,10.5,248.5,365.03,304.21
2016,1,5,15,30,81.0,166.0,2.1,10.0,198.0,260.21,217.86
2016,1,5,15,45,69.5,148.5,1.95,10.0,173.5,232.03,194.83
2016,1,5,16,0,58.0,131.0,1.8,10.0,149.0,203.98,171.26
2016,1,5,16,15,49.5,110.5,1.65,9.5,124.5,174.05,146.11
2016,1,5,16,30,41.0,90.0,1.5,9.0,100.0,143.81,120.1
2016,1,5,16,45,27.0,69.5,1.4,8.5,75.5,108.04,88.53
2016,1,5,17,0,13.0,49.0,1.3,8.0,51.0,71.42,55.75
2016,1,5,17,15,6.5,30.0,1.4,8.0,31.0,34.92,22.5
2016,1,5,17,30,0.0,11.0,1.5,8.0,11.0,8.37,0.0
2016,1,5,17,45,0.0,5.5,1.6,8.0,5.5,4.33,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.0,17.5,1.9,5.0,25.5,13.77,0.0
2016,1,6,8,0,184.0,35.0,2.1,5.0,51.0,26.33,16.16
2016,1,6,8,15,282.5,49.5,2.1,5.0,92.5,37.24,27.87
2016,1,6,8,30,381.0,64.0,2.1,5.0,134.0,48.15,38.44
2016,1,6,8,45,441.0,75.5,2.15,5.5,178.5,61.07,50.56
2016,1,6,9,0,501.0,87.0,2.2,6.0,223.0,105.39,68.14
2016,1,6,9,15,546.5,94.5,2.2,6.5,266.5,155.72,105.04
2016,1,6,9,30,592.0,102.0,2.2,7.0,310.0,208.11,148.55
2016,1,6,9,45,623.0,108.0,2.25,7.5,350.5,260.92,195.39
2016,1,6,10,0,654.0,114.0,2.3,8.0,391.0,317.1,245.64
2016,1,6,10,15,327.0,82.0,2.3,8.0,220.5,202.37,161.94
2016,1,6,10,30,0.0,50.0,2.3,8.0,50.0,38.29,27.6
2016,1,6,10,45,0.0,91.5,2.3,8.5,91.5,70.47,55.25
2016,1,6,11,0,0.0,133.0,2.3,9.0,133.0,103.71,83.26
2016,1,6,11,15,0.0,101.5,2.3,9.0,101.5,78.46,61.67
2016,1,6,11,30,0.0,70.0,2.3,9.0,70.0,53.8,40.6
2016,1,6,11,45,0.0,76.5,2.35,9.5,76.5,58.84,44.79
2016,1,6,12,0,0.0,83.0,2.4,10.0,83.0,63.89,48.95
2016,1,6,12,15,0.0,97.5,2.35,10.0,97.5,75.33,58.59
2016,1,6,12,30,0.0,112.0,2.3,10.0,112.0,87.26,68.63
2016,1,6,12,45,0.0,119.5,2.3,10.0,119.5,93.62,73.97
2016,1,6,13,0,0.0,127.0,2.3,10.0,127.0,100.15,79.46
2016,1,6,13,15,0.0,112.0,2.25,10.0,112.0,87.57,68.91
2016,1,6,13,30,0.0,97.0,2.2,10.0,97.0,75.05,58.41
2016,1,6,13,45,0.0,96.0,2.2,10.5,96.0,74.28,57.72
2016,1,6,14,0,0.0,95.0,2.2,11.0,95.0,73.52,57.04
2016,1,6,14,15,0.0,58.0,2.15,11.0,58.0,44.5,32.48
2016,1,6,14,30,0.0,21.0,2.1,11.0,21.0,16.04,8.16
2016,1,6,14,45,89.5,113.0,2.05,11.0,154.5,209.44,175.85
2016,1,6,15,0,179.0,205.0,2.0,11.0,288.0,418.98,347.52
2016,1,6,15,15,217.0,184.0,1.75,10.5,275.5,435.36,361.58
2016,1,6,15,30,255.0,163.0,1.5,10.0,263.0,472.8,392.7
2016,1,6,15,45,226.5,150.5,1.3,10.0,232.0,431.81,359.41
2016,1,6,16,0,198.0,138.0,1.1,10.0,201.0,370.45,310.23
2016,1,6,16,15,283.0,113.5,0.95,10.0,188.0,440.12,367.9
2016,1,6,16,30,368.0,89.0,0.8,10.0,175.0,503.51,416.61
2016,1,6,16,45,309.5,72.5,0.65,10.0,133.5,423.35,348.99
2016,1,6,17,0,251.0,56.0,0.5,10.0,92.0,345.62,281.92
2016,1,6,17,15,125.5,38.0,0.5,9.5,56.0,194.82,150.25
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,21.45,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,7.87,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,11.02,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,23.34,13.54
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,30.89,21.98
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,38.55,29.45
2016,1,7,8,45,638.0,52.0,2.15,7.5,199.5,47.93,38.23
2016,1,7,9,0,700.0,58.0,2.2,8.0,248.0,102.93,58.58
2016,1,7,9,15,739.5,62.0,2.2,8.5,294.0,157.21,96.86
2016,1,7,9,30,779.0,66.0,2.2,9.0,340.0,216.14,146.13
2016,1,7,9,45,809.5,68.0,2.2,10.0,383.0,275.36,198.79
2016,1,7,10,0,840.0,70.0,2.2,11.0,426.0,337.56,254.42
2016,1,7,10,15,858.5,72.0,2.1,11.5,463.0,397.97,308.37
2016,1,7,10,30,877.0,74.0,2.0,12.0,500.0,458.34,360.72
2016,1,7,10,45,894.5,74.0,1.95,13.0,531.0,517.26,409.56
2016,1,7,11,0,912.0,74.0,1.9,14.0,562.0,576.42,456.62
2016,1,7,11,15,920.5,75.0,1.9,15.0,585.5,631.24,498.8
2016,1,7,11,30,929.0,76.0,1.9,16.0,609.0,684.9,538.55
2016,1,7,11,45,935.5,76.5,1.95,17.0,624.5,735.25,574.88
2016,1,7,12,0,942.0,77.0,2.0,18.0,640.0,783.76,607.36
2016,1,7,12,15,945.0,77.0,1.95,18.5,647.0,826.95,635.2
2016,1,7,12,30,948.0,77.0,1.9,19.0,654.0,867.58,660.89
2016,1,7,12,45,951.0,75.5,1.85,19.5,653.0,903.74,683.21
2016,1,7,13,0,954.0,74.0,1.8,20.0,652.0,936.92,703.33
2016,1,7,13,15,951.0,73.5,1.8,20.0,642.0,962.72,720.44
2016,1,7,13,30,948.0,73.0,1.8,20.0,632.0,985.0,735.39
2016,1,7,13,45,944.0,71.5,1.8,20.0,614.0,1001.48,746.68
2016,1,7,14,0,940.0,70.0,1.8,20.0,596.0,1014.25,755.77
2016,1,7,14,15,930.0,69.0,1.85,20.0,570.0,1018.02,759.9
2016,1,7,14,30,920.0,68.0,1.9,20.0,544.0,1017.98,761.83
2016,1,7,14,45,906.0,66.0,1.95,20.0,510.5,1008.84,757.94
2016,1,7,15,0,892.0,64.0,2.0,20.0,477.0,996.04,751.81
2016,1,7,15,15,872.0,62.0,1.8,19.5,437.5,973.76,737.58
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,948.3,721.06
2016,1,7,15,45,823.0,57.0,1.45,18.5,353.5,920.78,703.47
2016,1,7,16,0,794.0,54.0,1.3,18.0,309.0,879.14,675.57
2016,1,7,16,15,750.5,50.0,1.3,16.5,261.0,820.0,638.9
2016,1,7,16,30,707.0,46.0,1.3,15.0,213.0,759.59,598.78
2016,1,7,16,45,634.5,40.5,1.35,14.0,164.5,670.02,533.18
2016,1,7,17,0,562.0,35.0,1.4,13.0,116.0,581.55,463.09
2016,1,7,17,15,428.5,26.0,1.5,12.5,73.5,440.32,338.48
2016,1,7,17,30,295.0,17.0,1.6,12.0,31.0,286.82,0.0
2016,1,7,17,45,147.5,8.5,1.7,11.5,15.5,121.28,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,11.41,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,24.1,14.06
2016,1,8,8,15,447.5,38.5,3.25,8.5,104.0,31.98,22.78
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,39.97,30.46
2016,1,8,8,45,616.5,54.5,3.35,10.0,197.0,47.96,37.85
2016,1,8,9,0,679.0,61.0,3.4,11.0,245.0,98.87,55.64
2016,1,8,9,15,719.5,65.5,3.5,11.5,291.5,155.77,95.66
2016,1,8,9,30,760.0,70.0,3.6,12.0,338.0,214.14,143.91
2016,1,8,9,45,791.5,72.0,3.7,12.5,381.0,272.57,195.9
2016,1,8,10,0,823.0,74.0,3.8,13.0,424.0,334.13,251.41
2016,1,8,10,15,842.0,76.5,3.8,13.5,461.0,394.34,305.59
2016,1,8,10,30,861.0,79.0,3.8,14.0,498.0,455.7,359.41
2016,1,8,10,45,532.0,163.5,3.85,15.0,428.0,417.94,334.25
2016,1,8,11,0,203.0,248.0,3.9,16.0,358.0,328.65,263.77
2016,1,8,11,15,337.5,233.0,3.85,16.0,424.0,420.3,338.24
2016,1,8,11,30,472.0,218.0,3.8,16.0,490.0,526.98,422.91
2016,1,8,11,45,683.5,157.0,3.8,16.5,561.0,650.44,519.46
2016,1,8,12,0,895.0,96.0,3.8,17.0,632.0,775.42,614.64
2016,1,8,12,15,616.5,183.5,3.7,17.0,555.0,692.45,548.96
2016,1,8,12,30,338.0,271.0,3.6,17.0,478.0,558.71,444.19
2016,1,8,12,45,171.0,227.5,3.55,17.5,332.5,369.46,296.37
2016,1,8,13,0,4.0,184.0,3.5,18.0,187.0,153.87,120.44
2016,1,8,13,15,212.5,212.0,3.35,18.0,338.5,428.5,344.89
2016,1,8,13,30,421.0,240.0,3.2,18.0,490.0,664.69,526.55
2016,1,8,13,45,312.0,251.5,3.1,18.5,434.0,588.06,464.95
2016,1,8,14,0,203.0,263.0,3.0,19.0,378.0,484.03,383.96
2016,1,8,14,15,151.0,249.5,2.8,19.0,333.0,424.94,338.21
2016,1,8,14,30,99.0,236.0,2.6,19.0,288.0,340.93,272.36
2016,1,8,14,45,162.0,220.5,2.45,19.0,299.0,414.18,332.12
2016,1,8,15,0,225.0,205.0,2.3,19.0,310.0,464.22,372.86
2016,1,8,15,15,502.5,142.5,2.0,18.5,350.5,714.56,566.37
2016,1,8,15,30,780.0,80.0,1.7,18.0,391.0,915.07,705.53
2016,1,8,15,45,759.0,73.5,1.45,17.5,348.5,880.11,678.62
2016,1,8,16,0,738.0,67.0,1.2,17.0,306.0,842.4,651.81
2016,1,8,16,15,691.0,62.0,1.15,16.0,258.5,787.63,615.84
2016,1,8,16,30,644.0,57.0,1.1,15.0,211.0,724.4,571.75
2016,1,8,16,45,579.0,48.5,1.05,14.5,163.5,639.67,507.84
2016,1,8,17,0,514.0,40.0,1.0,14.0,116.0,556.54,440.8
2016,1,8,17,15,257.0,35.5,1.0,13.5,73.5,317.86,246.47
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,50.01,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,12.2,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,13.5,5.45,4.5,31.0,10.62,0.0
2016,1,9,8,0,408.0,27.0,5.8,5.0,62.0,22.66,13.05
2016,1,9,8,15,513.0,35.5,6.1,5.0,109.0,32.5,23.56
2016,1,9,8,30,618.0,44.0,6.4,5.0,156.0,40.44,31.37
2016,1,9,8,45,678.0,49.5,6.75,5.5,206.0,46.72,37.38
2016,1,9,9,0,738.0,55.0,7.1,6.0,256.0,99.81,55.99
2016,1,9,9,15,777.0,59.0,7.1,6.0,304.0,156.21,95.77
2016,1,9,9,30,816.0,63.0,7.1,6.0,352.0,217.2,147.92
2016,1,9,9,45,844.5,65.5,7.1,6.5,396.0,278.51,204.55
2016,1,9,10,0,873.0,68.0,7.1,7.0,440.0,342.59,264.73
2016,1,9,10,15,891.0,70.0,7.05,7.0,478.0,404.64,323.69
2016,1,9,10,30,909.0,72.0,7.0,7.0,516.0,466.96,381.91
2016,1,9,10,45,922.5,73.5,6.95,7.5,547.5,527.25,436.38
2016,1,9,11,0,936.0,75.0,6.9,8.0,579.0,587.38,489.11
2016,1,9,11,15,944.0,76.0,6.85,8.0,602.5,643.35,537.95
2016,1,9,11,30,952.0,77.0,6.8,8.0,626.0,698.06,584.58
2016,1,9,11,45,956.0,78.0,6.75,8.5,641.0,748.52,625.63
2016,1,9,12,0,960.0,79.0,6.7,9.0,656.0,796.9,662.57
2016,1,9,12,15,962.0,79.5,6.65,9.0,663.0,840.89,696.07
2016,1,9,12,30,964.0,80.0,6.6,9.0,670.0,882.21,727.36
2016,1,9,12,45,963.5,80.0,6.55,9.5,668.5,918.01,752.91
2016,1,9,13,0,963.0,80.0,6.5,10.0,667.0,950.62,775.94
2016,1,9,13,15,959.5,79.5,6.45,10.0,657.0,976.61,795.43
2016,1,9,13,30,956.0,79.0,6.4,10.0,647.0,999.02,812.37
2016,1,9,13,45,949.5,78.0,6.4,10.0,628.0,1014.31,824.45
2016,1,9,14,0,943.0,77.0,6.4,10.0,609.0,1025.78,833.93
2016,1,9,14,15,933.0,76.0,6.35,9.5,582.5,1030.0,839.49
2016,1,9,14,30,923.0,75.0,6.3,9.0,556.0,1030.38,842.44
2016,1,9,14,45,906.5,73.5,6.25,9.0,522.0,1019.83,835.83
2016,1,9,15,0,890.0,72.0,6.2,9.0,488.0,1005.61,826.63
2016,1,9,15,15,869.5,69.5,6.05,8.5,448.0,994.3,820.61
2016,1,9,15,30,849.0,67.0,5.9,8.0,408.0,967.61,802.8
2016,1,9,15,45,815.0,64.5,5.8,8.0,362.5,924.42,770.9
2016,1,9,16,0,781.0,62.0,5.7,8.0,317.0,878.6,736.3
2016,1,9,16,15,735.0,57.5,5.35,7.5,268.5,816.44,687.69
2016,1,9,16,30,689.0,53.0,5.0,7.0,220.0,752.85,636.04
2016,1,9,16,45,612.0,47.0,4.7,6.5,170.5,658.21,557.05
2016,1,9,17,0,535.0,41.0,4.4,6.0,121.0,576.82,484.71
2016,1,9,17,15,403.5,30.5,4.2,5.5,77.5,436.86,355.45
2016,1,9,17,30,272.0,20.0,4.0,5.0,34.0,283.49,65.05
2016,1,9,17,45,136.0,10.0,3.85,4.5,17.0,113.83,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.0,11.41,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,62.0,24.28,14.78
2016,1,10,8,15,494.5,38.5,3.2,0.5,109.5,32.25,23.84
2016,1,10,8,30,600.0,48.0,3.3,1.0,157.0,40.32,31.81
2016,1,10,8,45,663.5,54.0,3.45,1.5,207.5,49.18,40.29
2016,1,10,9,0,727.0,60.0,3.6,2.0,258.0,101.51,59.23
2016,1,10,9,15,766.5,64.5,3.5,2.0,306.0,157.76,98.8
2016,1,10,9,30,806.0,69.0,3.4,2.0,354.0,218.71,150.83
2016,1,10,9,45,833.5,72.0,3.35,2.5,398.5,279.75,207.03
2016,1,10,10,0,861.0,75.0,3.3,3.0,443.0,343.49,266.47
2016,1,10,10,15,879.5,77.5,3.15,3.5,481.0,405.83,324.24
2016,1,10,10,30,898.0,80.0,3.0,4.0,519.0,469.25,381.29
2016,1,10,10,45,911.0,82.0,2.85,4.5,550.5,528.28,432.98
2016,1,10,11,0,924.0,84.0,2.7,5.0,582.0,588.28,483.45
2016,1,10,11,15,932.5,85.0,2.55,5.5,606.0,644.21,528.81
2016,1,10,11,30,941.0,86.0,2.4,6.0,630.0,698.95,571.5
2016,1,10,11,45,942.0,88.5,2.25,6.5,644.5,748.68,608.71
2016,1,10,12,0,943.0,91.0,2.1,7.0,659.0,796.12,641.98
2016,1,10,12,15,945.0,91.5,2.0,7.0,666.0,839.77,672.03
2016,1,10,12,30,947.0,92.0,1.9,7.0,673.0,880.79,699.77
2016,1,10,12,45,946.0,92.0,1.8,7.5,671.5,915.94,721.7
2016,1,10,13,0,945.0,92.0,1.7,8.0,670.0,947.93,741.13
2016,1,10,13,15,941.0,91.0,1.65,8.0,659.5,972.77,757.5
2016,1,10,13,30,937.0,90.0,1.6,8.0,649.0,994.04,771.53
2016,1,10,13,45,928.5,90.0,1.55,8.0,630.0,1008.58,781.08
2016,1,10,14,0,920.0,90.0,1.5,8.0,611.0,1019.35,788.29
2016,1,10,14,15,909.0,88.0,1.5,8.0,584.5,1033.55,798.89
2016,1,10,14,30,898.0,86.0,1.5,8.0,558.0,1031.86,798.91
2016,1,10,14,45,885.0,83.0,1.55,8.0,524.5,1023.03,795.34
2016,1,10,15,0,872.0,80.0,1.6,8.0,491.0,1010.41,789.37
2016,1,10,15,15,444.0,115.5,1.55,7.5,324.5,621.01,509.67
2016,1,10,15,30,16.0,151.0,1.5,7.0,158.0,152.74,125.87
2016,1,10,15,45,12.5,135.5,1.45,7.0,140.5,136.1,113.14
2016,1,10,16,0,9.0,120.0,1.4,7.0,123.0,119.59,99.06
2016,1,10,16,15,4.5,102.5,1.25,6.5,104.0,99.7,81.92
2016,1,10,16,30,0.0,85.0,1.1,6.0,85.0,79.84,64.51
2016,1,10,16,45,0.0,66.0,1.0,5.5,66.0,61.83,48.62
2016,1,10,17,0,0.0,47.0,0.9,5.0,47.0,42.97,31.74
2016,1,10,17,15,0.0,30.0,0.95,4.5,30.0,25.77,15.99
2016,1,10,17,30,0.0,13.0,1.0,4.0,13.0,9.9,0.0
2016,1,10,17,45,0.0,6.5,1.1,3.5,6.5,5.11,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,177.0,14.5,1.4,0.0,30.0,11.41,0.0
2016,1,11,8,0,354.0,29.0,1.6,0.0,60.0,24.14,14.72
2016,1,11,8,15,460.0,38.5,1.55,0.5,106.0,32.05,23.69
2016,1,11,8,30,566.0,48.0,1.5,1.0,152.0,40.05,31.61
2016,1,11,8,45,387.5,79.0,1.45,2.0,159.5,58.49,48.89
2016,1,11,9,0,209.0,110.0,1.4,3.0,167.0,94.26,70.87
2016,1,11,9,15,226.5,126.5,1.4,3.5,198.5,125.54,94.74
2016,1,11,9,30,244.0,143.0,1.4,4.0,230.0,159.24,122.9
2016,1,11,9,45,263.0,160.0,1.4,5.0,264.0,196.11,154.43
2016,1,11,10,0,282.0,177.0,1.4,6.0,298.0,235.54,188.24
2016,1,11,10,15,302.5,190.5,1.3,6.5,330.5,275.15,222.09
2016,1,11,10,30,323.0,204.0,1.2,7.0,363.0,317.13,257.3
2016,1,11,10,45,286.0,224.0,1.15,7.5,371.5,339.35,276.22
2016,1,11,11,0,249.0,244.0,1.1,8.0,380.0,357.77,291.16
2016,1,11,11,15,303.0,245.5,1.1,8.0,417.0,409.11,332.78
2016,1,11,11,30,357.0,247.0,1.1,8.0,454.0,465.23,377.43
2016,1,11,11,45,317.5,262.5,1.1,8.5,450.0,475.19,384.03
2016,1,11,12,0,278.0,278.0,1.1,9.0,446.0,481.32,387.66
2016,1,11,12,15,280.5,281.0,1.2,9.0,452.5,503.73,405.7
2016,1,11,12,30,283.0,284.0,1.3,9.0,459.0,525.61,423.1
2016,1,11,12,45,215.0,289.5,1.45,9.5,422.0,470.96,380.34
2016,1,11,13,0,147.0,295.0,1.6,10.0,385.0,429.26,346.91
2016,1,11,13,15,291.5,267.0,1.55,10.0,442.5,559.87,451.4
2016,1,11,13,30,436.0,239.0,1.5,10.0,500.0,697.01,555.64
2016,1,11,13,45,424.0,234.0,1.5,10.5,482.0,694.96,552.33
2016,1,11,14,0,412.0,229.0,1.5,11.0,464.0,668.64,533.35
2016,1,11,14,15,335.0,232.5,1.4,11.0,418.0,607.89,487.01
