Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.5,3.35,13.0,0.5,0.39,0.0
2016,2,22,7,30,0.0,1.0,3.5,13.0,1.0,0.75,0.0
2016,2,22,7,45,0.0,3.0,3.65,13.5,3.0,2.27,0.0
2016,2,22,8,0,0.0,5.0,3.8,14.0,5.0,3.78,0.0
2016,2,22,8,15,0.0,7.5,3.75,14.5,7.5,5.68,0.0
2016,2,22,8,30,0.0,10.0,3.7,15.0,10.0,7.59,1.15
2016,2,22,8,45,59.5,85.5,3.7,15.5,108.0,62.6,50.11
2016,2,22,9,0,119.0,161.0,3.7,16.0,206.0,108.45,90.04
2016,2,22,9,15,59.5,117.0,3.55,16.0,139.5,90.14,68.54
2016,2,22,9,30,0.0,73.0,3.4,16.0,73.0,56.05,41.69
2016,2,22,9,45,0.0,109.0,3.3,16.5,109.0,83.14,64.05
2016,2,22,10,0,0.0,145.0,3.2,17.0,145.0,110.04,85.85
2016,2,22,10,15,3.0,168.5,3.05,17.5,170.5,129.12,100.89
2016,2,22,10,30,6.0,192.0,2.9,18.0,196.0,148.95,116.4
2016,2,22,10,45,20.0,235.0,2.75,18.5,248.5,189.32,148.09
2016,2,22,11,0,34.0,278.0,2.6,19.0,301.0,237.84,185.77
2016,2,22,11,15,30.5,281.0,2.45,19.0,302.5,243.54,189.91
2016,2,22,11,30,27.0,284.0,2.3,19.0,304.0,240.11,186.99
2016,2,22,11,45,26.0,287.5,2.15,19.5,307.0,245.31,190.5
2016,2,22,12,0,25.0,291.0,2.0,20.0,310.0,250.36,193.82
2016,2,22,12,15,53.0,328.5,1.85,20.0,369.0,321.63,248.77
2016,2,22,12,30,81.0,366.0,1.7,20.0,428.0,385.44,296.77
2016,2,22,12,45,56.5,340.0,1.6,20.5,383.5,347.53,266.91
2016,2,22,13,0,32.0,314.0,1.5,21.0,339.0,306.77,235.24
2016,2,22,13,15,48.0,330.5,1.45,21.0,367.0,342.44,262.76
2016,2,22,13,30,64.0,347.0,1.4,21.0,395.0,380.05,291.12
2016,2,22,13,45,64.0,339.0,1.4,21.0,386.0,378.0,289.73
2016,2,22,14,0,64.0,331.0,1.4,21.0,377.0,375.65,288.4
2016,2,22,14,15,437.0,234.0,1.4,21.0,531.5,721.5,548.47
2016,2,22,14,30,810.0,137.0,1.4,21.0,686.0,1004.78,738.18
2016,2,22,14,45,795.0,135.0,1.4,21.0,652.0,996.82,730.63
2016,2,22,15,0,780.0,133.0,1.4,21.0,618.0,994.21,730.55
2016,2,22,15,15,761.5,129.5,1.45,21.0,578.0,973.87,719.89
2016,2,22,15,30,743.0,126.0,1.5,21.0,538.0,950.06,707.18
2016,2,22,15,45,719.0,121.0,1.6,21.0,492.5,915.65,688.01
2016,2,22,16,0,695.0,116.0,1.7,21.0,447.0,878.37,666.58
2016,2,22,16,15,661.0,109.5,1.65,20.5,397.0,826.92,634.44
2016,2,22,16,30,627.0,103.0,1.6,20.0,347.0,773.6,600.26
2016,2,22,16,45,582.5,94.0,1.6,19.5,295.0,706.17,555.2
2016,2,22,17,0,538.0,85.0,1.6,19.0,243.0,638.3,507.84
2016,2,22,17,15,467.5,74.0,1.55,18.0,191.0,545.65,439.66
2016,2,22,17,30,397.0,63.0,1.5,17.0,139.0,454.34,368.54
2016,2,22,17,45,291.5,47.0,1.5,16.5,93.0,337.26,271.72
2016,2,22,18,0,186.0,31.0,1.5,16.0,47.0,228.3,165.1
2016,2,22,18,15,93.0,15.5,1.7,15.5,23.5,78.26,0.0
2016,2,22,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,23,7,15,108.5,14.0,5.15,12.5,22.0,11.02,0.0
2016,2,23,7,30,217.0,28.0,5.3,12.0,44.0,21.37,10.28
2016,2,23,7,45,364.5,38.5,5.45,12.0,93.5,31.56,21.96
2016,2,23,8,0,512.0,49.0,5.6,12.0,143.0,40.42,30.47
2016,2,23,8,15,584.5,56.5,5.8,12.5,198.0,46.46,36.13
2016,2,23,8,30,657.0,64.0,6.0,13.0,253.0,52.55,41.62
2016,2,23,8,45,328.5,61.5,6.25,13.5,156.0,45.77,35.44
2016,2,23,9,0,0.0,59.0,6.5,14.0,59.0,45.19,34.76
2016,2,23,9,15,0.0,75.5,6.7,14.0,75.5,57.97,43.81
2016,2,23,9,30,0.0,92.0,6.9,14.0,92.0,70.39,54.16
2016,2,23,9,45,0.0,102.0,7.1,14.5,102.0,78.02,60.27
2016,2,23,10,0,0.0,112.0,7.3,15.0,112.0,85.72,66.39
2016,2,23,10,15,19.0,185.0,7.5,15.0,197.0,146.46,116.07
2016,2,23,10,30,38.0,258.0,7.7,15.0,282.0,212.69,169.9
2016,2,23,10,45,19.5,210.0,7.9,15.0,222.5,169.97,135.13
2016,2,23,11,0,1.0,162.0,8.1,15.0,163.0,125.63,98.66
2016,2,23,11,15,199.5,240.0,8.2,15.0,384.0,319.91,258.17
2016,2,23,11,30,398.0,318.0,8.3,15.0,605.0,523.95,422.33
2016,2,23,11,45,398.5,326.0,8.5,15.0,619.0,558.62,450.53
2016,2,23,12,0,399.0,334.0,8.7,15.0,633.0,592.53,478.13
2016,2,23,12,15,672.0,221.5,8.75,15.0,732.5,743.74,601.85
2016,2,23,12,30,945.0,109.0,8.8,15.0,832.0,876.61,707.67
2016,2,23,12,45,612.5,242.0,8.9,15.0,710.5,779.72,629.85
2016,2,23,13,0,280.0,375.0,9.0,15.0,589.0,621.49,500.05
2016,2,23,13,15,221.0,377.0,9.0,14.5,545.0,566.46,457.5
2016,2,23,13,30,162.0,379.0,9.0,14.0,501.0,525.99,425.26
2016,2,23,13,45,142.0,368.0,9.0,14.0,473.0,505.67,409.23
2016,2,23,14,0,122.0,357.0,9.0,14.0,445.0,483.52,391.65
2016,2,23,14,15,109.0,341.0,9.0,13.5,417.5,437.52,356.2
2016,2,23,14,30,96.0,325.0,9.0,13.0,390.0,413.52,337.89
2016,2,23,14,45,51.5,260.5,9.05,13.0,295.0,301.08,246.07
2016,2,23,15,0,7.0,196.0,9.1,13.0,200.0,170.83,137.64
2016,2,23,15,15,3.5,177.0,9.1,12.5,179.0,150.81,121.47
2016,2,23,15,30,0.0,158.0,9.1,12.0,158.0,130.71,105.02
2016,2,23,15,45,0.0,137.0,9.1,12.0,137.0,112.21,89.75
2016,2,23,16,0,0.0,116.0,9.1,12.0,116.0,93.68,74.35
2016,2,23,16,15,0.0,103.5,8.95,11.5,103.5,83.21,65.81
2016,2,23,16,30,0.0,91.0,8.8,11.0,91.0,72.73,57.15
2016,2,23,16,45,0.0,77.5,8.7,10.5,77.5,61.26,47.52
2016,2,23,17,0,0.0,64.0,8.6,10.0,64.0,49.76,37.69
2016,2,23,17,15,257.5,59.5,8.4,9.5,109.5,334.34,291.72
2016,2,23,17,30,515.0,55.0,8.2,9.0,155.0,546.39,469.75
2016,2,23,17,45,409.0,42.5,8.0,8.5,105.0,426.55,362.15
2016,2,23,18,0,303.0,30.0,7.8,8.0,55.0,315.11,244.47
2016,2,23,18,15,151.5,15.0,7.7,7.5,27.5,119.27,0.0
2016,2,23,18,30,0.0,0.0,7.6,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.45,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,24,7,15,216.5,12.0,4.9,3.5,29.5,9.44,0.0
2016,2,24,7,30,433.0,24.0,5.1,4.0,59.0,22.05,11.89
2016,2,24,7,45,548.0,33.0,5.35,5.0,112.5,30.48,21.75
2016,2,24,8,0,663.0,42.0,5.6,6.0,166.0,39.07,30.04
2016,2,24,8,15,726.5,47.5,5.8,6.5,224.5,44.36,35.12
2016,2,24,8,30,790.0,53.0,6.0,7.0,283.0,49.72,40.05
2016,2,24,8,45,831.5,56.5,6.25,8.0,341.0,53.26,43.08
2016,2,24,9,0,873.0,60.0,6.5,9.0,399.0,62.33,51.0
2016,2,24,9,15,899.0,63.0,6.45,9.5,453.0,114.19,64.48
2016,2,24,9,30,925.0,66.0,6.4,10.0,507.0,180.49,107.32
2016,2,24,9,45,947.5,66.5,6.4,10.5,556.5,246.92,162.34
2016,2,24,10,0,970.0,67.0,6.4,11.0,606.0,315.34,224.1
2016,2,24,10,15,983.0,68.5,6.3,11.5,649.0,383.28,287.01
2016,2,24,10,30,996.0,70.0,6.2,12.0,692.0,451.54,349.44
2016,2,24,10,45,1009.0,68.5,6.15,12.5,728.0,517.17,408.24
2016,2,24,11,0,1022.0,67.0,6.1,13.0,764.0,582.42,464.88
2016,2,24,11,15,1028.5,68.0,6.0,13.0,791.5,645.72,518.93
2016,2,24,11,30,1035.0,69.0,5.9,13.0,819.0,707.46,570.1
2016,2,24,11,45,1033.0,74.5,5.8,13.5,838.0,766.1,616.11
2016,2,24,12,0,1031.0,80.0,5.7,14.0,857.0,821.93,658.37
2016,2,24,12,15,1033.0,80.0,5.6,14.0,866.5,872.33,694.6
2016,2,24,12,30,1035.0,80.0,5.5,14.0,876.0,919.73,728.27
2016,2,24,12,45,1037.0,79.0,5.45,14.5,876.5,962.88,757.44
2016,2,24,13,0,1039.0,78.0,5.4,15.0,877.0,1002.6,783.87
2016,2,24,13,15,1037.5,77.5,5.3,15.0,868.0,1036.06,806.83
2016,2,24,13,30,1036.0,77.0,5.2,15.0,859.0,1065.56,826.96
2016,2,24,13,45,1033.0,75.5,5.1,15.5,841.0,1088.39,840.81
2016,2,24,14,0,1030.0,74.0,5.0,16.0,823.0,1106.95,851.74
2016,2,24,14,15,1024.0,73.5,4.9,16.0,796.5,1119.37,860.21
2016,2,24,14,30,1018.0,73.0,4.8,16.0,770.0,1127.39,865.86
2016,2,24,14,45,1010.5,71.0,4.75,16.0,735.0,1127.65,866.96
2016,2,24,15,0,1003.0,69.0,4.7,16.0,700.0,1123.49,865.32
2016,2,24,15,15,990.5,67.5,4.55,15.5,657.5,1110.55,858.45
2016,2,24,15,30,978.0,66.0,4.4,15.0,615.0,1093.48,848.93
2016,2,24,15,45,962.0,63.5,4.3,15.0,566.5,1067.57,832.34
2016,2,24,16,0,946.0,61.0,4.2,15.0,518.0,1037.99,813.74
2016,2,24,16,15,921.5,58.5,3.65,14.5,464.0,996.7,784.98
2016,2,24,16,30,897.0,56.0,3.1,14.0,410.0,952.72,753.68
2016,2,24,16,45,861.0,52.5,2.6,13.5,352.5,894.28,711.35
2016,2,24,17,0,825.0,49.0,2.1,13.0,295.0,834.74,666.64
2016,2,24,17,15,767.5,44.0,1.9,12.0,236.5,762.08,613.77
2016,2,24,17,30,710.0,39.0,1.7,11.0,178.0,680.96,550.76
2016,2,24,17,45,603.5,31.5,1.55,10.0,123.0,559.31,451.89
2016,2,24,18,0,497.0,24.0,1.4,9.0,68.0,444.7,336.51
2016,2,24,18,15,248.5,12.0,1.4,8.5,34.0,185.43,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,7,15,210.5,13.0,2.15,6.0,30.5,10.23,0.0
2016,2,25,7,30,421.0,26.0,2.4,7.0,61.0,23.82,13.64
2016,2,25,7,45,533.5,35.0,2.7,8.0,114.5,32.16,23.05
2016,2,25,8,0,646.0,44.0,3.0,9.0,168.0,40.64,31.16
2016,2,25,8,15,709.5,50.0,2.85,10.0,226.0,46.25,36.38
2016,2,25,8,30,773.0,56.0,2.7,11.0,284.0,51.91,41.42
2016,2,25,8,45,811.0,60.5,2.55,12.0,341.0,56.06,44.92
2016,2,25,9,0,849.0,65.0,2.4,13.0,398.0,60.17,48.27
2016,2,25,9,15,875.5,68.0,2.35,13.5,451.5,115.59,65.47
2016,2,25,9,30,902.0,71.0,2.3,14.0,505.0,180.62,106.26
2016,2,25,9,45,919.5,74.0,2.3,15.0,553.5,246.73,159.18
2016,2,25,10,0,937.0,77.0,2.3,16.0,602.0,314.32,217.56
2016,2,25,10,15,950.0,79.0,2.25,16.5,644.5,380.88,276.33
2016,2,25,10,30,963.0,81.0,2.2,17.0,687.0,447.81,334.35
2016,2,25,10,45,971.5,83.0,2.2,17.5,721.5,512.83,389.28
2016,2,25,11,0,980.0,85.0,2.2,18.0,756.0,577.16,441.64
2016,2,25,11,15,986.0,86.0,2.2,18.0,783.0,638.21,490.56
2016,2,25,11,30,992.0,87.0,2.2,18.0,810.0,697.72,536.74
2016,2,25,11,45,994.5,88.0,2.25,18.5,827.5,753.11,577.82
2016,2,25,12,0,997.0,89.0,2.3,19.0,845.0,806.12,615.99
2016,2,25,12,15,998.5,89.5,2.3,19.0,854.0,855.28,649.38
2016,2,25,12,30,1000.0,90.0,2.3,19.0,863.0,901.52,680.23
2016,2,25,12,45,998.0,90.5,2.35,19.0,862.5,941.71,707.27
2016,2,25,13,0,996.0,91.0,2.4,19.0,862.0,978.37,731.94
2016,2,25,13,15,993.5,91.0,2.45,19.0,852.5,1010.37,753.54
2016,2,25,13,30,991.0,91.0,2.5,19.0,843.0,1038.53,772.73
2016,2,25,13,45,984.5,91.0,2.6,19.0,824.0,1058.91,787.5
2016,2,25,14,0,978.0,91.0,2.7,19.0,805.0,1075.1,799.8
2016,2,25,14,15,970.0,90.0,2.75,19.0,778.0,1084.46,807.31
2016,2,25,14,30,962.0,89.0,2.8,19.0,751.0,1089.56,812.31
2016,2,25,14,45,944.0,90.5,2.9,19.0,714.0,1083.23,810.58
2016,2,25,15,0,926.0,92.0,3.0,19.0,677.0,1072.78,806.38
2016,2,25,15,15,910.5,89.5,3.1,18.5,635.0,1056.09,799.68
2016,2,25,15,30,895.0,87.0,3.2,18.0,593.0,1035.56,790.44
2016,2,25,15,45,873.0,84.5,3.35,17.5,544.5,1017.3,783.15
2016,2,25,16,0,851.0,82.0,3.5,17.0,496.0,982.86,764.43
2016,2,25,16,15,822.0,78.0,3.45,16.5,443.0,936.57,735.55
2016,2,25,16,30,793.0,74.0,3.4,16.0,390.0,887.79,704.27
2016,2,25,16,45,749.0,69.0,3.35,15.5,333.5,821.63,659.2
2016,2,25,17,0,705.0,64.0,3.3,15.0,277.0,754.52,611.64
2016,2,25,17,15,639.5,57.0,3.3,14.0,220.5,673.97,552.44
2016,2,25,17,30,574.0,50.0,3.3,13.0,164.0,588.39,485.27
2016,2,25,17,45,462.5,39.5,3.35,12.0,112.5,464.68,382.8
2016,2,25,18,0,351.0,29.0,3.4,11.0,61.0,349.68,271.67
2016,2,25,18,15,175.5,14.5,3.55,10.5,30.5,135.48,0.0
2016,2,25,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,26,7,15,178.0,14.0,2.05,2.5,29.5,11.02,0.0
2016,2,26,7,30,356.0,28.0,2.1,3.0,59.0,23.29,13.89
2016,2,26,7,45,469.5,38.5,2.15,4.0,111.0,32.04,23.43
2016,2,26,8,0,583.0,49.0,2.2,5.0,163.0,40.9,31.96
2016,2,26,8,15,649.0,56.0,2.45,6.0,220.0,46.67,37.38
2016,2,26,8,30,715.0,63.0,2.7,7.0,277.0,56.79,46.55
2016,2,26,8,45,757.0,68.0,2.95,8.0,333.5,61.07,50.18
2016,2,26,9,0,799.0,73.0,3.2,9.0,390.0,65.34,53.69
2016,2,26,9,15,827.5,77.0,3.05,9.5,443.0,113.27,66.22
2016,2,26,9,30,856.0,81.0,2.9,10.0,496.0,176.97,106.96
2016,2,26,9,45,876.0,84.0,2.75,10.5,544.5,241.56,159.61
2016,2,26,10,0,896.0,87.0,2.6,11.0,593.0,310.97,220.52
2016,2,26,10,15,910.5,89.0,2.45,11.5,635.0,375.71,278.59
2016,2,26,10,30,925.0,91.0,2.3,12.0,677.0,441.03,336.07
2016,2,26,10,45,934.5,93.5,2.15,12.5,712.0,504.87,390.54
2016,2,26,11,0,944.0,96.0,2.0,13.0,747.0,568.19,442.34
2016,2,26,11,15,951.5,97.0,1.8,13.0,774.0,628.31,490.1
2016,2,26,11,30,959.0,98.0,1.6,13.0,801.0,687.12,534.73
2016,2,26,11,45,962.5,99.5,1.45,13.5,819.0,742.16,574.0
2016,2,26,12,0,966.0,101.0,1.3,14.0,837.0,795.02,609.9
2016,2,26,12,15,968.0,101.5,1.2,14.5,846.0,843.39,640.38
2016,2,26,12,30,970.0,102.0,1.1,15.0,855.0,888.99,667.51
2016,2,26,12,45,970.5,101.5,1.0,15.5,855.5,929.36,690.52
2016,2,26,13,0,971.0,101.0,0.9,16.0,856.0,966.43,710.88
2016,2,26,13,15,968.5,100.5,0.9,16.0,846.5,997.31,730.32
2016,2,26,13,30,966.0,100.0,0.9,16.0,837.0,1024.42,747.46
2016,2,26,13,45,962.0,98.5,0.95,16.5,819.5,1045.14,760.37
2016,2,26,14,0,958.0,97.0,1.0,17.0,802.0,1061.8,770.94
2016,2,26,14,15,951.0,96.0,1.05,17.0,775.0,1071.95,779.09
2016,2,26,14,30,944.0,95.0,1.1,17.0,748.0,1077.93,784.94
2016,2,26,14,45,933.5,93.0,1.2,17.0,713.5,1075.04,786.5
2016,2,26,15,0,923.0,91.0,1.3,17.0,679.0,1068.02,785.68
2016,2,26,15,15,908.5,89.0,1.35,16.5,637.0,1052.9,780.32
2016,2,26,15,30,894.0,87.0,1.4,16.0,595.0,1033.96,772.64
2016,2,26,15,45,873.5,84.0,1.5,16.0,547.0,1016.54,765.4
2016,2,26,16,0,853.0,81.0,1.6,16.0,499.0,982.92,747.19
2016,2,26,16,15,824.5,77.0,1.45,15.5,446.0,937.06,718.15
2016,2,26,16,30,796.0,73.0,1.3,15.0,393.0,888.7,686.95
2016,2,26,16,45,754.0,68.5,1.2,14.5,337.0,824.97,644.86
2016,2,26,17,0,712.0,64.0,1.1,14.0,281.0,760.17,600.46
2016,2,26,17,15,647.5,57.0,1.1,13.0,224.5,680.07,544.65
2016,2,26,17,30,583.0,50.0,1.1,12.0,168.0,595.08,481.08
2016,2,26,17,45,472.5,40.0,1.15,11.0,116.0,472.5,383.6
2016,2,26,18,0,362.0,30.0,1.2,10.0,64.0,358.29,278.01
2016,2,26,18,15,181.0,15.0,1.2,9.5,32.0,139.52,0.0
2016,2,26,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,27,7,15,151.5,15.5,1.95,7.0,29.5,12.2,0.0
2016,2,27,7,30,303.0,31.0,2.2,8.0,59.0,25.57,15.77
2016,2,27,7,45,410.5,43.5,2.45,9.0,109.0,35.72,26.25
2016,2,27,8,0,518.0,56.0,2.7,10.0,159.0,45.85,35.78
2016,2,27,8,15,585.0,64.0,2.9,11.0,214.5,52.06,41.49
2016,2,27,8,30,652.0,72.0,3.1,12.0,270.0,58.27,46.95
2016,2,27,8,45,693.5,78.5,3.35,13.0,325.0,63.01,50.91
2016,2,27,9,0,735.0,85.0,3.6,14.0,380.0,67.68,54.69
2016,2,27,9,15,765.5,90.0,3.7,14.5,432.5,118.33,71.25
2016,2,27,9,30,796.0,95.0,3.8,15.0,485.0,179.23,109.51
2016,2,27,9,45,815.5,99.0,3.9,15.5,532.0,240.88,158.9
2016,2,27,10,0,835.0,103.0,4.0,16.0,579.0,304.54,214.17
2016,2,27,10,15,851.0,106.0,4.05,16.5,620.5,367.99,270.4
2016,2,27,10,30,867.0,109.0,4.1,17.0,662.0,432.45,326.77
2016,2,27,10,45,877.0,112.0,4.15,17.5,696.0,494.94,380.32
2016,2,27,11,0,887.0,115.0,4.2,18.0,730.0,557.17,431.97
2016,2,27,11,15,894.5,116.5,4.2,18.0,756.5,616.12,480.31
2016,2,27,11,30,902.0,118.0,4.2,18.0,783.0,669.18,523.03
2016,2,27,11,45,906.5,119.5,4.2,18.5,801.0,722.34,563.53
2016,2,27,12,0,911.0,121.0,4.2,19.0,819.0,773.56,601.44
2016,2,27,12,15,913.0,121.5,4.2,19.0,828.0,819.82,635.5
2016,2,27,12,30,915.0,122.0,4.2,19.0,837.0,863.47,666.0
2016,2,27,12,45,914.5,122.0,4.25,19.5,837.0,901.76,691.5
2016,2,27,13,0,914.0,122.0,4.3,20.0,837.0,936.88,714.68
2016,2,27,13,15,911.0,121.5,4.3,20.0,827.5,965.93,734.74
2016,2,27,13,30,908.0,121.0,4.3,20.0,818.0,991.38,752.43
2016,2,27,13,45,901.5,121.0,4.3,20.0,800.0,1010.3,765.76
2016,2,27,14,0,895.0,121.0,4.3,20.0,782.0,1025.35,776.65
2016,2,27,14,15,887.0,119.5,4.25,20.0,755.5,1047.65,792.35
2016,2,27,14,30,879.0,118.0,4.2,20.0,729.0,1051.85,795.88
2016,2,27,14,45,865.0,116.5,4.2,20.0,694.5,1045.87,793.18
2016,2,27,15,0,851.0,115.0,4.2,20.0,660.0,1035.82,787.99
2016,2,27,15,15,835.0,112.0,4.1,19.5,619.0,1018.07,778.57
2016,2,27,15,30,819.0,109.0,4.0,19.0,578.0,996.55,766.68
2016,2,27,15,45,795.5,105.5,3.95,19.0,530.5,963.3,745.54
2016,2,27,16,0,772.0,102.0,3.9,19.0,483.0,934.66,727.64
2016,2,27,16,15,741.0,97.0,3.55,18.5,431.0,886.73,695.39
2016,2,27,16,30,710.0,92.0,3.2,18.0,379.0,836.72,661.17
2016,2,27,16,45,664.0,85.5,2.85,17.5,324.5,769.1,613.22
2016,2,27,17,0,618.0,79.0,2.5,17.0,270.0,701.03,563.48
2016,2,27,17,15,550.5,70.0,2.3,16.0,215.0,611.31,496.92
2016,2,27,17,30,483.0,61.0,2.1,15.0,160.0,523.65,428.34
2016,2,27,17,45,375.0,48.0,1.95,14.5,110.0,402.77,328.76
2016,2,27,18,0,267.0,35.0,1.8,14.0,60.0,291.69,226.7
2016,2,27,18,15,133.5,17.5,1.95,13.5,30.0,141.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,7,15,108.0,18.5,4.15,11.5,29.0,14.03,0.0
2016,2,28,7,30,216.0,37.0,4.3,12.0,58.0,27.92,17.66
2016,2,28,7,45,328.0,51.5,4.5,13.0,107.0,38.98,28.69
2016,2,28,8,0,440.0,66.0,4.7,14.0,156.0,53.17,41.68
2016,2,28,8,15,510.0,76.0,5.05,14.5,210.5,60.49,48.39
2016,2,28,8,30,580.0,86.0,5.4,15.0,265.0,67.77,54.8
2016,2,28,8,45,623.5,94.5,5.75,16.0,319.0,73.48,59.52
2016,2,28,9,0,667.0,103.0,6.1,17.0,373.0,79.08,64.01
2016,2,28,9,15,343.5,144.5,6.2,17.5,284.5,119.43,84.05
2016,2,28,9,30,20.0,186.0,6.3,18.0,196.0,138.17,108.28
2016,2,28,9,45,21.0,203.5,6.4,18.5,215.0,153.96,120.57
2016,2,28,10,0,22.0,221.0,6.5,19.0,234.0,170.03,133.11
2016,2,28,10,15,38.0,251.0,6.4,19.0,275.0,200.51,157.07
2016,2,28,10,30,54.0,281.0,6.3,19.0,316.0,234.65,184.03
2016,2,28,10,45,34.5,262.5,6.2,19.5,285.5,219.21,171.6
2016,2,28,11,0,15.0,244.0,6.1,20.0,255.0,195.76,152.58
2016,2,28,11,15,40.0,293.5,6.0,20.5,323.5,257.28,200.88
2016,2,28,11,30,65.0,343.0,5.9,21.0,392.0,319.25,248.85
2016,2,28,11,45,58.0,345.0,5.8,21.5,389.5,323.97,251.77
2016,2,28,12,0,51.0,347.0,5.7,22.0,387.0,327.78,254.01
2016,2,28,12,15,456.5,247.0,5.5,22.0,605.5,595.07,465.11
2016,2,28,12,30,862.0,147.0,5.3,22.0,824.0,854.29,659.27
2016,2,28,12,45,862.0,146.5,5.15,22.5,824.0,891.96,682.27
2016,2,28,13,0,862.0,146.0,5.0,23.0,824.0,926.54,703.96
2016,2,28,13,15,859.0,145.5,4.8,23.0,814.5,955.16,722.32
2016,2,28,13,30,856.0,145.0,4.6,23.0,805.0,980.22,738.09
2016,2,28,13,45,852.0,142.5,4.45,23.0,787.5,998.62,749.81
2016,2,28,14,0,848.0,140.0,4.3,23.0,770.0,1013.19,759.42
2016,2,28,14,15,839.0,138.0,4.15,23.0,743.5,1019.41,763.53
2016,2,28,14,30,830.0,136.0,4.0,23.0,717.0,1021.63,765.15
2016,2,28,14,45,811.5,136.0,3.85,23.0,682.0,1012.31,759.21
2016,2,28,15,0,793.0,136.0,3.7,23.0,647.0,1008.04,756.92
2016,2,28,15,15,775.0,132.5,3.55,23.0,606.0,988.08,744.16
2016,2,28,15,30,757.0,129.0,3.4,23.0,565.0,964.58,729.23
2016,2,28,15,45,734.5,123.5,3.3,23.0,518.5,930.82,707.71
2016,2,28,16,0,712.0,118.0,3.2,23.0,472.0,894.11,684.13
2016,2,28,16,15,679.0,112.0,2.85,22.0,421.0,843.86,651.74
2016,2,28,16,30,646.0,106.0,2.5,21.0,370.0,791.67,617.28
2016,2,28,16,45,600.5,98.0,2.2,20.5,316.5,723.96,569.83
2016,2,28,17,0,555.0,90.0,1.9,20.0,263.0,655.77,520.59
2016,2,28,17,15,486.0,79.5,1.8,19.0,209.5,564.5,454.0
2016,2,28,17,30,417.0,69.0,1.7,18.0,156.0,474.22,384.51
2016,2,28,17,45,315.5,53.5,1.65,17.5,107.5,360.62,291.62
2016,2,28,18,0,214.0,38.0,1.6,17.0,59.0,256.04,197.63
2016,2,28,18,15,107.0,19.0,1.65,16.5,29.5,125.56,0.0
2016,2,28,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,7,15,71.5,21.0,1.3,14.5,28.0,15.77,0.0
2016,2,29,7,30,143.0,42.0,1.5,15.0,56.0,30.97,20.45
2016,2,29,7,45,249.0,60.0,1.75,15.5,104.0,44.38,33.24
2016,2,29,8,0,355.0,78.0,2.0,16.0,152.0,57.53,45.26
2016,2,29,8,15,425.5,91.0,2.1,16.5,205.0,66.86,53.63
2016,2,29,8,30,496.0,104.0,2.2,17.0,258.0,76.08,61.62
2016,2,29,8,45,248.0,110.5,2.3,17.5,187.5,78.56,63.53
2016,2,29,9,0,0.0,117.0,2.4,18.0,117.0,86.51,70.1
2016,2,29,9,15,0.0,133.0,2.45,18.5,133.0,98.51,76.42
2016,2,29,9,30,0.0,149.0,2.5,19.0,149.0,110.85,86.08
2016,2,29,9,45,35.5,205.5,2.65,19.5,226.0,156.34,120.89
2016,2,29,10,0,71.0,262.0,2.8,20.0,303.0,209.41,161.47
2016,2,29,10,15,74.0,279.0,2.85,20.5,325.0,231.37,178.46
2016,2,29,10,30,77.0,296.0,2.9,21.0,347.0,253.91,195.87
2016,2,29,10,45,59.0,298.0,2.95,21.5,338.0,256.47,197.84
2016,2,29,11,0,41.0,300.0,3.0,22.0,329.0,256.44,197.54
2016,2,29,11,15,57.0,325.5,3.05,22.0,367.5,291.9,224.85
2016,2,29,11,30,73.0,351.0,3.1,22.0,406.0,329.99,253.96
2016,2,29,11,45,446.0,257.5,3.15,22.5,602.0,539.27,415.15
2016,2,29,12,0,819.0,164.0,3.2,23.0,798.0,752.91,572.69
2016,2,29,12,15,454.0,274.5,3.25,23.0,627.0,616.69,470.23
2016,2,29,12,30,89.0,385.0,3.3,23.0,456.0,405.27,308.99
2016,2,29,12,45,79.0,379.5,3.35,23.0,442.5,400.05,305.9
2016,2,29,13,0,69.0,374.0,3.4,23.0,429.0,393.61,301.07
2016,2,29,13,15,234.0,359.5,3.4,23.0,542.0,556.27,426.02
2016,2,29,13,30,399.0,345.0,3.4,23.0,655.0,729.97,553.58
2016,2,29,13,45,606.5,250.5,3.45,23.0,709.0,871.51,657.21
2016,2,29,14,0,814.0,156.0,3.5,23.0,763.0,995.11,742.77
2016,2,29,14,15,527.0,248.0,3.5,23.0,636.0,822.22,622.13
2016,2,29,14,30,240.0,340.0,3.5,23.0,509.0,594.99,455.48
2016,2,29,14,45,467.5,260.0,3.55,23.0,569.5,793.88,606.13
2016,2,29,15,0,695.0,180.0,3.6,23.0,630.0,955.63,722.17
2016,2,29,15,15,675.0,175.0,3.6,23.0,590.0,931.98,706.34
2016,2,29,15,30,655.0,170.0,3.6,23.0,550.0,904.92,689.69
2016,2,29,15,45,630.0,163.0,3.6,23.0,504.0,867.61,665.86
2016,2,29,16,0,605.0,156.0,3.6,23.0,458.0,819.74,634.38
2016,2,29,16,15,569.0,147.5,3.3,22.5,408.0,766.59,598.43
2016,2,29,16,30,533.0,139.0,3.0,22.0,358.0,712.38,561.04
2016,2,29,16,45,491.0,126.0,2.75,21.5,306.0,646.5,514.33
2016,2,29,17,0,449.0,113.0,2.5,21.0,254.0,580.93,466.45
2016,2,29,17,15,381.5,98.5,2.25,20.0,202.0,492.31,399.11
2016,2,29,17,30,314.0,84.0,2.0,19.0,150.0,407.22,331.4
2016,2,29,17,45,234.0,63.0,1.75,18.5,103.5,292.29,236.7
2016,2,29,18,0,154.0,42.0,1.5,18.0,57.0,199.82,155.0
2016,2,29,18,15,77.0,21.0,1.55,17.5,28.5,97.28,5.18
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,1,7,15,91.5,21.0,3.25,15.5,30.5,15.88,0.0
2016,3,1,7,30,183.0,42.0,3.4,16.0,61.0,31.36,20.83
2016,3,1,7,45,293.0,58.0,3.6,17.0,110.5,43.3,32.13
2016,3,1,8,0,403.0,74.0,3.8,18.0,160.0,55.25,42.92
2016,3,1,8,15,232.0,100.0,3.85,18.5,152.5,71.2,57.0
2016,3,1,8,30,61.0,126.0,3.9,19.0,145.0,88.16,71.64
2016,3,1,8,45,95.5,152.0,3.95,19.5,188.5,105.09,85.95
2016,3,1,9,0,130.0,178.0,4.0,20.0,232.0,118.81,97.25
2016,3,1,9,15,336.0,167.0,3.9,20.5,330.5,134.11,95.21
2016,3,1,9,30,542.0,156.0,3.8,21.0,429.0,179.84,118.1
2016,3,1,9,45,680.0,133.0,3.75,22.0,507.5,233.37,154.2
2016,3,1,10,0,818.0,110.0,3.7,23.0,586.0,303.63,207.73
2016,3,1,10,15,834.5,113.0,3.7,23.0,628.0,366.37,262.08
2016,3,1,10,30,851.0,116.0,3.7,23.0,670.0,430.19,316.86
2016,3,1,10,45,873.5,113.0,3.75,23.5,706.5,492.44,368.67
2016,3,1,11,0,896.0,110.0,3.8,24.0,743.0,553.81,418.39
2016,3,1,11,15,904.5,111.5,4.05,24.0,770.0,612.54,465.99
2016,3,1,11,30,913.0,113.0,4.3,24.0,797.0,670.18,511.63
2016,3,1,11,45,927.0,109.5,4.6,24.5,818.0,725.75,554.24
2016,3,1,12,0,941.0,106.0,4.9,25.0,839.0,780.04,595.27
2016,3,1,12,15,944.0,106.0,5.1,25.0,848.5,827.66,630.38
2016,3,1,12,30,947.0,106.0,5.3,25.0,858.0,872.62,662.6
2016,3,1,12,45,954.0,102.5,5.55,25.0,860.0,914.68,693.09
2016,3,1,13,0,961.0,99.0,5.8,25.0,862.0,953.81,721.62
2016,3,1,13,15,959.0,98.5,5.85,24.5,853.0,984.7,744.83
2016,3,1,13,30,957.0,98.0,5.9,24.0,844.0,1011.87,765.68
2016,3,1,13,45,957.0,95.0,6.0,24.0,827.0,1034.43,782.34
2016,3,1,14,0,957.0,92.0,6.1,24.0,810.0,1053.03,796.48
2016,3,1,14,15,950.0,91.5,6.1,23.5,784.0,1063.44,806.14
2016,3,1,14,30,943.0,91.0,6.1,23.0,758.0,1069.69,813.22
2016,3,1,14,45,924.0,93.5,6.1,23.0,721.5,1063.13,810.06
2016,3,1,15,0,905.0,96.0,6.1,23.0,685.0,1052.51,804.36
2016,3,1,15,15,890.5,93.5,6.05,22.5,643.0,1036.68,796.47
2016,3,1,15,30,876.0,91.0,6.0,22.0,601.0,1030.0,795.16
2016,3,1,15,45,857.5,87.5,5.95,22.0,553.5,1001.13,776.72
2016,3,1,16,0,839.0,84.0,5.9,22.0,506.0,968.87,755.95
2016,3,1,16,15,811.0,80.0,5.6,21.5,453.5,923.57,725.6
2016,3,1,16,30,783.0,76.0,5.3,21.0,401.0,875.81,693.07
2016,3,1,16,45,746.0,70.5,5.05,20.5,345.5,815.71,651.02
2016,3,1,17,0,709.0,65.0,4.8,20.0,290.0,754.43,606.83
2016,3,1,17,15,648.0,58.5,4.4,19.0,233.5,677.59,549.3
2016,3,1,17,30,587.0,52.0,4.0,18.0,177.0,596.25,485.7
2016,3,1,17,45,487.5,42.0,3.6,17.5,124.5,482.51,392.07
2016,3,1,18,0,388.0,32.0,3.2,17.0,72.0,376.11,296.74
2016,3,1,18,15,194.0,16.0,3.2,16.5,36.0,186.67,38.93
2016,3,1,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.5,2.2,8.0,38.0,13.41,0.27
2016,3,2,7,30,396.0,33.0,2.3,9.0,76.0,27.39,18.23
2016,3,2,7,45,492.0,43.5,2.45,10.0,129.0,36.02,26.67
2016,3,2,8,0,588.0,54.0,2.6,11.0,182.0,44.68,34.72
2016,3,2,8,15,648.0,61.0,2.95,11.5,238.5,50.29,39.86
2016,3,2,8,30,708.0,68.0,3.3,12.0,295.0,55.9,44.81
2016,3,2,8,45,740.0,74.5,3.7,13.0,349.5,65.67,53.22
2016,3,2,9,0,772.0,81.0,4.1,14.0,404.0,70.67,57.25
2016,3,2,9,15,799.0,85.5,4.05,14.5,456.5,114.42,67.72
2016,3,2,9,30,826.0,90.0,4.0,15.0,509.0,176.7,106.08
2016,3,2,9,45,836.5,96.5,3.95,16.0,554.5,240.5,156.96
2016,3,2,10,0,847.0,103.0,3.9,17.0,600.0,305.2,212.77
2016,3,2,10,15,861.0,105.5,3.9,17.5,641.0,368.45,268.64
2016,3,2,10,30,875.0,108.0,3.9,18.0,682.0,432.41,324.4
2016,3,2,10,45,877.5,114.0,3.9,18.5,714.0,494.63,377.48
2016,3,2,11,0,880.0,120.0,3.9,19.0,746.0,555.77,427.9
2016,3,2,11,15,886.5,121.5,3.95,19.5,771.5,613.93,474.52
2016,3,2,11,30,893.0,123.0,4.0,20.0,797.0,665.91,515.23
2016,3,2,11,45,887.5,129.5,4.05,20.5,812.0,722.82,557.87
2016,3,2,12,0,882.0,136.0,4.1,21.0,827.0,772.05,593.86
2016,3,2,12,15,883.5,137.0,4.2,21.0,835.0,818.56,628.63
2016,3,2,12,30,885.0,138.0,4.3,21.0,843.0,862.45,659.87
2016,3,2,12,45,869.5,146.0,4.45,21.5,839.0,895.99,682.42
2016,3,2,13,0,854.0,154.0,4.6,22.0,835.0,925.42,702.43
2016,3,2,13,15,850.0,153.5,4.6,22.0,825.0,952.96,721.46
2016,3,2,13,30,846.0,153.0,4.6,22.0,815.0,976.89,738.09
2016,3,2,13,45,824.5,159.5,4.65,22.5,793.0,987.22,744.49
2016,3,2,14,0,803.0,166.0,4.7,23.0,771.0,993.01,748.04
2016,3,2,14,15,793.0,163.5,4.7,23.0,744.0,1007.35,758.7
2016,3,2,14,30,783.0,161.0,4.7,23.0,717.0,1007.99,760.16
2016,3,2,14,45,484.5,238.0,4.75,23.0,577.0,786.61,604.42
2016,3,2,15,0,186.0,315.0,4.8,23.0,437.0,525.14,407.89
2016,3,2,15,15,453.5,230.0,4.7,23.0,502.5,755.27,586.58
2016,3,2,15,30,721.0,145.0,4.6,23.0,568.0,943.62,723.2
2016,3,2,15,45,367.0,163.0,4.6,23.0,378.0,591.87,467.05
2016,3,2,16,0,13.0,181.0,4.6,23.0,188.0,169.71,132.06
2016,3,2,16,15,298.0,154.0,4.3,22.5,279.0,482.68,389.3
2016,3,2,16,30,583.0,127.0,4.0,22.0,370.0,751.0,595.07
2016,3,2,16,45,535.5,117.5,3.75,21.5,317.0,675.17,539.09
2016,3,2,17,0,488.0,108.0,3.5,21.0,264.0,607.68,489.89
2016,3,2,17,15,421.5,95.0,3.3,20.0,211.0,520.48,424.37
2016,3,2,17,30,355.0,82.0,3.1,19.0,158.0,436.69,357.7
2016,3,2,17,45,262.5,63.0,2.9,18.5,110.0,328.69,267.56
2016,3,2,18,0,170.0,44.0,2.7,18.0,62.0,212.9,167.43
2016,3,2,18,15,85.0,22.0,3.0,18.0,31.0,104.7,29.86
2016,3,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
