Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,90.5,23.0,3.1,16.5,33.5,17.36,3.63
2016,3,3,7,30,181.0,46.0,3.3,17.0,67.0,34.02,23.27
2016,3,3,7,45,303.5,60.5,3.55,17.5,118.0,45.12,33.74
2016,3,3,8,0,426.0,75.0,3.8,18.0,169.0,56.16,43.77
2016,3,3,8,15,242.0,102.0,3.95,18.5,159.0,72.65,58.28
2016,3,3,8,30,58.0,129.0,4.1,19.0,149.0,90.16,73.36
2016,3,3,8,45,399.0,109.0,4.35,20.0,275.5,77.32,61.79
2016,3,3,9,0,740.0,89.0,4.6,21.0,402.0,70.18,55.2
2016,3,3,9,15,771.0,93.5,4.9,21.5,455.0,118.07,69.78
2016,3,3,9,30,802.0,98.0,5.2,22.0,508.0,179.15,106.35
2016,3,3,9,45,844.5,93.5,5.55,22.5,560.5,239.28,152.18
2016,3,3,10,0,887.0,89.0,5.9,23.0,613.0,307.3,209.18
2016,3,3,10,15,902.0,91.0,6.15,23.0,655.5,371.78,266.37
2016,3,3,10,30,917.0,93.0,6.4,23.0,698.0,436.9,323.91
2016,3,3,10,45,935.0,91.5,6.65,23.5,735.0,500.86,378.88
2016,3,3,11,0,953.0,90.0,6.9,24.0,772.0,565.11,432.7
2016,3,3,11,15,960.5,91.5,6.95,24.0,799.5,626.11,483.19
2016,3,3,11,30,968.0,93.0,7.0,24.0,827.0,685.78,531.38
2016,3,3,11,45,975.0,92.5,7.05,24.5,846.0,741.71,574.57
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,795.66,615.2
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,844.93,650.73
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,891.38,683.47
2016,3,3,12,45,989.5,91.5,6.95,25.0,884.5,932.83,712.47
2016,3,3,13,0,992.0,90.0,6.9,25.0,885.0,970.98,739.05
2016,3,3,13,15,990.5,89.5,6.8,25.0,876.5,1003.06,761.08
2016,3,3,13,30,989.0,89.0,6.7,25.0,868.0,1031.32,780.45
2016,3,3,13,45,988.5,87.0,6.6,25.0,850.5,1054.96,796.67
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,1074.53,810.19
2016,3,3,14,15,981.5,84.0,6.35,25.0,806.0,1085.12,817.35
2016,3,3,14,30,975.0,83.0,6.2,25.0,779.0,1091.41,821.76
2016,3,3,14,45,962.0,83.5,6.1,25.0,743.5,1088.6,820.52
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,1081.6,816.68
2016,3,3,15,15,936.0,82.0,5.85,24.5,666.0,1067.48,809.43
2016,3,3,15,30,923.0,80.0,5.7,24.0,624.0,1049.39,799.63
2016,3,3,15,45,907.5,76.5,5.55,24.0,575.5,1023.1,782.66
2016,3,3,16,0,892.0,73.0,5.4,24.0,527.0,993.26,763.32
2016,3,3,16,15,866.5,70.0,5.05,23.0,473.5,951.09,736.77
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,917.26,715.73
2016,3,3,16,45,805.5,62.5,4.35,21.5,363.5,858.43,674.86
2016,3,3,17,0,770.0,58.0,4.0,21.0,307.0,798.27,632.65
2016,3,3,17,15,713.0,52.5,3.65,20.0,249.0,717.34,574.23
2016,3,3,17,30,656.0,47.0,3.3,19.0,191.0,637.49,513.4
2016,3,3,17,45,556.0,39.0,2.95,18.0,136.0,522.52,421.38
2016,3,3,18,0,456.0,31.0,2.6,17.0,81.0,423.59,334.31
2016,3,3,18,15,228.0,15.5,2.6,16.5,40.5,210.52,83.36
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.0,1.6,8.5,44.0,13.86,3.17
2016,3,4,7,30,460.0,34.0,1.6,9.0,88.0,28.47,19.41
2016,3,4,7,45,560.5,42.5,1.65,10.0,144.0,35.68,26.47
2016,3,4,8,0,661.0,51.0,1.7,11.0,200.0,46.61,36.53
2016,3,4,8,15,717.5,56.5,1.85,12.0,258.5,51.63,41.0
2016,3,4,8,30,774.0,62.0,2.0,13.0,317.0,56.68,45.32
2016,3,4,8,45,810.0,66.5,2.15,14.0,374.5,60.65,48.53
2016,3,4,9,0,846.0,71.0,2.3,15.0,432.0,64.57,51.62
2016,3,4,9,15,870.5,74.5,2.4,15.5,485.5,110.0,61.94
2016,3,4,9,30,895.0,78.0,2.5,16.0,539.0,180.86,105.89
2016,3,4,9,45,910.5,81.0,2.6,17.0,587.5,246.46,157.41
2016,3,4,10,0,926.0,84.0,2.7,18.0,636.0,313.27,214.58
2016,3,4,10,15,938.5,86.0,2.55,18.0,677.5,379.29,272.88
2016,3,4,10,30,951.0,88.0,2.4,18.0,719.0,445.61,330.59
2016,3,4,10,45,957.5,90.5,2.3,18.5,753.0,509.7,384.4
2016,3,4,11,0,964.0,93.0,2.2,19.0,787.0,572.85,435.35
2016,3,4,11,15,970.0,94.5,2.1,19.5,813.5,633.68,482.45
2016,3,4,11,30,976.0,96.0,2.0,20.0,840.0,692.99,526.47
2016,3,4,11,45,976.0,98.5,1.95,20.5,856.5,747.43,565.61
2016,3,4,12,0,976.0,101.0,1.9,21.0,873.0,799.3,601.58
2016,3,4,12,15,977.5,101.5,1.9,21.0,881.5,847.7,634.43
2016,3,4,12,30,979.0,102.0,1.9,21.0,890.0,893.21,664.23
2016,3,4,12,45,976.5,102.5,1.9,21.5,889.0,932.29,688.24
2016,3,4,13,0,974.0,103.0,1.9,22.0,888.0,967.83,709.78
2016,3,4,13,15,971.5,102.5,1.9,22.0,878.5,998.7,729.59
2016,3,4,13,30,969.0,102.0,1.9,22.0,869.0,1025.74,747.0
2016,3,4,13,45,963.5,101.5,1.95,22.0,849.5,1045.99,760.86
2016,3,4,14,0,958.0,101.0,2.0,22.0,830.0,1062.11,772.34
2016,3,4,14,15,950.5,100.0,2.05,22.0,803.0,1071.55,779.8
2016,3,4,14,30,943.0,99.0,2.1,22.0,776.0,1076.78,784.86
2016,3,4,14,45,932.0,97.5,2.15,22.0,740.5,1073.71,784.87
2016,3,4,15,0,921.0,96.0,2.2,22.0,705.0,1066.49,782.5
2016,3,4,15,15,907.0,93.5,2.2,22.0,662.5,1051.01,774.37
2016,3,4,15,30,893.0,91.0,2.2,22.0,620.0,1031.66,763.95
2016,3,4,15,45,873.0,88.5,2.25,22.0,571.5,1015.16,756.11
2016,3,4,16,0,853.0,86.0,2.3,22.0,523.0,982.35,737.43
2016,3,4,16,15,825.5,82.0,2.05,21.0,469.5,937.18,709.88
2016,3,4,16,30,798.0,78.0,1.8,20.0,416.0,889.48,680.08
2016,3,4,16,45,758.0,73.0,1.6,19.5,359.0,826.77,638.35
2016,3,4,17,0,718.0,68.0,1.4,19.0,302.0,762.95,594.6
2016,3,4,17,15,657.0,61.5,1.4,18.0,244.5,686.03,542.45
2016,3,4,17,30,596.0,55.0,1.4,17.0,187.0,604.31,483.16
2016,3,4,17,45,494.0,45.0,1.4,16.0,133.0,488.39,393.18
2016,3,4,18,0,392.0,35.0,1.4,15.0,79.0,379.7,301.34
2016,3,4,18,15,196.0,17.5,1.4,14.5,39.5,192.07,88.95
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,166.0,20.5,0.85,11.0,40.5,16.53,5.8
2016,3,5,7,30,332.0,41.0,1.0,12.0,81.0,33.55,23.68
2016,3,5,7,45,435.0,52.0,1.15,13.0,134.0,42.28,32.02
2016,3,5,8,0,538.0,63.0,1.3,14.0,187.0,51.05,40.04
2016,3,5,8,15,599.5,71.0,1.4,14.5,243.5,57.08,45.43
2016,3,5,8,30,661.0,79.0,1.5,15.0,300.0,63.09,50.61
2016,3,5,8,45,705.0,84.0,1.65,16.0,356.0,66.65,53.39
2016,3,5,9,0,749.0,89.0,1.8,17.0,412.0,70.22,56.1
2016,3,5,9,15,580.0,143.5,1.85,17.5,412.0,131.56,87.39
2016,3,5,9,30,411.0,198.0,1.9,18.0,412.0,188.29,131.32
2016,3,5,9,45,628.5,151.5,1.95,18.5,512.0,234.73,158.49
2016,3,5,10,0,846.0,105.0,2.0,19.0,612.0,305.19,209.52
2016,3,5,10,15,708.5,161.5,2.05,19.5,606.0,358.31,260.17
2016,3,5,10,30,571.0,218.0,2.1,20.0,600.0,394.22,294.68
2016,3,5,10,45,733.0,166.5,2.2,20.5,681.5,470.41,353.98
2016,3,5,11,0,895.0,115.0,2.3,21.0,763.0,555.83,420.25
2016,3,5,11,15,902.5,116.5,2.4,21.5,789.0,614.01,465.79
2016,3,5,11,30,910.0,118.0,2.5,22.0,815.0,670.97,509.14
2016,3,5,11,45,913.0,119.5,2.6,22.5,832.5,723.49,548.06
2016,3,5,12,0,916.0,121.0,2.7,23.0,850.0,773.87,584.43
2016,3,5,12,15,918.0,121.5,2.75,23.0,858.5,820.28,617.62
2016,3,5,12,30,920.0,122.0,2.8,23.0,867.0,864.04,647.27
2016,3,5,12,45,917.5,123.5,2.9,23.5,866.0,902.1,672.01
2016,3,5,13,0,915.0,125.0,3.0,24.0,865.0,936.87,694.46
2016,3,5,13,15,912.0,124.5,3.05,24.0,855.5,965.85,714.05
2016,3,5,13,30,909.0,124.0,3.1,24.0,846.0,991.2,731.35
2016,3,5,13,45,900.5,124.5,3.15,24.0,826.5,1008.55,743.53
2016,3,5,14,0,892.0,125.0,3.2,24.0,807.0,1021.92,753.32
2016,3,5,14,15,884.0,123.5,3.2,24.0,780.5,1044.3,768.81
2016,3,5,14,30,876.0,122.0,3.2,24.0,754.0,1048.23,772.32
2016,3,5,14,45,848.5,126.5,3.25,24.0,715.5,1034.97,765.34
2016,3,5,15,0,821.0,131.0,3.3,24.0,677.0,1017.41,755.8
2016,3,5,15,15,819.0,117.5,3.25,23.5,633.5,1002.11,748.55
2016,3,5,15,30,817.0,104.0,3.2,23.0,590.0,982.42,738.45
2016,3,5,15,45,778.5,110.5,3.2,23.0,544.0,945.5,715.68
2016,3,5,16,0,740.0,117.0,3.2,23.0,498.0,914.36,696.85
2016,3,5,16,15,708.5,111.0,2.85,22.0,446.0,865.02,665.32
2016,3,5,16,30,677.0,105.0,2.5,21.0,394.0,813.65,631.8
2016,3,5,16,45,632.0,98.0,2.2,20.5,339.0,746.97,585.6
2016,3,5,17,0,587.0,91.0,1.9,20.0,284.0,679.79,537.75
2016,3,5,17,15,522.5,81.0,1.8,19.0,229.0,592.49,475.2
2016,3,5,17,30,458.0,71.0,1.7,18.0,174.0,507.07,410.72
2016,3,5,17,45,359.5,56.5,1.6,17.5,123.0,392.01,318.3
2016,3,5,18,0,261.0,42.0,1.5,17.0,72.0,289.08,229.49
2016,3,5,18,15,130.5,21.0,1.55,16.5,36.0,148.04,75.07
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,8.0,3.3,12.5,8.0,6.06,0.0
2016,3,6,7,30,0.0,16.0,3.4,13.0,16.0,12.15,4.96
2016,3,6,7,45,0.0,26.0,3.5,13.5,26.0,19.8,12.0
2016,3,6,8,0,0.0,36.0,3.6,14.0,36.0,27.47,18.99
2016,3,6,8,15,0.0,47.5,3.85,14.5,47.5,36.32,26.92
2016,3,6,8,30,0.0,59.0,4.1,15.0,59.0,45.19,34.72
2016,3,6,8,45,0.0,70.0,4.35,15.5,70.0,53.7,42.07
2016,3,6,9,0,0.0,81.0,4.6,16.0,81.0,62.16,49.26
2016,3,6,9,15,0.0,91.5,4.7,16.5,91.5,70.01,53.23
2016,3,6,9,30,0.0,102.0,4.8,17.0,102.0,77.93,59.5
2016,3,6,9,45,0.0,100.0,4.95,17.5,100.0,76.73,58.2
2016,3,6,10,0,0.0,98.0,5.1,18.0,98.0,75.41,56.81
2016,3,6,10,15,0.0,105.0,5.2,18.5,105.0,80.79,60.95
2016,3,6,10,30,0.0,112.0,5.3,19.0,112.0,86.22,65.1
2016,3,6,10,45,0.0,122.0,5.45,19.5,122.0,94.0,71.13
2016,3,6,11,0,0.0,132.0,5.6,20.0,132.0,101.86,77.2
2016,3,6,11,15,0.0,131.5,5.7,20.5,131.5,101.68,76.78
2016,3,6,11,30,0.0,131.0,5.8,21.0,131.0,101.49,76.38
2016,3,6,11,45,2.0,150.0,5.95,21.5,151.5,117.92,89.31
2016,3,6,12,0,4.0,169.0,6.1,22.0,172.0,134.78,102.5
2016,3,6,12,15,4.5,170.5,6.15,22.0,174.0,136.91,104.15
2016,3,6,12,30,5.0,172.0,6.2,22.0,176.0,139.07,105.87
2016,3,6,12,45,3.5,162.0,6.3,22.5,165.0,130.23,98.63
2016,3,6,13,0,2.0,152.0,6.4,23.0,154.0,121.18,91.25
2016,3,6,13,15,1.5,150.5,6.35,23.0,152.5,119.78,90.16
2016,3,6,13,30,1.0,149.0,6.3,23.0,151.0,118.32,89.04
2016,3,6,13,45,264.5,218.0,6.25,23.5,422.0,481.99,379.4
2016,3,6,14,0,528.0,287.0,6.2,24.0,693.0,845.09,648.9
2016,3,6,14,15,321.5,320.5,6.1,24.0,565.0,665.7,513.52
2016,3,6,14,30,115.0,354.0,6.0,24.0,437.0,455.35,352.27
2016,3,6,14,45,136.5,338.5,5.95,24.0,433.0,491.19,381.08
2016,3,6,15,0,158.0,323.0,5.9,24.0,429.0,502.33,391.0
2016,3,6,15,15,137.5,301.0,5.75,23.5,389.0,462.2,361.6
2016,3,6,15,30,117.0,279.0,5.6,23.0,349.0,421.16,331.29
2016,3,6,15,45,99.5,253.5,5.5,23.0,310.0,354.75,280.72
2016,3,6,16,0,82.0,228.0,5.4,23.0,271.0,312.0,247.75
2016,3,6,16,15,75.5,204.0,5.25,22.5,240.5,281.76,225.05
2016,3,6,16,30,69.0,180.0,5.1,22.0,210.0,251.23,201.73
2016,3,6,16,45,306.0,138.5,4.95,22.0,243.5,462.41,377.34
2016,3,6,17,0,543.0,97.0,4.8,22.0,277.0,645.85,521.88
2016,3,6,17,15,479.0,86.5,4.7,21.0,223.5,554.24,452.23
2016,3,6,17,30,415.0,76.0,4.6,20.0,170.0,473.65,389.25
2016,3,6,17,45,319.5,60.5,4.6,19.5,120.5,365.5,299.39
2016,3,6,18,0,224.0,45.0,4.6,19.0,71.0,265.41,211.77
2016,3,6,18,15,112.0,22.5,4.6,18.5,35.5,138.53,75.88
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.5,4.25,16.0,4.5,3.4,0.0
2016,3,7,7,30,0.0,9.0,4.5,16.0,9.0,6.82,0.25
2016,3,7,7,45,0.0,15.0,4.8,16.5,15.0,11.39,4.39
2016,3,7,8,0,0.0,21.0,5.1,17.0,21.0,15.97,8.52
2016,3,7,8,15,0.0,28.0,5.55,17.5,28.0,21.33,13.28
2016,3,7,8,30,0.0,35.0,6.0,18.0,35.0,26.7,17.97
2016,3,7,8,45,0.0,43.0,6.45,18.5,43.0,32.86,23.27
2016,3,7,9,0,0.0,51.0,6.9,19.0,51.0,39.04,28.51
2016,3,7,9,15,0.0,97.5,7.0,19.0,97.5,74.32,56.26
2016,3,7,9,30,0.0,144.0,7.1,19.0,144.0,107.68,83.5
2016,3,7,9,45,0.0,124.0,7.25,19.5,124.0,94.3,72.12
2016,3,7,10,0,0.0,104.0,7.4,20.0,104.0,79.9,60.02
2016,3,7,10,15,6.5,166.5,7.3,20.0,171.0,128.64,99.25
2016,3,7,10,30,13.0,229.0,7.2,20.0,238.0,178.51,138.99
2016,3,7,10,45,14.5,240.0,7.1,20.5,250.5,189.59,147.32
2016,3,7,11,0,16.0,251.0,7.0,21.0,263.0,200.91,155.85
2016,3,7,11,15,53.0,314.0,6.9,21.0,355.0,278.35,216.82
2016,3,7,11,30,90.0,377.0,6.8,21.0,447.0,358.87,279.56
2016,3,7,11,45,127.5,393.5,6.75,21.0,495.0,416.94,324.69
2016,3,7,12,0,165.0,410.0,6.7,21.0,543.0,471.02,366.63
2016,3,7,12,15,202.0,411.5,6.65,21.0,576.0,515.28,401.06
2016,3,7,12,30,239.0,413.0,6.6,21.0,609.0,562.09,437.29
2016,3,7,12,45,183.0,414.0,6.6,21.0,563.5,532.45,413.93
2016,3,7,13,0,127.0,415.0,6.6,21.0,518.0,497.93,386.73
2016,3,7,13,15,78.5,370.5,6.6,21.0,434.0,401.84,312.99
2016,3,7,13,30,30.0,326.0,6.6,21.0,350.0,319.33,248.34
2016,3,7,13,45,20.5,277.5,6.6,21.0,294.0,247.98,192.9
2016,3,7,14,0,11.0,229.0,6.6,21.0,238.0,197.21,152.93
2016,3,7,14,15,8.0,207.5,6.65,21.0,214.5,176.37,136.56
2016,3,7,14,30,5.0,186.0,6.7,21.0,191.0,155.29,119.9
2016,3,7,14,45,2.5,129.5,6.75,21.5,132.0,104.52,79.16
2016,3,7,15,0,0.0,73.0,6.8,22.0,73.0,56.23,40.1
2016,3,7,15,15,23.5,164.5,6.65,21.5,179.0,171.68,134.6
2016,3,7,15,30,47.0,256.0,6.5,21.0,285.0,298.07,236.45
2016,3,7,15,45,23.5,196.5,6.4,21.0,211.0,191.3,151.06
2016,3,7,16,0,0.0,137.0,6.3,21.0,137.0,111.79,86.18
2016,3,7,16,15,0.0,106.0,6.05,20.5,106.0,84.18,64.05
2016,3,7,16,30,0.0,75.0,5.8,20.0,75.0,57.59,42.39
2016,3,7,16,45,0.0,64.5,5.6,20.0,64.5,49.45,35.77
2016,3,7,17,0,0.0,54.0,5.4,20.0,54.0,41.33,29.08
2016,3,7,17,15,0.0,43.0,5.35,19.5,43.0,32.85,22.04
2016,3,7,17,30,0.0,32.0,5.3,19.0,32.0,24.39,14.91
2016,3,7,17,45,0.0,22.5,5.25,19.0,22.5,17.12,8.64
2016,3,7,18,0,0.0,13.0,5.2,19.0,13.0,9.86,2.37
2016,3,7,18,15,0.0,6.5,5.25,18.5,6.5,4.92,0.0
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.7,18.0,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.8,18.0,6.0,4.72,0.0
2016,3,8,7,15,2.5,26.0,4.8,18.0,26.0,19.57,9.5
2016,3,8,7,30,5.0,46.0,4.8,18.0,46.0,34.02,23.62
2016,3,8,7,45,23.5,69.5,4.85,18.5,74.5,50.23,38.26
2016,3,8,8,0,42.0,93.0,4.9,19.0,103.0,66.23,52.49
2016,3,8,8,15,55.0,117.0,5.05,19.5,133.5,82.19,66.37
2016,3,8,8,30,68.0,141.0,5.2,20.0,164.0,97.86,79.69
2016,3,8,8,45,34.0,79.5,5.35,20.5,91.0,60.42,46.97
2016,3,8,9,0,0.0,18.0,5.5,21.0,18.0,13.72,6.28
2016,3,8,9,15,80.5,131.0,5.55,21.5,174.0,98.03,72.85
2016,3,8,9,30,161.0,244.0,5.6,22.0,330.0,186.29,138.84
2016,3,8,9,45,88.5,231.5,5.65,22.5,279.0,183.0,138.48
2016,3,8,10,0,16.0,219.0,5.7,23.0,228.0,167.0,128.27
2016,3,8,10,15,21.5,243.5,5.55,23.0,257.5,189.09,145.39
2016,3,8,10,30,27.0,268.0,5.4,23.0,287.0,212.29,163.32
2016,3,8,10,45,144.0,312.5,5.25,23.5,418.5,306.56,234.99
2016,3,8,11,0,261.0,357.0,5.1,24.0,550.0,418.01,319.23
2016,3,8,11,15,268.5,365.0,4.9,24.0,569.0,451.38,344.8
2016,3,8,11,30,276.0,373.0,4.7,24.0,588.0,485.18,370.45
2016,3,8,11,45,572.5,255.5,4.55,24.0,713.5,617.3,471.99
2016,3,8,12,0,869.0,138.0,4.4,24.0,839.0,761.63,580.28
2016,3,8,12,15,662.0,240.5,4.25,24.0,778.0,744.49,564.33
2016,3,8,12,30,455.0,343.0,4.1,24.0,717.0,699.15,528.31
2016,3,8,12,45,506.0,328.5,3.95,24.0,744.0,755.71,569.62
2016,3,8,13,0,557.0,314.0,3.8,24.0,771.0,813.28,610.45
2016,3,8,13,15,710.5,226.5,3.6,24.0,803.0,901.45,674.28
2016,3,8,13,30,864.0,139.0,3.4,24.0,835.0,975.82,723.48
2016,3,8,13,45,859.0,137.5,3.25,24.0,817.0,994.11,734.45
2016,3,8,14,0,854.0,136.0,3.1,24.0,799.0,1008.5,743.32
2016,3,8,14,15,846.0,134.0,3.0,24.0,772.0,1015.45,747.83
2016,3,8,14,30,838.0,132.0,2.9,24.0,745.0,1018.39,749.91
2016,3,8,14,45,811.5,136.5,2.8,24.5,708.0,1005.6,740.43
2016,3,8,15,0,785.0,141.0,2.7,25.0,671.0,988.61,728.53
2016,3,8,15,15,768.0,137.5,2.65,25.0,630.0,978.19,723.03
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,955.41,709.44
2016,3,8,15,45,728.5,129.5,2.6,25.0,542.0,922.64,689.77
2016,3,8,16,0,706.0,125.0,2.6,25.0,495.0,886.93,668.06
2016,3,8,16,15,369.0,147.5,2.4,24.5,339.5,564.47,440.07
2016,3,8,16,30,32.0,170.0,2.2,24.0,184.0,201.59,157.39
2016,3,8,16,45,294.0,133.5,2.05,23.5,234.5,442.68,355.17
2016,3,8,17,0,556.0,97.0,1.9,23.0,285.0,655.45,516.43
2016,3,8,17,15,492.0,87.0,1.8,22.0,230.5,563.61,448.56
2016,3,8,17,30,428.0,77.0,1.7,21.0,176.0,483.28,388.53
2016,3,8,17,45,333.0,62.0,1.65,20.5,126.0,375.88,302.58
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,276.48,218.36
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,145.85,89.3
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,0.5,3.8,18.0,0.5,0.38,0.0
2016,3,9,7,30,0.0,1.0,3.8,18.0,1.0,0.76,0.0
2016,3,9,7,45,0.0,2.0,3.8,18.0,2.0,1.51,0.0
2016,3,9,8,0,0.0,3.0,3.8,18.0,3.0,2.27,0.0
2016,3,9,8,15,0.0,4.0,3.75,18.0,4.0,3.03,0.0
2016,3,9,8,30,0.0,5.0,3.7,18.0,5.0,3.8,0.0
2016,3,9,8,45,0.0,19.0,3.7,18.5,19.0,14.47,7.11
2016,3,9,9,0,0.0,33.0,3.7,19.0,33.0,25.21,16.44
2016,3,9,9,15,0.0,29.0,3.65,19.0,29.0,22.16,12.89
2016,3,9,9,30,0.0,25.0,3.6,19.0,25.0,19.12,10.29
2016,3,9,9,45,0.0,31.5,3.6,19.5,31.5,24.12,14.37
2016,3,9,10,0,0.0,38.0,3.6,20.0,38.0,29.15,18.41
2016,3,9,10,15,0.0,33.0,3.45,20.0,33.0,25.32,15.21
2016,3,9,10,30,0.0,28.0,3.3,20.0,28.0,21.5,12.02
2016,3,9,10,45,0.0,46.0,3.2,20.5,46.0,35.4,23.31
2016,3,9,11,0,0.0,64.0,3.1,21.0,64.0,49.35,34.53
2016,3,9,11,15,0.0,73.5,3.2,20.5,73.5,56.76,40.53
2016,3,9,11,30,0.0,83.0,3.3,20.0,83.0,64.17,46.55
2016,3,9,11,45,9.0,184.0,3.45,20.0,191.5,149.29,114.76
2016,3,9,12,0,18.0,285.0,3.6,20.0,300.0,237.75,184.13
2016,3,9,12,15,17.0,280.5,3.6,20.0,294.5,235.49,182.14
2016,3,9,12,30,16.0,276.0,3.6,20.0,289.0,232.96,180.15
2016,3,9,12,45,10.5,224.5,3.6,20.5,233.5,187.2,144.06
2016,3,9,13,0,5.0,173.0,3.6,21.0,178.0,140.88,107.35
2016,3,9,13,15,2.5,147.5,3.65,21.0,150.0,118.2,89.42
2016,3,9,13,30,0.0,122.0,3.7,21.0,122.0,95.34,71.2
2016,3,9,13,45,0.0,125.0,3.75,21.0,125.0,97.84,73.28
2016,3,9,14,0,0.0,128.0,3.8,21.0,128.0,100.36,75.37
2016,3,9,14,15,3.0,158.5,3.8,21.0,161.0,128.94,98.4
2016,3,9,14,30,6.0,189.0,3.8,21.0,194.0,158.76,122.33
2016,3,9,14,45,18.5,231.5,3.85,21.0,244.5,210.93,164.22
2016,3,9,15,0,31.0,274.0,3.9,21.0,295.0,291.08,227.48
2016,3,9,15,15,15.5,150.5,3.75,20.5,161.0,136.57,105.9
2016,3,9,15,30,0.0,27.0,3.6,20.0,27.0,20.68,11.42
2016,3,9,15,45,0.0,82.5,3.45,20.0,82.5,63.48,46.77
2016,3,9,16,0,0.0,138.0,3.3,20.0,138.0,112.47,86.99
2016,3,9,16,15,0.0,73.0,3.1,19.5,73.0,56.06,41.01
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,6.09,0.0
2016,3,9,16,45,0.0,7.0,2.7,19.0,7.0,5.32,0.0
2016,3,9,17,0,0.0,6.0,2.5,19.0,6.0,4.56,0.0
2016,3,9,17,15,0.0,4.5,2.35,18.5,4.5,3.41,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.38,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.76,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.51,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.27,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.03,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,3.8,0.0
2016,3,10,8,45,0.0,11.0,4.15,14.5,11.0,8.37,1.83
2016,3,10,9,0,0.0,17.0,4.3,15.0,17.0,12.96,5.88
2016,3,10,9,15,1.5,93.5,4.6,15.0,94.5,71.64,54.83
2016,3,10,9,30,3.0,170.0,4.9,15.0,172.0,125.94,99.66
2016,3,10,9,45,1.5,158.5,5.2,15.5,159.5,119.31,93.72
2016,3,10,10,0,0.0,147.0,5.5,16.0,147.0,111.61,87.03
2016,3,10,10,15,1.0,155.5,5.7,16.0,156.0,118.78,92.67
2016,3,10,10,30,2.0,164.0,5.9,16.0,165.0,126.12,98.45
2016,3,10,10,45,1.0,127.5,6.1,16.5,128.0,98.64,75.68
2016,3,10,11,0,0.0,91.0,6.3,17.0,91.0,70.32,52.29
2016,3,10,11,15,0.0,94.0,6.3,17.0,94.0,72.69,54.15
2016,3,10,11,30,0.0,97.0,6.3,17.0,97.0,75.06,56.02
2016,3,10,11,45,1.5,125.5,6.3,17.5,127.0,98.36,74.81
2016,3,10,12,0,3.0,154.0,6.3,18.0,157.0,122.12,93.83
2016,3,10,12,15,1.5,118.0,6.15,18.0,119.5,92.87,70.12
2016,3,10,12,30,0.0,82.0,6.0,18.0,82.0,63.49,46.24
2016,3,10,12,45,3.5,136.5,5.9,18.0,140.0,109.64,83.75
2016,3,10,13,0,7.0,191.0,5.8,18.0,198.0,157.37,122.2
2016,3,10,13,15,7.5,197.0,5.7,17.5,204.0,163.49,127.36
2016,3,10,13,30,8.0,203.0,5.6,17.0,210.0,169.73,132.69
2016,3,10,13,45,16.5,254.0,5.6,17.0,267.5,222.78,175.51
2016,3,10,14,0,25.0,305.0,5.6,17.0,325.0,278.83,220.31
2016,3,10,14,15,14.0,235.5,5.45,17.0,247.0,206.81,162.93
2016,3,10,14,30,3.0,166.0,5.3,17.0,169.0,135.69,105.58
2016,3,10,14,45,1.5,136.5,5.2,17.0,138.0,109.35,84.36
2016,3,10,15,0,0.0,107.0,5.1,17.0,107.0,83.24,63.12
2016,3,10,15,15,4.0,151.0,5.0,17.0,154.0,125.25,97.9
2016,3,10,15,30,8.0,195.0,4.9,17.0,201.0,171.08,135.61
2016,3,10,15,45,4.0,122.0,4.8,17.0,125.0,100.8,78.29
2016,3,10,16,0,0.0,49.0,4.7,17.0,49.0,37.55,25.84
2016,3,10,16,15,0.0,60.0,4.45,16.5,60.0,46.01,33.13
2016,3,10,16,30,0.0,71.0,4.2,16.0,71.0,54.49,40.48
2016,3,10,16,45,0.0,61.0,3.95,16.0,61.0,46.74,34.08
2016,3,10,17,0,0.0,51.0,3.7,16.0,51.0,39.01,27.63
2016,3,10,17,15,0.0,41.5,3.65,15.5,41.5,31.69,21.48
2016,3,10,17,30,0.0,32.0,3.6,15.0,32.0,24.39,15.24
2016,3,10,17,45,0.0,23.0,3.55,15.0,23.0,17.5,9.21
2016,3,10,18,0,0.0,14.0,3.5,15.0,14.0,10.63,3.18
2016,3,10,18,15,0.0,7.0,3.6,14.5,7.0,5.3,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,0.5,1.2,13.0,0.5,0.38,0.0
2016,3,11,7,30,0.0,1.0,1.3,13.0,1.0,0.76,0.0
2016,3,11,7,45,0.0,2.0,1.4,13.5,2.0,1.51,0.0
2016,3,11,8,0,0.0,3.0,1.5,14.0,3.0,2.27,0.0
2016,3,11,8,15,0.0,4.0,1.55,14.5,4.0,3.03,0.0
2016,3,11,8,30,0.0,5.0,1.6,15.0,5.0,3.8,0.0
2016,3,11,8,45,20.5,94.5,1.7,15.5,104.0,70.36,56.73
2016,3,11,9,0,41.0,184.0,1.8,16.0,203.0,125.15,103.79
2016,3,11,9,15,76.5,216.0,2.1,16.5,256.5,150.98,117.55
2016,3,11,9,30,112.0,248.0,2.4,17.0,310.0,184.79,141.55
2016,3,11,9,45,71.5,249.0,2.75,17.5,289.5,190.53,147.18
2016,3,11,10,0,31.0,250.0,3.1,18.0,269.0,189.93,148.01
2016,3,11,10,15,15.5,184.5,3.15,18.0,194.0,144.69,112.18
2016,3,11,10,30,0.0,119.0,3.2,18.0,119.0,91.54,69.48
2016,3,11,10,45,0.0,125.5,3.3,18.5,125.5,96.67,73.41
2016,3,11,11,0,0.0,132.0,3.4,19.0,132.0,101.85,77.3
2016,3,11,11,15,12.0,218.0,3.35,19.0,227.5,175.16,135.78
2016,3,11,11,30,24.0,304.0,3.3,19.0,323.0,251.37,195.39
2016,3,11,11,45,52.5,351.0,3.25,19.5,394.0,320.37,248.31
2016,3,11,12,0,81.0,398.0,3.2,20.0,465.0,387.54,298.92
2016,3,11,12,15,215.0,396.5,3.1,20.0,575.5,509.55,392.34
2016,3,11,12,30,349.0,395.0,3.0,20.0,686.0,645.71,493.15
2016,3,11,12,45,259.5,411.0,2.9,20.0,627.5,607.14,462.75
2016,3,11,13,0,170.0,427.0,2.8,20.0,569.0,544.1,415.33
2016,3,11,13,15,325.5,378.0,2.8,20.0,645.5,669.36,510.47
2016,3,11,13,30,481.0,329.0,2.8,20.0,722.0,801.57,606.74
2016,3,11,13,45,321.5,363.0,2.85,20.0,623.5,681.72,519.02
2016,3,11,14,0,162.0,397.0,2.9,20.0,525.0,551.44,422.37
2016,3,11,14,15,83.5,290.0,2.9,20.0,356.0,347.18,270.25
2016,3,11,14,30,5.0,183.0,2.9,20.0,187.0,152.34,117.12
2016,3,11,14,45,2.5,114.5,2.95,20.0,116.5,91.93,69.25
2016,3,11,15,0,0.0,46.0,3.0,20.0,46.0,35.37,23.38
2016,3,11,15,15,0.0,103.0,2.85,19.5,103.0,79.96,59.98
2016,3,11,15,30,0.0,160.0,2.7,19.0,160.0,130.07,100.91
2016,3,11,15,45,0.0,86.0,2.6,19.0,86.0,66.2,49.1
2016,3,11,16,0,0.0,12.0,2.5,19.0,12.0,9.16,1.99
2016,3,11,16,15,21.0,95.0,2.25,18.5,104.0,103.05,81.13
2016,3,11,16,30,42.0,178.0,2.0,18.0,196.0,219.24,176.8
2016,3,11,16,45,35.5,155.5,1.75,18.0,169.5,191.11,153.93
2016,3,11,17,0,29.0,133.0,1.5,18.0,143.0,162.99,131.18
2016,3,11,17,15,20.5,109.5,1.3,17.5,116.0,117.8,94.08
2016,3,11,17,30,12.0,86.0,1.1,17.0,89.0,88.83,69.72
2016,3,11,17,45,6.0,62.5,0.9,16.5,64.0,61.65,46.44
2016,3,11,18,0,0.0,39.0,0.7,16.0,39.0,33.56,22.18
2016,3,11,18,15,0.0,21.5,0.7,15.5,21.5,16.59,6.31
2016,3,11,18,30,0.0,4.0,0.7,15.0,4.0,3.15,0.0
2016,3,11,18,45,0.0,2.0,0.7,15.0,2.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.5,11.5,10.0,6.69,0.0
2016,3,12,7,0,74.0,17.0,1.7,12.0,20.0,12.96,0.0
2016,3,12,7,15,202.0,35.0,1.7,12.5,62.0,26.45,16.72
2016,3,12,7,30,330.0,53.0,1.7,13.0,104.0,40.06,29.77
2016,3,12,7,45,431.0,63.5,1.75,13.5,158.5,50.87,39.82
2016,3,12,8,0,532.0,74.0,1.8,14.0,213.0,58.96,47.17
2016,3,12,8,15,588.5,82.0,1.9,14.5,269.0,64.63,52.11
2016,3,12,8,30,645.0,90.0,2.0,15.0,325.0,70.26,56.85
2016,3,12,8,45,459.5,141.0,2.15,15.5,322.0,97.77,80.6
2016,3,12,9,0,274.0,192.0,2.3,16.0,319.0,126.34,104.79
2016,3,12,9,15,272.5,218.5,2.35,16.5,357.0,157.52,117.58
2016,3,12,9,30,271.0,245.0,2.4,17.0,395.0,198.02,145.39
2016,3,12,9,45,175.0,266.0,2.5,17.5,366.0,219.1,165.41
2016,3,12,10,0,79.0,287.0,2.6,18.0,337.0,226.31,174.88
2016,3,12,10,15,141.5,313.0,2.55,18.5,409.5,274.2,210.64
2016,3,12,10,30,204.0,339.0,2.5,19.0,482.0,331.51,254.0
2016,3,12,10,45,187.0,357.5,2.45,19.5,493.0,356.45,273.58
2016,3,12,11,0,170.0,376.0,2.4,20.0,504.0,379.61,291.25
2016,3,12,11,15,119.0,375.5,2.4,20.0,467.0,367.62,282.54
2016,3,12,11,30,68.0,375.0,2.4,20.0,430.0,341.75,262.84
2016,3,12,11,45,213.0,380.5,2.4,20.5,555.5,460.32,353.13
2016,3,12,12,0,358.0,386.0,2.4,21.0,681.0,596.05,452.76
2016,3,12,12,15,304.5,404.0,2.45,21.0,656.5,595.79,451.47
2016,3,12,12,30,251.0,422.0,2.5,21.0,632.0,576.37,437.21
2016,3,12,12,45,180.0,421.5,2.55,21.0,572.0,533.4,405.36
2016,3,12,13,0,109.0,421.0,2.6,21.0,512.0,466.75,355.76
2016,3,12,13,15,302.0,374.5,2.6,21.0,623.0,643.89,489.61
2016,3,12,13,30,495.0,328.0,2.6,21.0,734.0,812.91,611.36
2016,3,12,13,45,703.5,220.5,2.65,21.0,783.5,934.13,698.91
2016,3,12,14,0,912.0,113.0,2.7,21.0,833.0,1023.24,758.13
2016,3,12,14,15,634.0,225.5,2.65,21.0,718.5,904.59,678.04
2016,3,12,14,30,356.0,338.0,2.6,21.0,604.0,723.46,547.85
2016,3,12,14,45,279.5,335.5,2.6,21.0,538.0,651.9,497.73
2016,3,12,15,0,203.0,333.0,2.6,21.0,472.0,554.01,426.84
2016,3,12,15,15,519.5,220.0,2.6,20.5,548.0,802.53,616.48
2016,3,12,15,30,836.0,107.0,2.6,20.0,624.0,997.2,752.58
2016,3,12,15,45,460.0,172.5,2.6,20.0,453.5,687.53,535.73
2016,3,12,16,0,84.0,238.0,2.6,20.0,283.0,321.5,254.22
2016,3,12,16,15,417.5,163.5,2.45,19.5,354.0,626.44,498.84
2016,3,12,16,30,751.0,89.0,2.3,19.0,425.0,847.92,660.73
2016,3,12,16,45,721.0,82.0,2.2,19.0,370.0,799.65,625.72
2016,3,12,17,0,691.0,75.0,2.1,19.0,315.0,743.77,586.94
2016,3,12,17,15,635.0,68.0,1.95,18.0,258.0,664.94,531.54
2016,3,12,17,30,579.0,61.0,1.8,17.0,201.0,587.62,474.45
2016,3,12,17,45,495.0,50.5,1.65,16.5,147.5,486.53,394.54
2016,3,12,18,0,411.0,40.0,1.5,16.0,94.0,391.05,314.3
2016,3,12,18,15,252.5,25.5,1.55,15.5,53.5,245.77,175.01
2016,3,12,18,30,94.0,11.0,1.6,15.0,13.0,67.97,0.0
2016,3,12,18,45,47.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,64.5,9.0,2.9,12.5,12.0,7.08,0.0
2016,3,13,7,0,129.0,18.0,3.2,13.0,24.0,13.73,0.0
2016,3,13,7,15,275.5,33.0,3.25,13.5,69.0,26.91,17.2
2016,3,13,7,30,422.0,48.0,3.3,14.0,114.0,39.25,28.96
2016,3,13,7,45,527.5,55.5,3.4,14.5,172.5,45.33,34.75
2016,3,13,8,0,633.0,63.0,3.5,15.0,231.0,51.64,40.48
2016,3,13,8,15,688.0,69.0,3.55,16.0,290.5,56.36,44.49
2016,3,13,8,30,743.0,75.0,3.6,17.0,350.0,66.1,52.75
2016,3,13,8,45,792.0,77.0,3.65,18.0,410.5,68.04,54.04
2016,3,13,9,0,841.0,79.0,3.7,19.0,471.0,70.12,55.41
2016,3,13,9,15,865.5,82.0,3.8,19.5,525.5,111.87,63.56
2016,3,13,9,30,890.0,85.0,3.9,20.0,580.0,182.63,105.91
2016,3,13,9,45,912.0,86.0,4.05,21.0,630.0,247.82,155.76
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,314.94,212.19
2016,3,13,10,15,945.5,89.0,4.35,22.5,722.0,381.12,269.98
2016,3,13,10,30,957.0,91.0,4.5,23.0,764.0,447.42,327.36
