Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,45,966.5,92.0,4.7,23.5,798.5,511.89,382.12
2016,3,13,11,0,976.0,93.0,4.9,24.0,833.0,575.67,434.79
2016,3,13,11,15,981.5,94.0,5.0,24.0,858.5,636.26,484.19
2016,3,13,11,30,987.0,95.0,5.1,24.0,884.0,695.19,531.04
2016,3,13,11,45,989.5,96.0,5.2,24.5,901.0,750.22,572.78
2016,3,13,12,0,992.0,97.0,5.3,25.0,918.0,802.8,611.67
2016,3,13,12,15,992.5,97.5,5.4,25.0,925.5,850.77,646.35
2016,3,13,12,30,993.0,98.0,5.5,25.0,933.0,895.68,677.92
2016,3,13,12,45,992.5,98.0,5.6,25.5,931.5,936.05,704.85
2016,3,13,13,0,992.0,98.0,5.7,26.0,930.0,972.93,729.28
2016,3,13,13,15,988.5,97.5,5.65,26.0,919.0,1002.94,749.52
2016,3,13,13,30,985.0,97.0,5.6,26.0,908.0,1028.97,767.1
2016,3,13,13,45,978.5,97.0,5.6,26.0,888.0,1048.6,780.8
2016,3,13,14,0,972.0,97.0,5.6,26.0,868.0,1064.0,791.84
2016,3,13,14,15,964.5,95.5,5.45,26.0,839.5,1072.52,797.27
2016,3,13,14,30,957.0,94.0,5.3,26.0,811.0,1076.73,799.96
2016,3,13,14,45,944.5,93.5,5.15,26.0,774.0,1072.75,797.36
2016,3,13,15,0,932.0,93.0,5.0,26.0,737.0,1064.59,792.19
2016,3,13,15,15,918.5,91.0,4.6,25.5,694.0,1049.6,781.92
2016,3,13,15,30,905.0,89.0,4.2,25.0,651.0,1030.71,770.32
2016,3,13,15,45,884.5,87.0,3.85,25.0,601.0,1001.14,750.48
2016,3,13,16,0,864.0,85.0,3.5,25.0,551.0,980.24,736.55
2016,3,13,16,15,838.5,81.5,3.1,24.0,497.0,937.17,709.84
2016,3,13,16,30,813.0,78.0,2.7,23.0,443.0,891.48,680.93
2016,3,13,16,45,774.5,73.5,2.3,22.5,385.0,830.41,639.25
2016,3,13,17,0,736.0,69.0,1.9,22.0,327.0,768.2,595.72
2016,3,13,17,15,680.5,63.0,1.8,21.0,268.5,695.28,546.35
2016,3,13,17,30,625.0,57.0,1.7,20.0,210.0,618.3,491.15
2016,3,13,17,45,532.5,48.0,1.65,19.0,154.5,510.96,409.43
2016,3,13,18,0,440.0,39.0,1.6,18.0,99.0,409.87,327.04
2016,3,13,18,15,270.5,25.0,1.6,17.5,56.5,257.97,185.6
2016,3,13,18,30,101.0,11.0,1.6,17.0,14.0,72.15,0.0
2016,3,13,18,45,50.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,2.35,13.0,14.5,7.08,0.0
2016,3,14,7,0,220.0,18.0,2.4,14.0,29.0,14.76,0.0
2016,3,14,7,15,369.5,30.0,2.6,15.0,77.5,24.81,15.45
2016,3,14,7,30,519.0,42.0,2.8,16.0,126.0,35.03,25.08
2016,3,14,7,45,600.0,50.0,3.05,17.0,184.0,41.7,31.23
2016,3,14,8,0,681.0,58.0,3.3,18.0,242.0,52.44,40.69
2016,3,14,8,15,730.5,63.5,3.25,18.5,301.5,57.26,44.81
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,62.07,48.79
2016,3,14,8,45,813.0,73.0,3.15,20.0,418.5,65.44,51.33
2016,3,14,9,0,846.0,77.0,3.1,21.0,476.0,68.77,53.78
2016,3,14,9,15,870.0,80.5,3.3,22.0,530.0,110.8,61.98
2016,3,14,9,30,894.0,84.0,3.5,23.0,584.0,182.23,104.11
2016,3,14,9,45,910.5,86.5,3.7,24.0,633.0,247.65,153.7
2016,3,14,10,0,927.0,89.0,3.9,25.0,682.0,314.36,209.25
2016,3,14,10,15,939.5,91.5,4.05,25.5,724.0,380.81,266.38
2016,3,14,10,30,952.0,94.0,4.2,26.0,766.0,447.53,323.13
2016,3,14,10,45,960.0,95.5,4.4,26.5,800.5,511.46,376.54
2016,3,14,11,0,968.0,97.0,4.6,27.0,835.0,574.54,427.87
2016,3,14,11,15,974.0,98.0,4.6,27.0,861.0,635.0,476.04
2016,3,14,11,30,980.0,99.0,4.6,27.0,887.0,693.85,521.61
2016,3,14,11,45,983.0,100.5,4.6,27.5,904.5,749.32,562.36
2016,3,14,12,0,986.0,102.0,4.6,28.0,922.0,802.42,600.22
2016,3,14,12,15,987.5,102.0,4.6,28.0,929.5,850.46,633.74
2016,3,14,12,30,989.0,102.0,4.6,28.0,937.0,895.54,663.99
2016,3,14,12,45,987.0,102.5,4.65,28.5,935.5,935.0,689.24
2016,3,14,13,0,985.0,103.0,4.7,29.0,934.0,970.89,711.99
2016,3,14,13,15,982.0,102.5,4.7,29.0,923.0,1001.19,732.06
2016,3,14,13,30,979.0,102.0,4.7,29.0,912.0,1027.57,749.63
2016,3,14,13,45,972.5,102.0,4.7,29.0,891.5,1047.1,762.82
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,1062.42,773.45
2016,3,14,14,15,958.5,100.5,4.6,28.5,842.5,1070.91,780.65
2016,3,14,14,30,951.0,99.0,4.5,28.0,814.0,1075.1,785.43
2016,3,14,14,45,931.5,101.5,4.45,28.0,775.0,1067.43,781.4
2016,3,14,15,0,912.0,104.0,4.4,28.0,736.0,1055.63,774.95
2016,3,14,15,15,897.5,101.5,4.1,27.5,692.5,1039.28,765.63
2016,3,14,15,30,883.0,99.0,3.8,27.0,649.0,1032.14,762.48
2016,3,14,15,45,863.0,96.0,3.55,27.0,599.5,1001.8,742.81
2016,3,14,16,0,843.0,93.0,3.3,27.0,550.0,968.07,721.04
2016,3,14,16,15,816.5,89.0,2.95,26.0,496.0,923.75,694.07
2016,3,14,16,30,790.0,85.0,2.6,25.0,442.0,876.89,664.87
2016,3,14,16,45,753.0,80.0,2.3,24.5,384.5,817.06,625.08
2016,3,14,17,0,716.0,75.0,2.0,24.0,327.0,762.62,588.09
2016,3,14,17,15,659.5,68.0,1.95,23.0,269.0,682.62,534.15
2016,3,14,17,30,603.0,61.0,1.9,22.0,211.0,604.13,478.35
2016,3,14,17,45,512.5,51.0,1.9,21.0,155.5,497.95,397.88
2016,3,14,18,0,422.0,41.0,1.9,20.0,100.0,397.83,316.64
2016,3,14,18,15,262.5,26.5,1.9,19.5,57.0,254.44,184.6
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,73.95,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,34.0,10.5,2.75,15.0,12.0,8.26,0.0
2016,3,15,7,0,68.0,21.0,3.0,16.0,24.0,15.89,1.69
2016,3,15,7,15,161.5,41.0,3.1,16.5,63.5,30.61,20.36
2016,3,15,7,30,255.0,61.0,3.2,17.0,103.0,45.11,33.8
2016,3,15,7,45,322.5,78.0,3.3,17.5,152.5,57.19,44.77
2016,3,15,8,0,390.0,95.0,3.4,18.0,202.0,69.03,55.23
2016,3,15,8,15,447.0,103.5,3.4,18.5,252.5,74.98,60.28
2016,3,15,8,30,504.0,112.0,3.4,19.0,303.0,80.88,65.12
2016,3,15,8,45,639.0,104.0,3.4,20.0,383.5,78.53,62.6
2016,3,15,9,0,774.0,96.0,3.4,21.0,464.0,80.9,64.13
2016,3,15,9,15,799.0,100.0,3.3,22.0,516.5,119.96,71.32
2016,3,15,9,30,824.0,104.0,3.2,23.0,569.0,181.81,106.57
2016,3,15,9,45,848.5,105.0,3.1,24.0,618.0,244.23,153.3
2016,3,15,10,0,873.0,106.0,3.0,25.0,667.0,309.14,206.49
2016,3,15,10,15,885.5,108.0,2.95,25.5,708.0,375.38,262.53
2016,3,15,10,30,898.0,110.0,2.9,26.0,749.0,438.66,315.63
2016,3,15,10,45,910.0,110.5,2.9,26.5,783.5,500.62,366.4
2016,3,15,11,0,922.0,111.0,2.9,27.0,818.0,562.24,415.22
2016,3,15,11,15,928.0,112.5,2.95,27.5,843.5,620.73,460.25
2016,3,15,11,30,934.0,114.0,3.0,28.0,869.0,677.74,502.71
2016,3,15,11,45,926.0,122.0,3.05,28.5,883.0,729.15,539.78
2016,3,15,12,0,918.0,130.0,3.1,29.0,897.0,777.42,573.56
2016,3,15,12,15,919.5,130.5,3.15,29.0,904.5,823.32,606.21
2016,3,15,12,30,921.0,131.0,3.2,29.0,912.0,866.5,634.93
2016,3,15,12,45,921.0,130.5,3.3,29.5,911.0,904.63,659.17
2016,3,15,13,0,921.0,130.0,3.4,30.0,910.0,939.55,681.2
2016,3,15,13,15,750.0,219.5,3.4,30.0,850.0,924.83,671.37
2016,3,15,13,30,579.0,309.0,3.4,30.0,790.0,870.89,632.44
2016,3,15,13,45,745.0,215.5,3.45,30.0,820.0,966.06,700.28
2016,3,15,14,0,911.0,122.0,3.5,30.0,850.0,1028.36,740.91
2016,3,15,14,15,695.5,208.0,3.4,29.5,753.0,945.45,688.15
2016,3,15,14,30,480.0,294.0,3.3,29.0,656.0,820.68,602.89
2016,3,15,14,45,531.0,261.0,3.25,29.0,645.0,846.42,623.66
2016,3,15,15,0,582.0,228.0,3.2,29.0,634.0,868.4,640.95
2016,3,15,15,15,569.5,215.0,3.0,28.5,592.5,844.15,626.15
2016,3,15,15,30,557.0,202.0,2.8,28.0,551.0,816.99,609.66
2016,3,15,15,45,426.0,218.0,2.6,28.0,473.0,701.69,528.22
2016,3,15,16,0,295.0,234.0,2.4,28.0,395.0,566.68,431.41
2016,3,15,16,15,328.5,204.0,2.15,27.0,366.5,562.11,432.52
2016,3,15,16,30,362.0,174.0,1.9,26.0,338.0,553.88,430.03
2016,3,15,16,45,338.5,156.0,1.7,25.5,294.0,505.26,395.56
2016,3,15,17,0,315.0,138.0,1.5,25.0,250.0,456.63,360.45
2016,3,15,17,15,290.5,116.0,1.45,24.0,205.5,401.92,320.84
2016,3,15,17,30,266.0,94.0,1.4,23.0,161.0,347.55,279.63
2016,3,15,17,45,222.0,72.5,1.4,22.0,118.5,279.57,225.2
2016,3,15,18,0,178.0,51.0,1.4,21.0,76.0,213.95,170.07
2016,3,15,18,15,89.0,31.0,1.5,20.5,43.5,123.11,87.98
2016,3,15,18,30,0.0,11.0,1.6,20.0,11.0,8.65,0.0
2016,3,15,18,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,7.87,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,15.31,3.17
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,31.05,21.16
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,46.57,35.58
2016,3,16,7,45,128.0,86.5,2.85,15.0,117.0,62.01,49.52
2016,3,16,8,0,155.0,109.0,3.0,16.0,153.0,77.14,62.82
2016,3,16,8,15,179.0,133.5,3.3,16.5,194.5,93.02,76.56
2016,3,16,8,30,203.0,158.0,3.6,17.0,236.0,108.49,89.65
2016,3,16,8,45,294.0,170.0,3.95,18.0,301.5,114.53,94.19
2016,3,16,9,0,385.0,182.0,4.3,19.0,367.0,123.02,100.75
2016,3,16,9,15,602.0,142.0,4.4,19.5,467.5,129.58,85.13
2016,3,16,9,30,819.0,102.0,4.5,20.0,568.0,179.39,106.26
2016,3,16,9,45,834.5,106.0,4.6,20.5,614.5,241.93,154.6
2016,3,16,10,0,850.0,110.0,4.7,21.0,661.0,305.88,208.9
2016,3,16,10,15,862.5,112.5,4.55,21.5,701.0,368.87,263.64
2016,3,16,10,30,875.0,115.0,4.4,22.0,741.0,432.32,318.05
2016,3,16,10,45,881.0,118.5,4.25,22.5,773.0,493.4,369.28
2016,3,16,11,0,887.0,122.0,4.1,23.0,805.0,552.74,417.48
2016,3,16,11,15,893.0,123.5,3.85,23.0,829.5,609.4,462.63
2016,3,16,11,30,899.0,125.0,3.6,23.0,854.0,664.67,505.14
2016,3,16,11,45,895.0,130.0,3.35,23.5,868.5,714.52,541.14
2016,3,16,12,0,891.0,135.0,3.1,24.0,883.0,761.66,573.77
2016,3,16,12,15,892.0,135.5,2.9,24.0,890.0,806.0,604.73
2016,3,16,12,30,893.0,136.0,2.7,24.0,897.0,847.66,631.62
2016,3,16,12,45,883.0,141.5,2.55,24.5,893.5,881.62,651.72
2016,3,16,13,0,873.0,147.0,2.4,25.0,890.0,925.45,677.98
2016,3,16,13,15,869.5,146.5,2.3,25.0,879.5,953.42,695.14
2016,3,16,13,30,866.0,146.0,2.2,25.0,869.0,977.71,709.96
2016,3,16,13,45,853.5,149.0,2.1,25.5,848.0,993.18,717.69
2016,3,16,14,0,841.0,152.0,2.0,26.0,827.0,1004.52,722.87
2016,3,16,14,15,684.5,215.5,2.0,25.5,753.0,940.88,684.19
2016,3,16,14,30,528.0,279.0,2.0,25.0,679.0,852.64,625.91
2016,3,16,14,45,433.5,296.5,2.05,25.0,615.5,783.08,579.62
2016,3,16,15,0,339.0,314.0,2.1,25.0,552.0,690.77,516.62
2016,3,16,15,15,251.5,306.0,2.1,25.0,476.5,598.55,451.89
2016,3,16,15,30,164.0,298.0,2.1,25.0,401.0,481.88,367.76
2016,3,16,15,45,385.0,235.0,2.15,25.0,452.5,655.3,501.09
2016,3,16,16,0,606.0,172.0,2.2,25.0,504.0,821.2,621.38
2016,3,16,16,15,573.0,163.0,2.05,24.5,452.5,770.29,586.73
2016,3,16,16,30,540.0,154.0,1.9,24.0,401.0,718.19,552.64
2016,3,16,16,45,479.0,147.0,1.8,23.5,345.0,642.29,500.33
2016,3,16,17,0,418.0,140.0,1.7,23.0,289.0,567.82,447.29
2016,3,16,17,15,360.0,123.0,1.5,22.5,236.0,486.54,387.0
2016,3,16,17,30,302.0,106.0,1.3,22.0,183.0,393.25,315.5
2016,3,16,17,45,218.0,84.0,1.15,21.5,132.0,293.95,235.86
2016,3,16,18,0,134.0,62.0,1.0,21.0,81.0,201.3,158.64
2016,3,16,18,15,72.0,35.5,1.1,20.5,45.0,107.08,76.59
2016,3,16,18,30,10.0,9.0,1.2,20.0,9.0,13.3,0.0
2016,3,16,18,45,5.0,4.5,1.3,20.0,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.5,1.5,16.5,3.5,2.75,0.0
2016,3,17,7,0,0.0,7.0,1.7,17.0,7.0,5.3,0.0
2016,3,17,7,15,0.0,17.0,1.75,17.5,17.0,12.92,5.41
2016,3,17,7,30,0.0,27.0,1.8,18.0,27.0,20.57,12.38
2016,3,17,7,45,0.0,39.5,1.85,18.5,39.5,30.17,20.98
2016,3,17,8,0,0.0,52.0,1.9,19.0,52.0,39.79,29.46
2016,3,17,8,15,0.0,54.5,1.85,19.0,54.5,41.71,31.11
2016,3,17,8,30,0.0,57.0,1.8,19.0,57.0,43.65,32.71
2016,3,17,8,45,0.0,57.0,1.8,19.5,57.0,43.67,32.52
2016,3,17,9,0,0.0,57.0,1.8,20.0,57.0,43.69,32.34
2016,3,17,9,15,0.0,79.5,1.8,20.0,79.5,61.12,44.97
2016,3,17,9,30,0.0,102.0,1.8,20.0,102.0,78.14,58.69
2016,3,17,9,45,1.0,134.5,1.8,20.5,135.5,102.25,77.8
2016,3,17,10,0,2.0,167.0,1.8,21.0,169.0,126.65,96.86
2016,3,17,10,15,5.5,191.0,1.8,21.0,195.5,146.17,111.96
2016,3,17,10,30,9.0,215.0,1.8,21.0,222.0,166.44,127.61
2016,3,17,10,45,35.0,285.5,1.8,21.5,312.5,232.89,178.44
2016,3,17,11,0,61.0,356.0,1.8,22.0,403.0,304.27,231.96
2016,3,17,11,15,41.0,328.0,1.8,22.0,360.5,279.83,213.27
2016,3,17,11,30,21.0,300.0,1.8,22.0,318.0,245.69,187.26
2016,3,17,11,45,48.5,354.0,1.8,22.5,395.0,318.1,241.88
2016,3,17,12,0,76.0,408.0,1.8,23.0,472.0,389.63,294.31
2016,3,17,12,15,65.0,401.5,1.75,23.0,457.0,384.42,289.89
2016,3,17,12,30,54.0,395.0,1.7,23.0,442.0,377.66,284.69
2016,3,17,12,45,44.5,378.0,1.7,23.0,416.5,361.2,272.57
2016,3,17,13,0,35.0,361.0,1.7,23.0,391.0,343.2,259.28
2016,3,17,13,15,161.5,387.0,1.65,23.0,522.5,506.24,381.49
2016,3,17,13,30,288.0,413.0,1.6,23.0,654.0,679.69,504.24
2016,3,17,13,45,182.5,399.5,1.6,23.5,551.5,559.03,416.63
2016,3,17,14,0,77.0,386.0,1.6,24.0,449.0,430.02,322.49
2016,3,17,14,15,82.5,375.5,1.55,24.0,441.0,431.01,324.56
2016,3,17,14,30,88.0,365.0,1.5,24.0,433.0,431.73,325.71
2016,3,17,14,45,78.0,343.0,1.5,24.0,401.0,404.0,305.95
2016,3,17,15,0,68.0,321.0,1.5,24.0,369.0,375.46,285.59
2016,3,17,15,15,171.5,304.5,1.55,24.0,415.5,490.85,374.41
2016,3,17,15,30,275.0,288.0,1.6,24.0,462.0,604.46,458.78
2016,3,17,15,45,383.5,239.5,1.65,24.0,462.0,657.88,500.68
2016,3,17,16,0,492.0,191.0,1.7,24.0,462.0,730.22,555.39
2016,3,17,16,15,565.0,155.0,1.6,23.5,437.0,751.75,573.1
2016,3,17,16,30,638.0,119.0,1.5,23.0,412.0,777.33,592.81
2016,3,17,16,45,595.5,111.5,1.45,23.0,357.5,713.49,549.48
2016,3,17,17,0,553.0,104.0,1.4,23.0,303.0,649.14,505.47
2016,3,17,17,15,494.5,93.5,1.3,22.0,248.5,561.88,444.37
2016,3,17,17,30,436.0,83.0,1.2,21.0,194.0,485.72,388.66
2016,3,17,17,45,353.0,68.0,1.1,20.5,143.5,388.34,311.83
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,297.59,236.6
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,157.88,116.65
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.95,17.5,16.5,10.62,0.0
2016,3,18,7,0,92.0,27.0,1.0,18.0,33.0,20.25,8.46
2016,3,18,7,15,195.5,47.5,1.15,18.0,77.0,35.32,24.6
2016,3,18,7,30,299.0,68.0,1.3,18.0,121.0,50.26,38.3
2016,3,18,7,45,160.5,87.0,1.5,18.5,117.0,62.01,48.87
2016,3,18,8,0,22.0,106.0,1.7,19.0,113.0,75.21,60.38
2016,3,18,8,15,294.0,111.0,1.75,19.0,225.5,79.48,64.0
2016,3,18,8,30,566.0,116.0,1.8,19.0,338.0,87.02,70.32
2016,3,18,8,45,283.0,107.0,1.9,19.5,218.0,72.96,57.82
2016,3,18,9,0,0.0,98.0,2.0,20.0,98.0,74.6,58.91
2016,3,18,9,15,0.0,121.0,2.0,20.0,121.0,91.22,69.54
2016,3,18,9,30,0.0,144.0,2.0,20.0,144.0,108.07,82.93
2016,3,18,9,45,0.0,132.5,2.05,20.5,132.5,100.63,76.49
2016,3,18,10,0,0.0,121.0,2.1,21.0,121.0,92.62,69.7
2016,3,18,10,15,0.0,125.5,2.0,21.0,125.5,96.23,72.42
2016,3,18,10,30,0.0,130.0,1.9,21.0,130.0,99.86,75.15
2016,3,18,10,45,0.0,101.5,1.8,21.5,101.5,78.39,57.71
2016,3,18,11,0,0.0,73.0,1.7,22.0,73.0,56.39,39.92
2016,3,18,11,15,0.0,74.0,1.55,22.5,74.0,57.21,40.44
2016,3,18,11,30,0.0,75.0,1.4,23.0,75.0,58.02,40.95
2016,3,18,11,45,83.0,255.0,1.25,23.5,325.5,268.79,205.14
2016,3,18,12,0,166.0,435.0,1.1,24.0,576.0,485.83,361.77
2016,3,18,12,15,106.0,410.0,0.9,24.0,500.0,422.28,313.45
2016,3,18,12,30,46.0,385.0,0.7,24.0,424.0,361.96,268.68
2016,3,18,12,45,40.5,374.0,0.5,24.5,408.5,353.8,261.84
2016,3,18,13,0,35.0,363.0,0.3,25.0,393.0,344.62,253.85
2016,3,18,13,15,90.0,396.5,0.4,25.0,472.5,431.18,317.35
2016,3,18,13,30,145.0,430.0,0.5,25.0,552.0,542.6,395.53
2016,3,18,13,45,245.5,404.5,0.6,25.0,606.0,623.25,453.18
2016,3,18,14,0,346.0,379.0,0.7,25.0,660.0,728.29,525.92
2016,3,18,14,15,272.5,379.5,0.8,25.0,596.5,668.17,485.25
2016,3,18,14,30,199.0,380.0,0.9,25.0,533.0,581.48,427.47
2016,3,18,14,45,260.5,351.0,1.0,25.5,541.0,643.42,473.09
2016,3,18,15,0,322.0,322.0,1.1,26.0,549.0,680.2,500.3
2016,3,18,15,15,520.5,236.0,1.1,25.5,578.0,813.81,596.6
2016,3,18,15,30,719.0,150.0,1.1,25.0,607.0,928.59,674.38
2016,3,18,15,45,404.5,198.5,1.15,25.0,452.5,655.45,490.86
2016,3,18,16,0,90.0,247.0,1.2,25.0,298.0,333.43,255.42
2016,3,18,16,15,45.0,178.5,1.15,24.5,204.0,213.58,165.81
2016,3,18,16,30,0.0,110.0,1.1,24.0,110.0,88.12,66.04
2016,3,18,16,45,0.0,95.5,1.1,24.0,95.5,75.95,56.65
2016,3,18,17,0,0.0,81.0,1.1,24.0,81.0,63.75,46.91
2016,3,18,17,15,0.0,66.5,1.1,23.0,66.5,51.52,37.15
2016,3,18,17,30,0.0,52.0,1.1,22.0,52.0,39.81,27.59
2016,3,18,17,45,0.0,38.0,1.1,21.5,38.0,29.02,18.53
2016,3,18,18,0,0.0,24.0,1.1,21.0,24.0,18.28,9.38
2016,3,18,18,15,0.0,14.0,1.45,20.5,14.0,10.64,2.59
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.15,0.0
2016,3,18,18,45,0.0,2.0,2.2,20.0,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,66.0,14.5,7.25,7.0,19.0,11.41,0.0
2016,3,19,7,0,132.0,29.0,7.3,7.0,38.0,21.81,11.02
2016,3,19,7,15,240.0,48.5,7.35,7.0,85.0,36.28,26.68
2016,3,19,7,30,348.0,68.0,7.4,7.0,132.0,50.65,40.42
2016,3,19,7,45,437.0,79.0,7.5,7.5,188.0,58.99,48.32
2016,3,19,8,0,526.0,90.0,7.6,8.0,244.0,70.44,58.76
2016,3,19,8,15,361.5,127.5,7.6,8.5,243.5,88.93,75.3
2016,3,19,8,30,197.0,165.0,7.6,9.0,243.0,112.58,96.18
2016,3,19,8,45,457.0,142.0,7.6,9.5,357.5,97.72,82.37
2016,3,19,9,0,717.0,119.0,7.6,10.0,472.0,88.32,73.54
2016,3,19,9,15,743.5,124.0,7.55,10.5,524.5,125.36,81.01
2016,3,19,9,30,770.0,129.0,7.5,11.0,577.0,185.49,117.46
2016,3,19,9,45,793.5,131.5,7.5,11.5,625.0,246.48,165.98
2016,3,19,10,0,817.0,134.0,7.5,12.0,673.0,314.17,225.0
2016,3,19,10,15,831.0,137.0,7.4,12.0,714.0,376.18,281.71
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,438.91,338.86
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,499.98,393.05
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,561.16,445.88
2016,3,19,11,15,881.0,141.5,7.1,13.5,849.5,619.21,494.63
2016,3,19,11,30,888.0,143.0,7.0,14.0,875.0,676.03,540.91
2016,3,19,11,45,896.5,142.0,6.95,14.5,893.0,723.01,578.7
2016,3,19,12,0,905.0,141.0,6.9,15.0,911.0,774.26,618.56
2016,3,19,12,15,907.0,141.5,6.8,15.0,918.5,819.92,654.25
2016,3,19,12,30,909.0,142.0,6.7,15.0,926.0,862.95,686.04
2016,3,19,12,45,912.5,139.5,6.6,15.5,925.5,901.82,712.78
2016,3,19,13,0,916.0,137.0,6.5,16.0,925.0,937.66,737.07
2016,3,19,13,15,914.0,136.0,6.45,16.0,914.5,966.69,757.97
2016,3,19,13,30,912.0,135.0,6.4,16.0,904.0,992.09,776.3
2016,3,19,13,45,911.5,131.5,6.35,16.0,886.0,1012.78,791.34
2016,3,19,14,0,911.0,128.0,6.3,16.0,868.0,1029.57,803.73
2016,3,19,14,15,904.0,126.0,6.2,16.0,840.0,1037.49,809.63
2016,3,19,14,30,897.0,124.0,6.1,16.0,812.0,1041.31,812.83
2016,3,19,14,45,893.0,119.0,6.1,16.0,777.5,1040.9,813.9
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,1036.36,812.26
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,1033.66,813.06
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,1013.01,801.12
2016,3,19,15,45,847.0,103.0,5.85,15.0,609.0,986.3,783.77
2016,3,19,16,0,833.0,98.0,5.8,15.0,561.0,956.07,763.9
2016,3,19,16,15,807.5,93.5,5.65,14.5,507.0,912.19,734.69
2016,3,19,16,30,782.0,89.0,5.5,14.0,453.0,865.76,703.26
2016,3,19,16,45,749.0,83.0,5.4,14.0,396.0,808.61,662.07
2016,3,19,17,0,716.0,77.0,5.3,14.0,339.0,756.44,623.84
2016,3,19,17,15,662.0,70.5,4.95,13.0,280.5,679.48,566.08
2016,3,19,17,30,608.0,64.0,4.6,12.0,222.0,603.83,506.99
2016,3,19,17,45,522.5,54.0,4.3,11.5,166.0,501.94,422.82
2016,3,19,18,0,437.0,44.0,4.0,11.0,110.0,405.64,338.96
2016,3,19,18,15,287.5,29.5,3.85,10.5,65.5,269.25,213.15
2016,3,19,18,30,138.0,15.0,3.7,10.0,21.0,125.99,0.0
2016,3,19,18,45,69.0,7.5,3.55,9.5,10.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,140.0,13.0,3.45,4.5,23.5,10.23,0.0
2016,3,20,7,0,280.0,26.0,3.7,5.0,47.0,21.4,11.5
2016,3,20,7,15,404.0,38.0,3.8,5.5,98.5,31.29,22.5
2016,3,20,7,30,528.0,50.0,3.9,6.0,150.0,41.25,32.1
2016,3,20,7,45,598.0,58.5,4.05,7.0,208.0,48.03,38.45
2016,3,20,8,0,668.0,67.0,4.2,8.0,266.0,54.79,44.53
2016,3,20,8,15,714.5,73.0,4.25,8.5,325.5,59.39,48.54
2016,3,20,8,30,761.0,79.0,4.3,9.0,385.0,69.15,57.09
2016,3,20,8,45,791.0,84.5,4.4,10.0,441.5,73.25,60.31
2016,3,20,9,0,821.0,90.0,4.5,11.0,498.0,77.23,63.37
2016,3,20,9,15,844.0,93.5,4.4,11.5,551.5,116.82,70.77
2016,3,20,9,30,867.0,97.0,4.3,12.0,605.0,180.82,108.58
2016,3,20,9,45,882.0,100.5,4.25,12.5,653.0,245.83,160.12
2016,3,20,10,0,897.0,104.0,4.2,13.0,701.0,315.8,220.86
2016,3,20,10,15,909.5,106.5,4.2,13.0,742.5,380.42,279.26
2016,3,20,10,30,922.0,109.0,4.2,13.0,784.0,445.29,337.51
2016,3,20,10,45,930.0,111.5,4.2,13.5,817.5,508.18,392.28
2016,3,20,11,0,938.0,114.0,4.2,14.0,851.0,570.27,444.63
2016,3,20,11,15,944.0,115.0,4.2,14.0,876.5,629.03,493.63
2016,3,20,11,30,950.0,116.0,4.2,14.0,902.0,686.24,540.01
2016,3,20,11,45,954.5,116.5,4.25,14.5,919.0,740.27,581.91
2016,3,20,12,0,959.0,117.0,4.3,15.0,936.0,792.12,621.06
2016,3,20,12,15,960.5,117.5,4.3,15.0,943.5,839.31,656.33
2016,3,20,12,30,962.0,118.0,4.3,15.0,951.0,883.63,687.57
2016,3,20,12,45,962.5,117.5,4.35,15.5,950.0,923.17,714.28
2016,3,20,13,0,963.0,117.0,4.4,16.0,949.0,959.37,738.51
2016,3,20,13,15,960.5,116.5,4.4,16.0,938.0,989.36,759.38
2016,3,20,13,30,958.0,116.0,4.4,16.0,927.0,1015.53,777.68
2016,3,20,13,45,955.0,114.0,4.45,16.0,907.5,1035.81,792.54
2016,3,20,14,0,952.0,112.0,4.5,16.0,888.0,1051.99,804.8
2016,3,20,14,15,945.0,110.5,4.5,16.0,859.5,1060.61,811.56
2016,3,20,14,30,938.0,109.0,4.5,16.0,831.0,1064.97,815.68
2016,3,20,14,45,930.0,106.5,4.55,16.0,795.5,1063.05,816.22
2016,3,20,15,0,922.0,104.0,4.6,16.0,760.0,1056.93,814.12
2016,3,20,15,15,909.0,101.5,4.55,15.5,716.5,1041.71,806.5
2016,3,20,15,30,896.0,99.0,4.5,15.0,673.0,1022.59,796.34
2016,3,20,15,45,881.0,95.0,4.45,15.0,623.5,1008.46,788.3
2016,3,20,16,0,866.0,91.0,4.4,15.0,574.0,977.86,768.69
2016,3,20,16,15,841.5,87.0,4.2,14.5,519.5,934.89,740.58
2016,3,20,16,30,817.0,83.0,4.0,14.0,465.0,889.27,710.63
2016,3,20,16,45,787.0,77.5,3.85,14.0,407.5,834.56,672.41
2016,3,20,17,0,757.0,72.0,3.7,14.0,350.0,778.24,632.15
2016,3,20,17,15,705.5,65.5,3.2,13.0,290.5,701.56,575.7
2016,3,20,17,30,654.0,59.0,2.7,12.0,231.0,632.29,522.6
2016,3,20,17,45,575.5,50.0,2.25,11.0,174.0,535.36,444.79
2016,3,20,18,0,497.0,41.0,1.8,10.0,117.0,443.48,366.75
2016,3,20,18,15,344.5,28.5,1.8,9.5,70.0,304.8,241.62
2016,3,20,18,30,192.0,16.0,1.8,9.0,23.0,160.62,0.0
2016,3,20,18,45,96.0,8.0,1.8,8.5,11.5,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.5,13.0,1.35,3.0,27.5,10.23,0.0
2016,3,21,7,0,349.0,26.0,1.5,4.0,55.0,21.6,12.26
2016,3,21,7,15,471.0,36.5,1.65,4.5,108.5,30.43,21.94
2016,3,21,7,30,593.0,47.0,1.8,5.0,162.0,39.4,30.62
2016,3,21,7,45,662.0,54.0,2.0,6.0,222.0,49.04,39.58
2016,3,21,8,0,731.0,61.0,2.2,7.0,282.0,55.36,45.24
2016,3,21,8,15,774.0,66.0,2.4,8.0,342.5,59.74,48.95
2016,3,21,8,30,817.0,71.0,2.6,9.0,403.0,64.1,52.52
2016,3,21,8,45,847.0,75.0,2.8,10.0,461.0,67.43,55.09
2016,3,21,9,0,877.0,79.0,3.0,11.0,519.0,70.69,57.55
2016,3,21,9,15,897.5,82.0,2.95,11.5,573.0,118.84,71.04
2016,3,21,9,30,918.0,85.0,2.9,12.0,627.0,184.7,109.38
2016,3,21,9,45,933.0,87.5,2.9,12.5,675.5,251.18,161.73
2016,3,21,10,0,948.0,90.0,2.9,13.0,724.0,318.7,220.41
2016,3,21,10,15,959.0,92.0,2.9,13.5,765.5,385.36,279.86
2016,3,21,10,30,970.0,94.0,2.9,14.0,807.0,452.02,338.58
2016,3,21,10,45,977.5,95.5,2.9,14.5,841.0,516.48,394.01
2016,3,21,11,0,985.0,97.0,2.9,15.0,875.0,579.97,446.75
2016,3,21,11,15,990.0,98.0,2.9,15.0,900.5,640.44,496.25
2016,3,21,11,30,995.0,99.0,2.9,15.0,926.0,699.13,542.85
2016,3,21,11,45,998.0,100.0,2.9,15.5,942.5,754.5,584.56
2016,3,21,12,0,1001.0,101.0,2.9,16.0,959.0,807.43,623.22
2016,3,21,12,15,1002.0,101.0,2.9,16.5,966.5,855.3,656.19
2016,3,21,12,30,1003.0,101.0,2.9,17.0,974.0,900.11,685.43
2016,3,21,12,45,1002.5,101.0,2.95,17.5,972.0,940.41,711.67
2016,3,21,13,0,1002.0,101.0,3.0,18.0,970.0,977.16,735.35
2016,3,21,13,15,999.5,100.5,3.05,18.0,959.0,1007.92,756.38
2016,3,21,13,30,997.0,100.0,3.1,18.0,948.0,1034.71,774.86
2016,3,21,13,45,991.5,99.5,3.2,18.0,927.0,1054.58,789.32
2016,3,21,14,0,986.0,99.0,3.3,18.0,906.0,1070.16,801.17
2016,3,21,14,15,979.5,98.0,3.3,18.0,877.5,1079.93,808.48
2016,3,21,14,30,973.0,97.0,3.3,18.0,849.0,1085.34,813.16
2016,3,21,14,45,955.0,99.5,3.35,18.0,810.0,1078.83,810.61
2016,3,21,15,0,937.0,102.0,3.4,18.0,771.0,1068.12,805.54
2016,3,21,15,15,924.0,99.5,3.4,17.5,727.0,1052.76,798.62
2016,3,21,15,30,911.0,97.0,3.4,17.0,683.0,1033.44,789.16
2016,3,21,15,45,892.5,94.0,3.45,17.0,632.5,1004.35,772.0
2016,3,21,16,0,874.0,91.0,3.5,17.0,582.0,983.74,760.75
2016,3,21,16,15,849.5,87.5,3.4,16.5,526.5,941.21,734.36
2016,3,21,16,30,825.0,84.0,3.3,16.0,471.0,895.99,705.83
2016,3,21,16,45,789.5,79.0,3.2,16.0,412.5,836.71,665.25
2016,3,21,17,0,754.0,74.0,3.1,16.0,354.0,776.11,622.78
2016,3,21,17,15,702.0,68.0,2.75,15.0,294.0,705.85,572.5
2016,3,21,17,30,650.0,62.0,2.4,14.0,234.0,631.2,516.55
2016,3,21,17,45,567.0,53.0,2.1,13.0,176.5,531.1,437.8
2016,3,21,18,0,484.0,44.0,1.8,12.0,119.0,436.26,358.66
2016,3,21,18,15,334.0,30.5,1.85,11.5,71.5,298.89,236.4
2016,3,21,18,30,184.0,17.0,1.9,11.0,24.0,157.02,0.0
2016,3,21,18,45,92.0,8.5,2.0,10.5,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,129.0,15.5,4.6,7.5,26.5,12.2,0.0
2016,3,22,7,0,258.0,31.0,4.8,8.0,53.0,25.42,15.49
2016,3,22,7,15,376.5,44.0,5.05,9.0,104.0,35.92,26.39
2016,3,22,7,30,495.0,57.0,5.3,10.0,155.0,46.42,36.28
2016,3,22,7,45,574.5,64.5,5.6,11.0,214.0,52.27,41.66
2016,3,22,8,0,654.0,72.0,5.9,12.0,273.0,58.21,46.88
2016,3,22,8,15,699.5,78.5,6.2,12.5,331.5,62.98,50.96
2016,3,22,8,30,745.0,85.0,6.5,13.0,390.0,67.69,54.87
2016,3,22,8,45,776.0,90.0,6.8,14.0,446.5,76.86,62.53
2016,3,22,9,0,807.0,95.0,7.1,15.0,503.0,80.32,65.07
2016,3,22,9,15,829.0,98.5,7.1,15.5,555.5,118.88,71.95
2016,3,22,9,30,851.0,102.0,7.1,16.0,608.0,181.77,108.67
2016,3,22,9,45,866.5,105.5,7.1,17.0,655.0,245.85,158.71
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,311.26,214.97
2016,3,22,10,15,894.0,111.0,7.1,18.5,742.5,377.96,274.19
2016,3,22,10,30,906.0,113.0,7.1,19.0,783.0,441.29,330.38
2016,3,22,10,45,915.0,114.5,7.1,19.5,816.0,502.86,384.05
2016,3,22,11,0,924.0,116.0,7.1,20.0,849.0,563.74,435.63
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.0,621.74,484.29
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,678.18,530.44
2016,3,22,11,45,934.5,122.0,7.0,20.5,914.0,730.08,571.02
2016,3,22,12,0,934.0,125.0,7.0,21.0,929.0,779.45,608.6
2016,3,22,12,15,935.5,125.0,6.95,21.0,936.0,825.1,643.64
2016,3,22,12,30,937.0,125.0,6.9,21.0,943.0,867.95,674.35
2016,3,22,12,45,936.0,125.0,6.85,21.5,941.0,905.74,699.89
2016,3,22,13,0,935.0,125.0,6.8,22.0,939.0,940.2,722.87
2016,3,22,13,15,932.0,124.5,6.7,22.0,927.5,968.91,742.88
2016,3,22,13,30,929.0,124.0,6.6,22.0,916.0,993.88,760.27
2016,3,22,13,45,923.5,123.0,6.55,22.5,896.0,1012.15,771.77
2016,3,22,14,0,918.0,122.0,6.5,23.0,876.0,1026.39,780.55
2016,3,22,14,15,910.0,120.5,6.4,23.0,847.0,1033.61,785.85
2016,3,22,14,30,902.0,119.0,6.3,23.0,818.0,1036.7,788.49
2016,3,22,14,45,897.5,114.0,6.25,23.0,783.0,1035.49,788.65
2016,3,22,15,0,893.0,109.0,6.2,23.0,748.0,1030.11,786.14
2016,3,22,15,15,878.5,106.5,6.1,22.5,704.5,1013.45,777.19
2016,3,22,15,30,864.0,104.0,6.0,22.0,661.0,1006.09,774.98
2016,3,22,15,45,844.0,101.0,5.95,22.0,611.5,975.66,755.34
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,941.93,733.46
2016,3,22,16,15,797.5,94.0,5.75,21.5,508.0,897.82,704.84
2016,3,22,16,30,771.0,90.0,5.6,21.0,454.0,851.26,674.09
2016,3,22,16,45,732.0,85.0,5.45,21.0,396.5,796.1,635.14
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,734.73,590.74
2016,3,22,17,15,639.0,73.5,5.1,20.0,281.0,658.72,535.8
2016,3,22,17,30,585.0,67.0,4.9,19.0,223.0,584.07,479.5
2016,3,22,17,45,494.0,57.5,4.75,18.5,167.5,479.99,396.0
2016,3,22,18,0,403.0,48.0,4.6,18.0,112.0,381.77,312.51
2016,3,22,18,15,264.0,33.0,4.6,17.5,67.5,254.1,199.12
2016,3,22,18,30,125.0,18.0,4.6,17.0,23.0,120.01,0.0
2016,3,22,18,45,62.5,9.0,4.7,16.5,11.5,41.97,0.0
2016,3,22,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.0,18.0,4.6,15.5,25.0,14.16,0.0
2016,3,23,7,0,148.0,36.0,4.7,16.0,50.0,26.87,16.41
2016,3,23,7,15,254.0,54.0,5.05,16.0,97.5,40.24,29.42
2016,3,23,7,30,360.0,72.0,5.4,16.0,145.0,53.5,41.65
2016,3,23,7,45,181.5,89.5,5.75,16.5,126.5,64.03,51.13
2016,3,23,8,0,3.0,107.0,6.1,17.0,108.0,77.79,63.16
2016,3,23,8,15,19.5,134.5,6.3,17.5,142.5,96.72,79.45
2016,3,23,8,30,36.0,162.0,6.5,18.0,177.0,111.52,91.86
2016,3,23,8,45,64.0,193.0,6.7,19.0,224.5,130.59,107.53
2016,3,23,9,0,92.0,224.0,6.9,20.0,272.0,149.15,122.49
2016,3,23,9,15,163.5,248.5,6.85,20.5,343.0,170.06,129.04
2016,3,23,9,30,235.0,273.0,6.8,21.0,414.0,210.87,155.35
2016,3,23,9,45,523.0,200.5,6.8,21.5,545.5,238.01,163.92
2016,3,23,10,0,811.0,128.0,6.8,22.0,677.0,306.6,210.32
2016,3,23,10,15,824.5,130.5,6.65,22.0,716.5,367.46,263.83
2016,3,23,10,30,838.0,133.0,6.5,22.0,756.0,428.94,317.64
2016,3,23,10,45,851.5,133.0,6.4,22.5,789.5,488.82,368.6
2016,3,23,11,0,865.0,133.0,6.3,23.0,823.0,548.69,418.07
2016,3,23,11,15,650.0,244.5,6.15,23.5,772.0,569.64,435.65
2016,3,23,11,30,435.0,356.0,6.0,24.0,721.0,564.24,430.74
2016,3,23,11,45,665.0,244.5,5.85,24.5,814.0,661.75,505.72
2016,3,23,12,0,895.0,133.0,5.7,25.0,907.0,757.49,578.7
2016,3,23,12,15,897.0,133.5,5.55,25.0,914.5,802.27,611.43
