Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,15,0.0,7.0,3.9,19.5,7.0,5.3,0.0
2016,4,12,18,30,0.0,3.0,4.2,19.0,3.0,2.27,0.0
2016,4,12,18,45,0.0,1.5,4.55,18.5,1.5,1.18,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,10.23,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,19.64,8.55
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,32.42,22.46
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,45.17,34.3
2016,4,13,7,15,176.0,43.0,3.5,15.0,74.5,31.79,22.75
2016,4,13,7,30,0.0,26.0,3.5,15.0,26.0,19.8,12.1
2016,4,13,7,45,0.0,19.5,3.5,15.5,19.5,14.84,7.62
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,9.89,3.15
2016,4,13,8,15,0.0,55.5,3.4,16.5,55.5,42.51,31.9
2016,4,13,8,30,0.0,98.0,3.3,17.0,98.0,74.67,59.69
2016,4,13,8,45,0.0,67.5,3.25,17.5,67.5,51.84,39.56
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,28.36,19.02
2016,4,13,9,15,0.0,54.5,3.2,18.0,54.5,41.88,29.1
2016,4,13,9,30,0.0,72.0,3.2,18.0,72.0,55.46,40.17
2016,4,13,9,45,6.0,155.5,3.2,18.5,160.0,118.58,90.91
2016,4,13,10,0,12.0,239.0,3.2,19.0,248.0,179.93,139.09
2016,4,13,10,15,7.5,197.5,3.2,19.0,203.5,151.35,116.32
2016,4,13,10,30,3.0,156.0,3.2,19.0,159.0,120.39,91.69
2016,4,13,10,45,1.5,145.0,3.25,19.5,146.5,112.04,84.79
2016,4,13,11,0,0.0,134.0,3.3,20.0,134.0,103.32,77.6
2016,4,13,11,15,2.5,148.5,3.25,20.0,151.0,115.97,87.59
2016,4,13,11,30,5.0,163.0,3.2,20.0,168.0,129.01,97.86
2016,4,13,11,45,34.0,301.5,3.2,20.5,333.5,259.24,199.29
2016,4,13,12,0,63.0,440.0,3.2,21.0,499.0,394.03,300.43
2016,4,13,12,15,35.0,308.5,3.15,21.5,341.5,274.71,209.7
2016,4,13,12,30,7.0,177.0,3.1,22.0,184.0,143.83,108.41
2016,4,13,12,45,10.5,221.5,3.1,22.5,231.5,182.76,138.71
2016,4,13,13,0,14.0,266.0,3.1,23.0,279.0,222.69,169.16
2016,4,13,13,15,10.5,223.0,3.0,23.0,233.0,185.74,140.7
2016,4,13,13,30,7.0,180.0,2.9,23.0,187.0,148.31,111.79
2016,4,13,13,45,12.5,241.5,2.8,23.0,253.5,204.46,155.51
2016,4,13,14,0,18.0,303.0,2.7,23.0,320.0,262.85,200.23
2016,4,13,14,15,26.5,324.0,2.6,23.0,347.0,310.71,236.65
2016,4,13,14,30,35.0,345.0,2.5,23.0,374.0,342.59,260.86
2016,4,13,14,45,45.5,344.0,2.4,23.5,380.0,355.63,270.67
2016,4,13,15,0,56.0,343.0,2.3,24.0,386.0,368.91,280.72
2016,4,13,15,15,97.5,337.0,2.25,23.5,407.0,406.8,311.38
2016,4,13,15,30,139.0,331.0,2.2,23.0,428.0,466.12,357.41
2016,4,13,15,45,209.0,300.0,2.15,23.0,434.0,501.24,386.07
2016,4,13,16,0,279.0,269.0,2.1,23.0,440.0,554.26,427.39
2016,4,13,16,15,521.0,182.0,2.05,22.5,465.5,695.05,536.5
2016,4,13,16,30,763.0,95.0,2.0,22.0,491.0,802.45,615.03
2016,4,13,16,45,732.0,90.0,2.0,22.0,435.0,749.7,579.22
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,700.62,546.74
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,634.02,500.18
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,568.27,452.78
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,485.43,389.31
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,406.61,325.91
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,304.06,241.81
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,211.91,159.05
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,97.58,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,115.5,12.5,2.5,11.5,21.0,9.83,0.0
2016,4,14,6,30,231.0,25.0,2.7,12.0,42.0,20.43,9.89
2016,4,14,6,45,355.0,37.5,2.95,13.0,90.5,30.64,21.14
2016,4,14,7,0,479.0,50.0,3.2,14.0,139.0,40.89,30.7
2016,4,14,7,15,240.0,75.0,3.15,14.5,119.5,55.29,43.74
2016,4,14,7,30,1.0,100.0,3.1,15.0,100.0,72.88,59.32
2016,4,14,7,45,30.0,130.5,3.1,16.0,142.0,91.47,75.3
2016,4,14,8,0,59.0,161.0,3.1,17.0,184.0,110.84,91.56
2016,4,14,8,15,43.0,175.5,3.1,17.5,194.0,120.35,99.19
2016,4,14,8,30,27.0,190.0,3.1,18.0,204.0,129.53,106.43
2016,4,14,8,45,23.5,203.5,3.15,19.0,216.5,144.88,118.57
2016,4,14,9,0,20.0,217.0,3.2,20.0,229.0,154.37,125.62
2016,4,14,9,15,22.0,237.5,3.15,20.5,252.0,170.03,131.35
2016,4,14,9,30,24.0,258.0,3.1,21.0,275.0,187.66,144.09
2016,4,14,9,45,29.5,283.5,3.1,21.5,305.0,201.83,154.17
2016,4,14,10,0,35.0,309.0,3.1,22.0,335.0,225.46,171.76
2016,4,14,10,15,63.5,352.0,3.05,22.5,403.0,268.67,203.61
2016,4,14,10,30,92.0,395.0,3.0,23.0,471.0,316.58,238.93
2016,4,14,10,45,174.0,413.5,3.0,23.5,563.0,373.96,280.67
2016,4,14,11,0,256.0,432.0,3.0,24.0,655.0,443.36,331.46
2016,4,14,11,15,341.5,411.5,2.95,24.0,716.5,498.71,372.73
2016,4,14,11,30,427.0,391.0,2.9,24.0,778.0,562.76,420.28
2016,4,14,11,45,683.0,256.0,2.9,24.5,885.5,656.74,490.25
2016,4,14,12,0,939.0,121.0,2.9,25.0,993.0,752.41,561.02
2016,4,14,12,15,939.5,121.0,2.9,25.0,998.0,795.4,591.82
2016,4,14,12,30,940.0,121.0,2.9,25.0,1003.0,835.54,619.63
2016,4,14,12,45,939.5,120.5,2.9,25.5,999.5,871.44,642.24
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,904.05,662.52
2016,4,14,13,15,936.0,119.5,2.9,26.0,983.0,931.05,680.33
2016,4,14,13,30,933.0,119.0,2.9,26.0,970.0,954.31,695.76
2016,4,14,13,45,928.5,118.0,2.9,26.0,949.0,971.89,707.59
2016,4,14,14,0,924.0,117.0,2.9,26.0,928.0,985.47,716.98
2016,4,14,14,15,917.5,115.5,2.85,26.0,898.5,992.64,721.96
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,995.72,724.48
2016,4,14,14,45,901.5,112.0,2.8,26.0,832.5,991.36,722.81
2016,4,14,15,0,892.0,110.0,2.8,26.0,796.0,982.99,718.76
2016,4,14,15,15,879.5,107.5,2.8,25.5,752.5,967.34,711.53
2016,4,14,15,30,867.0,105.0,2.8,25.0,709.0,947.96,701.96
2016,4,14,15,45,850.5,102.0,2.8,25.0,659.5,932.39,693.65
2016,4,14,16,0,834.0,99.0,2.8,25.0,610.0,901.51,675.09
2016,4,14,16,15,811.5,95.5,2.8,24.5,556.5,861.65,651.68
2016,4,14,16,30,789.0,92.0,2.8,24.0,503.0,819.3,626.21
2016,4,14,16,45,757.5,87.0,2.85,24.0,446.0,765.49,591.21
2016,4,14,17,0,726.0,82.0,2.9,24.0,389.0,710.42,554.48
2016,4,14,17,15,682.0,76.5,2.65,23.0,331.0,649.06,512.7
2016,4,14,17,30,638.0,71.0,2.4,22.0,273.0,584.08,466.6
2016,4,14,17,45,569.5,63.0,2.2,21.0,216.0,500.36,403.22
2016,4,14,18,0,501.0,55.0,2.0,20.0,159.0,420.66,339.46
2016,4,14,18,15,392.0,43.0,2.0,19.0,109.0,317.15,253.86
2016,4,14,18,30,283.0,31.0,2.0,18.0,59.0,224.02,169.95
2016,4,14,18,45,141.5,15.5,2.0,17.5,29.5,106.27,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,11.8,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,22.58,12.04
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,35.66,25.51
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,48.7,37.51
2016,4,15,7,15,180.0,64.0,1.6,15.5,98.0,47.5,36.69
2016,4,15,7,30,0.0,63.0,1.6,16.0,63.0,48.22,37.31
2016,4,15,7,45,0.0,82.5,1.6,16.5,82.5,62.41,49.67
2016,4,15,8,0,0.0,102.0,1.6,17.0,102.0,76.43,61.63
2016,4,15,8,15,27.0,155.0,1.6,17.5,168.5,108.62,89.01
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,139.84,114.96
2016,4,15,8,45,61.5,234.5,1.6,19.0,269.0,155.47,127.1
2016,4,15,9,0,69.0,261.0,1.6,20.0,303.0,170.66,138.69
2016,4,15,9,15,134.0,292.0,1.65,20.5,381.5,189.17,143.31
2016,4,15,9,30,199.0,323.0,1.7,21.0,460.0,229.87,169.19
2016,4,15,9,45,285.0,328.0,1.8,21.5,537.0,263.09,189.9
2016,4,15,10,0,371.0,333.0,1.9,22.0,614.0,313.58,225.8
2016,4,15,10,15,620.5,231.5,1.95,22.5,729.0,354.02,251.47
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,424.01,303.12
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,480.98,350.26
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,537.43,395.71
2016,4,15,11,15,898.5,129.0,2.3,24.0,929.0,591.28,438.75
2016,4,15,11,30,904.0,130.0,2.4,24.0,951.0,643.58,479.5
2016,4,15,11,45,900.5,135.0,2.5,24.5,963.0,691.28,514.93
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,736.33,547.52
2016,4,15,12,15,898.0,140.0,2.7,25.0,980.0,778.15,578.33
2016,4,15,12,30,899.0,140.0,2.8,25.0,985.0,817.32,606.76
2016,4,15,12,45,898.5,139.5,2.9,25.5,981.5,852.07,629.35
2016,4,15,13,0,898.0,139.0,3.0,26.0,978.0,883.72,649.78
2016,4,15,13,15,895.0,138.5,3.1,26.0,965.5,909.9,667.88
2016,4,15,13,30,892.0,138.0,3.2,26.0,953.0,932.52,683.74
2016,4,15,13,45,887.5,136.5,3.3,26.5,932.0,949.19,694.43
2016,4,15,14,0,883.0,135.0,3.4,27.0,911.0,961.99,702.71
2016,4,15,14,15,875.5,133.0,3.45,27.0,881.5,967.6,707.48
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,969.23,709.85
2016,4,15,14,45,859.0,128.0,3.55,27.0,816.0,964.51,708.22
2016,4,15,15,0,850.0,125.0,3.6,27.0,780.0,969.56,713.27
2016,4,15,15,15,836.5,122.5,3.6,26.5,737.0,953.04,705.17
2016,4,15,15,30,823.0,120.0,3.6,26.0,694.0,932.88,694.85
2016,4,15,15,45,803.5,117.0,3.65,26.0,645.0,903.13,677.01
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,870.3,657.02
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,829.46,632.04
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,791.73,608.93
2016,4,15,16,45,703.0,100.0,3.55,25.0,434.0,737.49,572.41
2016,4,15,17,0,669.0,95.0,3.5,25.0,378.0,682.4,534.6
2016,4,15,17,15,623.5,87.5,3.2,24.0,321.0,615.08,487.81
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,548.71,439.6
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,465.02,374.45
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,385.46,309.92
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,286.52,228.18
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,195.35,147.6
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,92.47,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,15.0,3.4,16.0,18.0,11.8,0.0
2016,4,16,6,30,70.0,30.0,3.5,16.0,36.0,22.4,12.08
2016,4,16,6,45,153.5,53.5,3.65,16.5,79.5,39.21,28.32
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,55.8,43.41
2016,4,16,7,15,118.5,52.5,3.95,17.5,75.5,39.14,29.0
2016,4,16,7,30,0.0,28.0,4.1,18.0,28.0,21.33,13.25
2016,4,16,7,45,0.0,31.5,4.3,18.5,31.5,24.02,15.56
2016,4,16,8,0,0.0,35.0,4.5,19.0,35.0,26.73,17.83
2016,4,16,8,15,0.0,57.0,4.75,19.5,57.0,43.68,32.45
2016,4,16,8,30,0.0,79.0,5.0,20.0,79.0,60.72,46.93
2016,4,16,8,45,0.0,115.0,5.25,20.5,115.0,87.03,69.11
2016,4,16,9,0,0.0,151.0,5.5,21.0,151.0,112.05,89.87
2016,4,16,9,15,0.0,138.0,5.55,21.5,138.0,103.86,78.79
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,95.17,71.43
2016,4,16,9,45,0.5,136.0,5.7,22.5,137.0,103.56,77.79
2016,4,16,10,0,1.0,147.0,5.8,23.0,149.0,112.09,84.21
2016,4,16,10,15,2.5,153.5,5.8,23.5,156.5,117.79,88.33
2016,4,16,10,30,4.0,160.0,5.8,24.0,164.0,123.71,92.64
2016,4,16,10,45,2.0,142.5,5.85,24.5,144.5,110.35,81.88
2016,4,16,11,0,0.0,125.0,5.9,25.0,125.0,96.47,70.75
2016,4,16,11,15,0.0,122.5,5.9,25.0,122.5,94.72,69.31
2016,4,16,11,30,0.0,120.0,5.9,25.0,120.0,92.96,67.86
2016,4,16,11,45,3.0,143.0,5.95,25.5,146.5,112.83,83.25
2016,4,16,12,0,6.0,166.0,6.0,26.0,173.0,133.16,98.89
2016,4,16,12,15,8.5,192.5,6.05,26.0,201.5,156.34,116.86
2016,4,16,12,30,11.0,219.0,6.1,26.0,230.0,180.02,135.16
2016,4,16,12,45,11.0,218.0,6.15,26.0,229.0,180.21,135.34
2016,4,16,13,0,11.0,217.0,6.2,26.0,228.0,180.3,135.48
2016,4,16,13,15,11.0,216.5,6.15,26.0,227.5,180.71,135.87
2016,4,16,13,30,11.0,216.0,6.1,26.0,227.0,181.04,136.22
2016,4,16,13,45,14.5,259.0,6.1,26.0,272.5,220.58,166.81
2016,4,16,14,0,18.0,302.0,6.1,26.0,318.0,261.46,198.24
2016,4,16,14,15,19.0,300.0,6.05,25.5,316.5,262.21,199.43
2016,4,16,14,30,20.0,298.0,6.0,25.0,315.0,263.01,200.76
2016,4,16,14,45,12.0,232.0,6.0,25.0,242.5,198.99,151.54
2016,4,16,15,0,4.0,166.0,6.0,25.0,170.0,135.62,102.15
2016,4,16,15,15,12.0,210.5,5.95,24.5,220.0,181.99,139.36
2016,4,16,15,30,20.0,255.0,5.9,24.0,270.0,231.05,178.58
2016,4,16,15,45,29.0,252.5,5.85,24.0,271.5,258.93,201.1
2016,4,16,16,0,38.0,250.0,5.8,24.0,273.0,267.99,209.07
2016,4,16,16,15,29.0,221.0,5.65,23.5,237.5,232.19,181.69
2016,4,16,16,30,20.0,192.0,5.5,23.0,202.0,179.92,140.85
2016,4,16,16,45,18.5,172.5,5.4,23.0,181.5,162.13,127.09
2016,4,16,17,0,17.0,153.0,5.3,23.0,161.0,144.35,113.16
2016,4,16,17,15,234.0,128.0,5.05,22.5,204.0,332.74,271.45
2016,4,16,17,30,451.0,103.0,4.8,22.0,247.0,473.18,386.24
2016,4,16,17,45,371.5,91.0,4.6,21.5,194.0,387.06,316.34
2016,4,16,18,0,292.0,79.0,4.4,21.0,141.0,306.99,249.79
2016,4,16,18,15,205.5,59.0,4.4,20.5,96.0,207.06,165.66
2016,4,16,18,30,119.0,39.0,4.4,20.0,51.0,129.16,96.82
2016,4,16,18,45,59.5,19.5,4.4,20.0,25.5,61.15,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.0,19.0,2.0,1.57,0.0
2016,4,17,6,30,0.0,4.0,3.1,19.0,4.0,3.02,0.0
2016,4,17,6,45,0.0,11.0,3.25,19.5,11.0,8.34,1.52
2016,4,17,7,0,0.0,18.0,3.4,20.0,18.0,13.67,6.3
2016,4,17,7,15,0.0,26.5,3.55,20.0,26.5,20.18,12.09
2016,4,17,7,30,0.0,35.0,3.7,20.0,35.0,26.7,17.83
2016,4,17,7,45,0.0,43.5,3.9,20.5,43.5,33.24,23.46
2016,4,17,8,0,0.0,52.0,4.1,21.0,52.0,39.8,29.01
2016,4,17,8,15,0.0,61.0,4.25,21.0,61.0,46.77,34.9
2016,4,17,8,30,0.0,70.0,4.4,21.0,70.0,53.75,40.75
2016,4,17,8,45,0.0,78.0,4.55,21.5,78.0,59.98,45.81
2016,4,17,9,0,0.0,86.0,4.7,22.0,86.0,66.23,50.84
2016,4,17,9,15,0.0,83.5,4.75,22.0,83.5,64.34,46.76
2016,4,17,9,30,0.0,81.0,4.8,22.0,81.0,62.46,45.09
2016,4,17,9,45,0.0,86.5,4.9,22.5,86.5,66.79,48.35
2016,4,17,10,0,0.0,92.0,5.0,23.0,92.0,71.13,51.61
2016,4,17,10,15,0.0,96.5,5.0,23.0,96.5,74.56,54.22
2016,4,17,10,30,0.0,101.0,5.0,23.0,101.0,78.01,56.87
2016,4,17,10,45,0.0,109.0,5.05,23.5,109.0,84.16,61.53
2016,4,17,11,0,0.0,117.0,5.1,24.0,117.0,90.37,66.21
2016,4,17,11,15,8.0,205.5,5.05,24.0,213.0,162.16,122.33
2016,4,17,11,30,16.0,294.0,5.0,24.0,309.0,235.18,178.5
2016,4,17,11,45,25.5,346.0,4.95,24.0,370.0,287.26,218.06
2016,4,17,12,0,35.0,398.0,4.9,24.0,431.0,339.82,257.6
2016,4,17,12,15,149.5,438.5,4.8,24.0,580.0,470.46,356.59
2016,4,17,12,30,264.0,479.0,4.7,24.0,729.0,613.44,461.75
2016,4,17,12,45,212.0,483.0,4.65,24.0,683.0,583.87,439.29
2016,4,17,13,0,160.0,487.0,4.6,24.0,637.0,558.72,420.33
2016,4,17,13,15,88.5,396.0,4.55,23.5,479.0,412.86,313.72
2016,4,17,13,30,17.0,305.0,4.5,23.0,321.0,259.86,197.82
2016,4,17,13,45,17.5,305.0,4.5,23.0,321.0,261.86,199.86
2016,4,17,14,0,18.0,305.0,4.5,23.0,321.0,263.86,201.63
2016,4,17,14,15,10.5,229.5,4.55,23.0,239.0,193.77,147.74
2016,4,17,14,30,3.0,154.0,4.6,23.0,157.0,124.28,93.47
2016,4,17,14,45,1.5,91.5,4.7,23.0,93.0,72.29,52.43
2016,4,17,15,0,0.0,29.0,4.8,23.0,29.0,22.33,12.38
2016,4,17,15,15,0.0,24.0,4.85,22.5,24.0,18.45,9.32
2016,4,17,15,30,0.0,19.0,4.9,22.0,19.0,14.58,6.23
2016,4,17,15,45,0.0,41.5,5.0,22.0,41.5,31.87,20.38
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,49.2,34.58
2016,4,17,16,15,0.0,65.0,4.95,21.5,65.0,49.93,35.38
2016,4,17,16,30,0.0,66.0,4.8,21.0,66.0,50.67,36.21
2016,4,17,16,45,0.0,36.5,4.7,21.0,36.5,27.91,17.53
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.03,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,1.65,17.0,0.5,0.39,0.0
2016,4,18,6,30,0.0,1.0,1.9,17.0,1.0,0.75,0.0
2016,4,18,6,45,0.0,2.5,2.2,17.5,2.5,1.89,0.0
2016,4,18,7,0,0.0,4.0,2.5,18.0,4.0,3.03,0.0
2016,4,18,7,15,0.0,5.5,2.6,18.0,5.5,4.17,0.0
2016,4,18,7,30,0.0,7.0,2.7,18.0,7.0,5.31,0.0
2016,4,18,7,45,0.0,46.5,2.85,18.5,46.5,35.55,25.72
2016,4,18,8,0,0.0,86.0,3.0,19.0,86.0,65.53,51.68
2016,4,18,8,15,0.0,69.5,3.1,19.5,69.5,53.34,40.8
2016,4,18,8,30,0.0,53.0,3.2,20.0,53.0,40.62,29.59
2016,4,18,8,45,0.5,109.0,3.3,20.5,109.5,82.88,65.54
2016,4,18,9,0,1.0,165.0,3.4,21.0,166.0,121.43,97.61
2016,4,18,9,15,3.5,177.5,3.45,21.0,180.0,130.91,100.41
2016,4,18,9,30,6.0,190.0,3.5,21.0,194.0,141.23,108.15
2016,4,18,9,45,5.5,182.0,3.6,21.5,186.0,137.18,104.46
2016,4,18,10,0,5.0,174.0,3.7,22.0,178.0,132.58,100.44
2016,4,18,10,15,11.0,227.5,3.6,22.0,236.5,173.75,132.43
2016,4,18,10,30,17.0,281.0,3.5,22.0,295.0,215.95,164.84
2016,4,18,10,45,62.5,359.5,3.4,22.5,414.5,290.23,220.53
2016,4,18,11,0,108.0,438.0,3.3,23.0,534.0,375.13,283.33
2016,4,18,11,15,88.0,437.5,3.3,23.0,516.5,376.25,284.21
2016,4,18,11,30,68.0,437.0,3.3,23.0,499.0,374.72,283.14
2016,4,18,11,45,46.0,397.0,3.35,23.0,439.5,339.25,256.79
2016,4,18,12,0,24.0,357.0,3.4,23.0,380.0,293.8,222.63
2016,4,18,12,15,24.5,361.0,3.35,22.5,385.0,308.15,233.99
2016,4,18,12,30,25.0,365.0,3.3,22.0,390.0,316.7,240.86
2016,4,18,12,45,28.5,377.0,3.3,22.0,404.5,334.39,254.25
2016,4,18,13,0,32.0,389.0,3.3,22.0,419.0,352.53,267.96
2016,4,18,13,15,33.5,388.0,3.25,22.0,419.0,357.89,272.07
2016,4,18,13,30,35.0,387.0,3.2,22.0,419.0,363.06,276.14
2016,4,18,13,45,40.0,388.5,3.15,22.0,424.5,373.58,284.33
2016,4,18,14,0,45.0,390.0,3.1,22.0,430.0,384.21,292.64
2016,4,18,14,15,77.0,401.0,3.0,22.0,467.0,429.44,327.43
2016,4,18,14,30,109.0,412.0,2.9,22.0,504.0,475.83,362.63
2016,4,18,14,45,54.5,275.0,2.8,22.0,321.0,294.34,226.59
2016,4,18,15,0,0.0,138.0,2.7,22.0,138.0,108.47,81.24
2016,4,18,15,15,0.5,146.0,2.6,21.5,146.5,115.72,87.61
2016,4,18,15,30,1.0,154.0,2.5,21.0,155.0,123.21,93.99
2016,4,18,15,45,10.0,189.5,2.4,21.0,196.0,163.13,126.35
2016,4,18,16,0,19.0,225.0,2.3,21.0,237.0,205.55,160.46
2016,4,18,16,15,9.5,119.5,2.2,20.5,125.5,102.47,78.56
2016,4,18,16,30,0.0,14.0,2.1,20.0,14.0,10.69,3.24
2016,4,18,16,45,6.0,82.0,2.05,20.0,84.5,68.02,51.14
2016,4,18,17,0,12.0,150.0,2.0,20.0,155.0,136.72,107.81
2016,4,18,17,15,6.0,129.0,1.9,20.0,131.5,114.08,89.32
2016,4,18,17,30,0.0,108.0,1.8,20.0,108.0,91.75,70.98
2016,4,18,17,45,0.0,85.0,1.75,20.0,85.0,71.65,54.37
2016,4,18,18,0,0.0,62.0,1.7,20.0,62.0,51.15,37.13
2016,4,18,18,15,0.0,42.5,1.55,19.5,42.5,33.96,22.51
2016,4,18,18,30,0.0,23.0,1.4,19.0,23.0,17.54,8.39
2016,4,18,18,45,0.0,11.5,1.3,19.0,11.5,8.75,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,17.5,2.0,17.0,22.5,13.24,0.0
2016,4,19,6,30,113.0,35.0,2.1,17.0,45.0,26.1,15.84
2016,4,19,6,45,195.0,56.0,2.25,17.0,89.0,41.3,30.25
2016,4,19,7,0,277.0,77.0,2.4,17.0,133.0,56.16,43.83
2016,4,19,7,15,138.5,66.0,2.4,17.5,94.0,48.44,37.22
2016,4,19,7,30,0.0,55.0,2.4,18.0,55.0,42.1,31.6
2016,4,19,7,45,0.5,95.0,2.4,18.5,95.0,71.13,56.83
2016,4,19,8,0,1.0,135.0,2.4,19.0,135.0,98.32,79.97
2016,4,19,8,15,12.0,164.0,2.4,19.0,170.0,118.05,96.48
2016,4,19,8,30,23.0,193.0,2.4,19.0,205.0,137.5,112.55
2016,4,19,8,45,14.5,190.0,2.4,19.5,198.0,136.88,111.35
2016,4,19,9,0,6.0,187.0,2.4,20.0,191.0,135.82,109.87
2016,4,19,9,15,66.5,258.0,2.4,20.5,304.0,175.35,134.3
2016,4,19,9,30,127.0,329.0,2.4,21.0,417.0,223.18,167.23
2016,4,19,9,45,81.5,323.0,2.4,21.5,381.0,234.16,176.51
2016,4,19,10,0,36.0,317.0,2.4,22.0,345.0,229.97,174.63
2016,4,19,10,15,18.0,228.0,2.4,22.0,242.5,176.26,133.71
2016,4,19,10,30,0.0,139.0,2.4,22.0,140.0,106.59,79.58
2016,4,19,10,45,1.5,146.0,2.4,22.5,148.0,112.75,84.22
2016,4,19,11,0,3.0,153.0,2.4,23.0,156.0,119.13,88.94
2016,4,19,11,15,5.5,168.5,2.35,23.0,174.0,132.74,99.49
2016,4,19,11,30,8.0,184.0,2.3,23.0,192.0,146.74,110.32
2016,4,19,11,45,12.0,237.0,2.3,23.5,248.5,190.94,144.1
2016,4,19,12,0,16.0,290.0,2.3,24.0,305.0,236.2,178.1
2016,4,19,12,15,13.5,254.0,2.25,24.0,267.0,208.06,156.63
2016,4,19,12,30,11.0,218.0,2.2,24.0,229.0,179.08,134.58
2016,4,19,12,45,33.5,329.0,2.2,24.0,361.5,297.62,224.71
2016,4,19,13,0,56.0,440.0,2.2,24.0,494.0,416.3,311.78
2016,4,19,13,15,50.0,424.5,2.2,24.0,472.0,403.96,302.36
2016,4,19,13,30,44.0,409.0,2.2,24.0,450.0,390.44,292.72
2016,4,19,13,45,38.0,386.0,2.2,24.0,420.5,368.98,277.27
2016,4,19,14,0,32.0,363.0,2.2,24.0,391.0,346.44,260.98
2016,4,19,14,15,22.0,304.0,2.2,23.5,323.0,267.91,203.14
2016,4,19,14,30,12.0,245.0,2.2,23.0,255.0,208.93,158.9
2016,4,19,14,45,34.5,296.5,2.2,23.0,324.0,295.62,226.13
2016,4,19,15,0,57.0,348.0,2.2,23.0,393.0,371.21,283.44
2016,4,19,15,15,28.5,233.0,2.2,23.0,255.5,233.12,178.87
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,92.13,68.36
2016,4,19,15,45,5.5,161.0,2.2,23.0,164.0,133.81,102.08
2016,4,19,16,0,11.0,204.0,2.2,23.0,210.0,178.39,137.68
2016,4,19,16,15,65.0,219.0,2.15,22.5,253.5,260.39,204.41
2016,4,19,16,30,119.0,234.0,2.1,22.0,297.0,345.78,272.63
2016,4,19,16,45,66.5,193.0,2.1,22.0,227.5,238.9,188.86
2016,4,19,17,0,14.0,152.0,2.1,22.0,158.0,140.08,109.41
2016,4,19,17,15,7.5,131.0,1.85,21.5,134.5,117.04,91.22
2016,4,19,17,30,1.0,110.0,1.6,21.0,111.0,94.36,72.84
2016,4,19,17,45,149.5,96.0,1.4,21.0,128.5,207.66,168.63
2016,4,19,18,0,298.0,82.0,1.2,21.0,146.0,310.46,249.96
2016,4,19,18,15,215.5,61.5,1.15,20.5,100.5,212.97,168.95
2016,4,19,18,30,133.0,41.0,1.1,20.0,55.0,136.6,103.11
2016,4,19,18,45,66.5,20.5,1.05,19.5,27.5,65.47,14.33
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.35,17.0,0.5,0.38,0.0
2016,4,20,6,30,0.0,1.0,0.4,17.0,1.0,0.75,0.0
2016,4,20,6,45,0.0,2.5,0.45,17.5,2.5,1.89,0.0
2016,4,20,7,0,0.0,4.0,0.5,18.0,4.0,3.03,0.0
2016,4,20,7,15,0.0,6.0,0.6,18.0,6.0,4.55,0.0
2016,4,20,7,30,0.0,8.0,0.7,18.0,8.0,6.07,0.0
2016,4,20,7,45,0.0,19.0,0.85,18.5,19.0,14.47,7.17
2016,4,20,8,0,0.0,30.0,1.0,19.0,30.0,22.9,14.51
2016,4,20,8,15,296.5,90.0,1.1,19.5,244.5,62.23,48.52
2016,4,20,8,30,593.0,150.0,1.2,20.0,459.0,105.23,84.79
2016,4,20,8,45,627.0,154.5,1.3,20.5,512.0,106.26,85.09
2016,4,20,9,0,661.0,159.0,1.4,21.0,565.0,107.28,85.49
2016,4,20,9,15,608.0,193.5,1.4,21.5,590.5,147.87,100.17
2016,4,20,9,30,555.0,228.0,1.4,22.0,616.0,206.01,135.81
2016,4,20,9,45,652.5,199.5,1.45,22.5,683.0,247.18,161.37
2016,4,20,10,0,750.0,171.0,1.5,23.0,750.0,298.82,199.6
2016,4,20,10,15,762.0,174.5,1.5,23.0,786.5,355.56,247.02
2016,4,20,10,30,774.0,178.0,1.5,23.0,823.0,415.6,296.65
2016,4,20,10,45,782.0,181.0,1.5,23.0,852.5,469.74,341.1
2016,4,20,11,0,790.0,184.0,1.5,23.0,882.0,523.41,384.0
2016,4,20,11,15,796.0,185.0,1.5,23.0,903.0,573.87,423.38
2016,4,20,11,30,802.0,186.0,1.5,23.0,924.0,623.16,460.77
2016,4,20,11,45,836.0,166.5,1.5,23.5,945.0,673.34,497.16
2016,4,20,12,0,870.0,147.0,1.5,24.0,966.0,714.92,527.0
2016,4,20,12,15,870.5,147.0,1.45,24.0,970.5,754.88,554.98
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,792.29,580.55
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.5,824.95,602.23
2016,4,20,13,0,863.0,151.0,1.4,24.0,966.0,854.51,621.34
2016,4,20,13,15,860.0,150.5,1.35,23.5,953.0,879.67,638.18
2016,4,20,13,30,857.0,150.0,1.3,23.0,940.0,901.4,652.85
2016,4,20,13,45,850.0,149.5,1.3,23.0,919.0,915.98,662.46
2016,4,20,14,0,843.0,149.0,1.3,23.0,898.0,942.09,679.62
2016,4,20,14,15,575.5,274.0,1.3,23.0,778.0,833.9,607.1
2016,4,20,14,30,308.0,399.0,1.3,23.0,658.0,689.25,506.01
2016,4,20,14,45,286.5,385.0,1.35,23.0,618.0,661.99,489.91
2016,4,20,15,0,265.0,371.0,1.4,23.0,578.0,632.85,471.13
2016,4,20,15,15,240.5,353.0,1.45,23.0,533.0,573.75,431.46
2016,4,20,15,30,216.0,335.0,1.5,23.0,488.0,534.94,405.3
2016,4,20,15,45,490.5,225.0,1.55,23.0,540.0,715.16,541.01
2016,4,20,16,0,765.0,115.0,1.6,23.0,592.0,842.49,631.28
2016,4,20,16,15,741.5,110.5,1.55,22.5,540.0,802.26,605.31
2016,4,20,16,30,718.0,106.0,1.5,22.0,488.0,764.96,582.83
2016,4,20,16,45,685.5,101.0,1.5,22.0,433.0,712.89,548.93
2016,4,20,17,0,653.0,96.0,1.5,22.0,378.0,659.96,513.74
2016,4,20,17,15,608.5,89.0,1.4,21.5,322.5,595.18,469.05
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,531.32,422.59
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,451.44,361.08
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,375.48,300.19
2016,4,20,18,15,334.0,50.5,1.1,20.5,111.0,279.07,221.52
2016,4,20,18,30,238.0,37.0,1.1,20.0,63.0,197.64,150.98
2016,4,20,18,45,119.0,18.5,1.1,19.5,31.5,96.23,30.64
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,2.5,0.95,18.5,2.5,1.89,0.0
2016,4,21,7,0,0.0,4.0,1.2,19.0,4.0,3.03,0.0
2016,4,21,7,15,0.0,5.5,1.2,19.0,5.5,4.17,0.0
2016,4,21,7,30,0.0,7.0,1.2,19.0,7.0,5.31,0.0
2016,4,21,7,45,0.0,7.0,1.3,19.5,7.0,5.32,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,29.5,1.3,20.0,29.5,22.54,14.03
2016,4,21,8,30,0.0,52.0,1.2,20.0,52.0,39.86,28.95
2016,4,21,8,45,0.0,47.0,1.2,20.5,47.0,36.04,25.47
2016,4,21,9,0,0.0,42.0,1.2,21.0,42.0,32.22,22.05
2016,4,21,9,15,0.0,40.0,1.1,21.5,40.0,30.72,19.52
2016,4,21,9,30,0.0,38.0,1.0,22.0,38.0,29.21,18.19
2016,4,21,9,45,59.0,206.5,0.95,22.5,252.5,158.9,118.5
2016,4,21,10,0,118.0,375.0,0.9,23.0,467.0,277.84,205.89
2016,4,21,10,15,233.0,380.0,0.85,23.0,571.5,331.57,242.15
2016,4,21,10,30,348.0,385.0,0.8,23.0,676.0,393.88,286.19
2016,4,21,10,45,585.5,273.5,0.75,23.5,783.0,446.43,322.46
2016,4,21,11,0,823.0,162.0,0.7,24.0,890.0,522.39,377.16
2016,4,21,11,15,829.0,163.0,0.7,24.0,911.5,574.19,416.4
2016,4,21,11,30,835.0,164.0,0.7,24.0,933.0,624.72,453.71
2016,4,21,11,45,855.0,153.5,0.7,24.0,951.0,666.27,484.26
2016,4,21,12,0,875.0,143.0,0.7,24.0,969.0,713.8,517.93
2016,4,21,12,15,876.0,143.5,0.75,24.0,974.0,754.53,546.7
2016,4,21,12,30,877.0,144.0,0.8,24.0,979.0,792.76,573.35
2016,4,21,12,45,877.0,143.0,0.9,24.5,975.5,826.36,595.43
2016,4,21,13,0,877.0,142.0,1.0,25.0,972.0,856.98,615.1
2016,4,21,13,15,874.5,141.5,1.1,25.0,959.5,882.7,632.86
2016,4,21,13,30,872.0,141.0,1.2,25.0,947.0,904.96,648.56
2016,4,21,13,45,864.0,141.5,1.3,25.0,925.5,919.57,659.53
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,930.38,668.29
2016,4,21,14,15,848.5,140.0,1.45,24.5,875.0,935.57,674.27
2016,4,21,14,30,841.0,138.0,1.5,24.0,846.0,951.37,687.26
2016,4,21,14,45,831.5,135.5,1.6,24.0,810.0,946.3,686.3
2016,4,21,15,0,822.0,133.0,1.7,24.0,774.0,937.38,683.18
2016,4,21,15,15,808.0,130.0,1.7,24.0,731.0,920.01,673.44
2016,4,21,15,30,794.0,127.0,1.7,24.0,688.0,899.11,661.56
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,869.61,644.07
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,837.12,624.56
2016,4,21,16,15,734.0,113.5,1.7,23.5,540.0,801.89,604.23
2016,4,21,16,30,710.0,109.0,1.7,23.0,488.0,759.42,578.57
2016,4,21,16,45,528.5,135.0,1.7,23.0,400.0,609.43,473.79
2016,4,21,17,0,347.0,161.0,1.7,23.0,312.0,460.43,363.32
2016,4,21,17,15,324.5,140.5,1.6,22.5,266.0,410.54,327.54
2016,4,21,17,30,302.0,120.0,1.5,22.0,220.0,361.0,290.2
2016,4,21,17,45,266.5,99.5,1.4,21.5,175.5,303.34,244.93
2016,4,21,18,0,231.0,79.0,1.3,21.0,131.0,247.75,199.65
2016,4,21,18,15,175.5,59.0,1.3,20.5,91.5,183.63,145.79
2016,4,21,18,30,120.0,39.0,1.3,20.0,52.0,124.02,93.87
2016,4,21,18,45,60.0,19.5,1.35,20.0,26.0,60.03,20.78
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,12.54,0.0
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,25.5,16.05
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,34.11,24.36
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,42.77,32.29
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,48.37,37.34
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,53.98,42.21
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,62.93,49.85
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,67.34,53.4
2016,4,22,8,15,786.5,81.5,2.55,19.0,458.5,70.72,55.87
2016,4,22,8,30,816.0,86.0,2.5,20.0,516.0,73.99,58.21
2016,4,22,8,45,837.0,89.5,2.5,21.0,570.0,76.28,59.69
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,87.02,68.27
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,117.38,70.68
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,178.58,101.61
2016,4,22,9,45,901.0,101.0,2.55,22.5,768.0,240.44,146.52
2016,4,22,10,0,912.0,104.0,2.6,23.0,812.0,302.72,197.62
2016,4,22,10,15,921.0,105.5,2.6,23.0,849.5,363.57,249.97
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,424.07,301.98
2016,4,22,10,45,935.5,109.0,2.65,23.5,916.5,482.83,351.15
2016,4,22,11,0,941.0,111.0,2.7,24.0,946.0,540.37,397.89
2016,4,22,11,15,945.5,111.5,2.75,24.0,968.0,594.86,441.75
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,647.56,483.05
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,696.99,519.92
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,744.07,554.06
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,787.16,585.44
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,827.42,613.74
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.5,863.12,637.85
2016,4,22,13,0,954.0,114.0,3.0,25.0,1017.0,895.49,659.71
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.5,921.78,676.85
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,944.28,691.51
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,961.53,703.19
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,974.76,712.4
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,981.11,716.86
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,983.33,718.82
2016,4,22,14,45,913.5,107.0,2.75,25.0,849.5,978.69,716.5
2016,4,22,15,0,903.0,106.0,2.7,25.0,812.0,970.06,711.79
2016,4,22,15,15,891.0,103.5,2.65,24.5,768.0,954.59,704.14
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,935.4,694.16
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,908.01,677.43
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,887.89,665.7
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,848.91,641.54
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,807.43,615.55
2016,4,22,16,45,774.5,84.0,2.05,23.0,461.5,757.45,582.08
2016,4,22,17,0,746.0,80.0,1.9,23.0,405.0,706.05,547.13
2016,4,22,17,15,704.5,74.5,1.75,22.5,347.0,642.12,503.33
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,582.76,461.44
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.5,505.86,403.26
2016,4,22,18,0,543.0,54.0,1.3,21.0,176.0,432.28,345.01
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.5,336.1,267.2
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,249.0,192.22
2016,4,22,18,45,170.5,17.0,1.3,18.0,36.5,122.31,54.58
2016,4,22,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
