Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,13.33,0.0
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,27.06,17.45
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,35.59,25.64
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,44.17,33.46
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,50.07,38.73
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,55.97,43.8
2016,4,23,7,45,703.5,75.0,0.45,18.5,343.5,60.4,47.44
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,70.03,55.46
2016,4,23,8,15,774.0,85.5,0.65,19.5,459.0,73.27,57.89
2016,4,23,8,30,804.0,90.0,0.9,20.0,516.0,76.43,60.23
2016,4,23,8,45,824.5,94.0,1.15,21.0,569.5,78.91,61.86
2016,4,23,9,0,845.0,98.0,1.4,22.0,623.0,81.25,63.36
2016,4,23,9,15,860.5,100.5,1.45,22.0,672.5,119.04,72.43
2016,4,23,9,30,876.0,103.0,1.5,22.0,722.0,179.31,102.54
2016,4,23,9,45,886.5,106.0,1.55,22.5,765.0,240.17,146.33
2016,4,23,10,0,897.0,109.0,1.6,23.0,808.0,301.39,196.11
2016,4,23,10,15,739.5,204.0,1.6,23.0,798.0,365.09,254.37
2016,4,23,10,30,582.0,299.0,1.6,23.0,788.0,420.47,303.31
2016,4,23,10,45,752.5,208.5,1.6,23.5,864.0,471.1,341.46
2016,4,23,11,0,923.0,118.0,1.6,24.0,940.0,535.32,390.48
2016,4,23,11,15,927.0,119.5,1.6,24.0,961.5,589.28,432.86
2016,4,23,11,30,931.0,121.0,1.6,24.0,983.0,641.47,472.67
2016,4,23,11,45,933.0,121.5,1.6,24.5,996.0,689.71,507.59
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,735.61,539.78
2016,4,23,12,15,935.5,122.5,1.6,25.0,1013.0,777.95,569.74
2016,4,23,12,30,936.0,123.0,1.6,25.0,1017.0,817.53,597.11
2016,4,23,12,45,933.0,124.0,1.65,25.0,1012.0,851.83,619.77
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,882.83,640.29
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,909.09,657.79
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,931.67,673.02
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,948.23,685.1
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,960.82,694.82
2016,4,23,14,15,907.0,120.5,2.1,25.0,908.5,967.11,700.66
2016,4,23,14,30,900.0,119.0,2.2,25.0,879.0,969.35,704.09
2016,4,23,14,45,891.0,117.0,2.35,25.0,842.5,965.24,704.08
2016,4,23,15,0,882.0,115.0,2.5,25.0,806.0,957.18,701.61
2016,4,23,15,15,869.5,112.5,2.55,24.5,762.5,941.53,694.69
2016,4,23,15,30,857.0,110.0,2.6,24.0,719.0,922.24,685.44
2016,4,23,15,45,839.0,107.0,2.65,24.0,669.5,905.31,676.49
2016,4,23,16,0,821.0,104.0,2.7,24.0,620.0,873.42,657.39
2016,4,23,16,15,798.5,100.5,2.6,23.5,567.0,834.15,633.35
2016,4,23,16,30,776.0,97.0,2.5,23.0,514.0,792.48,607.38
2016,4,23,16,45,743.0,93.0,2.45,23.0,457.0,739.57,572.21
2016,4,23,17,0,710.0,89.0,2.4,23.0,400.0,690.08,538.89
2016,4,23,17,15,667.5,83.0,2.15,22.0,342.5,626.4,495.19
2016,4,23,17,30,625.0,77.0,1.9,21.0,285.0,563.38,449.84
2016,4,23,17,45,556.0,69.5,1.7,20.5,228.5,482.06,387.38
2016,4,23,18,0,487.0,62.0,1.5,20.0,172.0,404.7,325.46
2016,4,23,18,15,389.5,50.0,1.5,19.5,122.0,310.97,248.44
2016,4,23,18,30,292.0,38.0,1.5,19.0,72.0,225.93,174.9
2016,4,23,18,45,146.0,19.0,1.5,18.5,36.0,109.26,53.0
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,10.0,1.65,15.0,10.0,7.59,0.0
2016,4,24,6,30,0.0,20.0,1.9,15.0,20.0,15.23,7.39
2016,4,24,6,45,0.0,37.0,2.15,15.5,37.0,28.28,19.27
2016,4,24,7,0,0.0,54.0,2.4,16.0,54.0,40.99,30.77
2016,4,24,7,15,0.0,73.5,2.5,16.5,73.5,55.14,43.34
2016,4,24,7,30,0.0,93.0,2.6,17.0,93.0,69.13,55.52
2016,4,24,7,45,0.0,113.0,2.75,17.5,113.0,83.33,67.63
2016,4,24,8,0,0.0,133.0,2.9,18.0,133.0,97.39,79.39
2016,4,24,8,15,7.5,160.5,3.05,18.0,164.5,116.2,95.22
2016,4,24,8,30,15.0,188.0,3.2,18.0,196.0,134.74,110.62
2016,4,24,8,45,8.0,174.0,3.35,18.5,178.5,126.95,103.4
2016,4,24,9,0,1.0,160.0,3.5,19.0,161.0,118.36,95.61
2016,4,24,9,15,1.0,157.0,3.55,19.5,158.0,117.13,89.88
2016,4,24,9,30,1.0,154.0,3.6,20.0,155.0,115.92,88.47
2016,4,24,9,45,27.5,250.0,3.7,20.5,271.5,180.31,137.97
2016,4,24,10,0,54.0,346.0,3.8,21.0,388.0,251.06,191.49
2016,4,24,10,15,39.5,335.0,3.8,21.0,367.0,248.61,189.96
2016,4,24,10,30,25.0,324.0,3.8,21.0,346.0,248.5,190.24
2016,4,24,10,45,59.0,382.0,3.85,21.5,434.5,302.21,230.43
2016,4,24,11,0,93.0,440.0,3.9,22.0,523.0,366.72,278.4
2016,4,24,11,15,86.0,446.5,3.85,22.0,525.0,378.89,287.56
2016,4,24,11,30,79.0,453.0,3.8,22.0,527.0,390.16,296.04
2016,4,24,11,45,59.0,433.0,3.8,22.5,489.0,372.45,282.27
2016,4,24,12,0,39.0,413.0,3.8,23.0,451.0,351.6,266.09
2016,4,24,12,15,25.0,314.0,3.75,23.0,339.0,269.05,204.12
2016,4,24,12,30,11.0,215.0,3.7,23.0,227.0,176.46,133.31
2016,4,24,12,45,13.0,246.5,3.65,23.0,260.0,204.04,154.77
2016,4,24,13,0,15.0,278.0,3.6,23.0,293.0,232.2,176.37
2016,4,24,13,15,27.5,341.5,3.5,23.0,367.5,309.82,235.49
2016,4,24,13,30,40.0,405.0,3.4,23.0,442.0,380.87,288.58
2016,4,24,13,45,139.5,427.5,3.35,23.0,553.0,512.81,388.1
2016,4,24,14,0,239.0,450.0,3.3,23.0,664.0,632.31,475.83
2016,4,24,14,15,286.0,422.5,3.25,23.0,671.0,677.24,508.61
2016,4,24,14,30,333.0,395.0,3.2,23.0,678.0,702.81,528.4
2016,4,24,14,45,264.5,390.0,3.2,23.0,608.5,640.72,483.79
2016,4,24,15,0,196.0,385.0,3.2,23.0,539.0,556.21,423.02
2016,4,24,15,15,286.5,344.0,3.15,23.0,555.5,623.45,475.34
2016,4,24,15,30,377.0,303.0,3.1,23.0,572.0,666.09,509.15
2016,4,24,15,45,269.5,297.5,3.05,23.0,483.0,561.89,432.43
2016,4,24,16,0,162.0,292.0,3.0,23.0,394.0,439.41,340.97
2016,4,24,16,15,98.0,251.5,2.95,23.0,311.5,321.38,251.52
2016,4,24,16,30,34.0,211.0,2.9,23.0,229.0,225.47,176.2
2016,4,24,16,45,306.0,165.5,2.85,23.0,302.0,435.97,347.91
2016,4,24,17,0,578.0,120.0,2.8,23.0,375.0,619.16,490.03
2016,4,24,17,15,533.5,111.0,2.6,22.5,320.5,554.89,441.72
2016,4,24,17,30,489.0,102.0,2.4,22.0,266.0,485.64,389.91
2016,4,24,17,45,433.0,88.5,2.2,21.5,213.5,413.35,333.68
2016,4,24,18,0,377.0,75.0,2.0,21.0,161.0,344.73,278.16
2016,4,24,18,15,288.5,59.0,1.95,20.5,114.0,258.86,206.79
2016,4,24,18,30,200.0,43.0,1.9,20.0,67.0,181.51,139.98
2016,4,24,18,45,100.0,21.5,1.9,19.5,33.5,91.75,46.98
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,15.55,3.11
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,30.86,20.44
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,41.76,30.58
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,52.65,40.37
2016,4,25,7,15,477.0,80.5,3.05,20.5,217.0,62.94,49.39
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,70.26,55.58
2016,4,25,7,45,389.5,134.5,3.4,21.5,276.5,93.11,74.93
2016,4,25,8,0,238.0,178.0,3.6,22.0,282.0,117.97,95.61
2016,4,25,8,15,149.5,201.5,3.7,22.5,269.5,133.39,107.99
2016,4,25,8,30,61.0,225.0,3.8,23.0,257.0,149.93,121.14
2016,4,25,8,45,66.0,250.5,3.95,23.5,289.0,164.74,132.68
2016,4,25,9,0,71.0,276.0,4.1,24.0,321.0,179.12,143.76
2016,4,25,9,15,114.0,308.0,4.1,24.5,386.5,194.44,146.28
2016,4,25,9,30,157.0,340.0,4.1,25.0,452.0,231.04,169.91
2016,4,25,9,45,194.0,360.0,4.2,25.5,506.5,266.58,194.24
2016,4,25,10,0,231.0,380.0,4.3,26.0,561.0,306.91,223.42
2016,4,25,10,15,258.5,393.5,4.3,26.0,605.5,339.18,248.09
2016,4,25,10,30,286.0,407.0,4.3,26.0,650.0,381.58,280.72
2016,4,25,10,45,548.0,289.0,4.3,26.5,772.5,438.33,320.94
2016,4,25,11,0,810.0,171.0,4.3,27.0,895.0,517.25,380.0
2016,4,25,11,15,815.0,172.0,4.3,27.0,915.0,567.55,420.29
2016,4,25,11,30,820.0,173.0,4.3,27.0,935.0,616.5,458.63
2016,4,25,11,45,847.5,157.0,4.3,27.5,954.0,665.15,495.14
2016,4,25,12,0,875.0,141.0,4.3,28.0,973.0,705.53,525.2
2016,4,25,12,15,637.0,286.0,4.2,28.0,893.5,703.75,520.94
2016,4,25,12,30,399.0,431.0,4.1,28.0,814.0,666.83,491.29
2016,4,25,12,45,633.5,288.0,4.1,28.0,892.5,765.8,565.84
2016,4,25,13,0,868.0,145.0,4.1,28.0,971.0,843.88,623.83
2016,4,25,13,15,865.0,144.0,4.05,28.0,958.0,868.37,639.94
2016,4,25,13,30,862.0,143.0,4.0,28.0,945.0,889.41,654.09
2016,4,25,13,45,524.5,300.0,3.95,28.0,785.5,772.19,569.96
2016,4,25,14,0,187.0,457.0,3.9,28.0,626.0,590.46,436.15
2016,4,25,14,15,508.5,299.0,3.85,28.0,735.0,782.3,579.71
2016,4,25,14,30,830.0,141.0,3.8,28.0,844.0,934.92,686.99
2016,4,25,14,45,814.0,141.5,3.75,28.5,807.0,926.77,679.9
2016,4,25,15,0,798.0,142.0,3.7,29.0,770.0,914.88,671.67
2016,4,25,15,15,784.0,139.0,3.6,28.5,728.0,897.7,662.45
2016,4,25,15,30,770.0,136.0,3.5,28.0,686.0,877.09,651.0
2016,4,25,15,45,747.5,134.0,3.45,28.0,638.0,852.68,636.03
2016,4,25,16,0,725.0,132.0,3.4,28.0,590.0,819.68,615.19
2016,4,25,16,15,700.0,127.0,3.25,27.5,538.5,778.76,589.47
2016,4,25,16,30,675.0,122.0,3.1,27.0,487.0,735.88,562.09
2016,4,25,16,45,641.5,116.0,3.0,27.0,432.5,683.38,526.56
2016,4,25,17,0,608.0,110.0,2.9,27.0,378.0,630.16,489.69
2016,4,25,17,15,563.0,101.5,2.8,26.5,323.0,565.36,443.68
2016,4,25,17,30,518.0,93.0,2.7,26.0,268.0,501.59,396.92
2016,4,25,17,45,451.5,83.0,2.65,25.5,215.0,417.42,332.78
2016,4,25,18,0,385.0,73.0,2.6,25.0,162.0,345.81,275.7
2016,4,25,18,15,295.5,58.0,2.75,24.5,114.5,260.34,205.54
2016,4,25,18,30,206.0,43.0,2.9,24.0,67.0,183.53,139.96
2016,4,25,18,45,103.0,21.5,3.1,23.5,33.5,93.04,49.84
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,33.0,16.74,4.72
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,32.79,22.03
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,46.54,34.57
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,60.04,46.62
2016,4,26,7,15,403.5,95.5,4.0,21.0,212.0,69.49,54.96
2016,4,26,7,30,467.0,109.0,4.1,21.0,265.0,78.77,62.94
2016,4,26,7,45,302.5,147.5,4.2,21.5,256.0,101.67,82.26
2016,4,26,8,0,138.0,186.0,4.3,22.0,247.0,123.87,100.62
2016,4,26,8,15,190.0,209.0,4.45,22.5,305.0,138.15,112.03
2016,4,26,8,30,242.0,232.0,4.6,23.0,363.0,146.42,118.28
2016,4,26,8,45,283.5,250.5,4.75,23.5,418.5,156.16,125.7
2016,4,26,9,0,325.0,269.0,4.9,24.0,474.0,165.52,132.75
2016,4,26,9,15,520.5,219.5,5.0,24.0,577.0,154.14,107.19
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,185.79,113.84
2016,4,26,9,45,728.5,175.5,5.2,24.5,721.5,241.13,153.66
2016,4,26,10,0,741.0,181.0,5.3,25.0,763.0,297.5,199.27
2016,4,26,10,15,752.0,184.5,5.35,25.0,798.5,352.93,246.44
2016,4,26,10,30,763.0,188.0,5.4,25.0,834.0,408.72,294.11
2016,4,26,10,45,764.5,194.5,5.5,25.5,860.5,462.71,339.36
2016,4,26,11,0,766.0,201.0,5.6,26.0,887.0,515.65,382.66
2016,4,26,11,15,771.0,203.0,5.6,26.0,907.0,564.65,422.54
2016,4,26,11,30,776.0,205.0,5.6,26.0,927.0,612.41,460.54
2016,4,26,11,45,529.0,342.0,5.65,26.5,837.5,607.05,455.57
2016,4,26,12,0,282.0,479.0,5.7,27.0,748.0,572.7,427.67
2016,4,26,12,15,222.0,490.0,5.65,27.0,702.0,555.34,414.92
2016,4,26,12,30,162.0,501.0,5.6,27.0,656.0,536.13,400.29
2016,4,26,12,45,223.5,489.5,5.55,27.0,703.5,589.24,440.18
2016,4,26,13,0,285.0,478.0,5.5,27.0,751.0,655.95,489.12
2016,4,26,13,15,233.0,480.0,5.45,27.0,701.0,617.85,461.2
2016,4,26,13,30,181.0,482.0,5.4,27.0,651.0,587.1,438.46
2016,4,26,13,45,122.0,451.5,5.4,27.5,564.5,517.34,386.75
2016,4,26,14,0,63.0,421.0,5.4,28.0,478.0,425.21,318.2
2016,4,26,14,15,163.5,418.5,5.35,27.5,559.0,539.52,405.75
2016,4,26,14,30,264.0,416.0,5.3,27.0,640.0,656.22,492.99
2016,4,26,14,45,144.0,356.0,5.25,27.0,477.5,472.35,358.01
2016,4,26,15,0,24.0,296.0,5.2,27.0,315.0,266.11,201.52
2016,4,26,15,15,111.5,319.0,5.05,27.0,400.0,412.65,315.37
2016,4,26,15,30,199.0,342.0,4.9,27.0,485.0,519.69,396.89
2016,4,26,15,45,260.5,307.0,4.75,27.0,480.5,561.11,429.27
2016,4,26,16,0,322.0,272.0,4.6,27.0,476.0,577.81,444.04
2016,4,26,16,15,197.5,252.0,4.35,26.5,374.0,425.73,330.36
2016,4,26,16,30,73.0,232.0,4.1,26.0,272.0,280.3,217.99
2016,4,26,16,45,36.5,163.5,3.95,26.0,183.5,178.51,138.58
2016,4,26,17,0,0.0,95.0,3.8,26.0,95.0,74.36,54.78
2016,4,26,17,15,136.5,122.5,3.65,25.5,169.0,227.47,181.9
2016,4,26,17,30,273.0,150.0,3.5,25.0,243.0,370.85,296.84
2016,4,26,17,45,223.5,126.0,3.4,24.5,193.0,302.6,242.44
2016,4,26,18,0,174.0,102.0,3.3,24.0,143.0,225.86,180.46
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.5,157.31,123.41
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,91.76,68.05
2016,4,26,18,45,32.5,23.0,3.2,22.5,27.0,44.2,22.14
2016,4,26,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,22.5,2.2,17.0,35.5,17.01,5.76
2016,4,27,6,30,215.0,45.0,2.4,17.0,71.0,33.67,23.18
2016,4,27,6,45,331.0,58.5,2.65,17.0,123.0,43.96,32.9
2016,4,27,7,0,447.0,72.0,2.9,17.0,175.0,54.35,42.42
2016,4,27,7,15,515.0,82.0,2.85,17.5,232.0,64.4,51.29
2016,4,27,7,30,583.0,92.0,2.8,18.0,289.0,71.45,57.29
2016,4,27,7,45,647.5,95.0,2.75,18.5,351.0,73.34,58.65
2016,4,27,8,0,712.0,98.0,2.7,19.0,413.0,75.47,60.14
2016,4,27,8,15,745.0,103.0,2.65,19.5,471.0,78.42,62.31
2016,4,27,8,30,778.0,108.0,2.6,20.0,529.0,88.08,70.17
2016,4,27,8,45,813.0,108.0,2.55,21.0,586.5,87.71,69.3
2016,4,27,9,0,848.0,108.0,2.5,22.0,644.0,87.49,68.59
2016,4,27,9,15,865.0,111.0,2.45,22.5,694.5,114.95,70.03
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,183.82,105.94
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,244.47,148.49
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,306.17,197.71
2016,4,27,10,15,925.0,117.0,2.4,25.5,873.5,367.19,248.96
2016,4,27,10,30,934.0,119.0,2.4,26.0,911.0,427.83,299.75
2016,4,27,10,45,941.5,120.0,2.4,26.5,941.5,486.58,348.03
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,544.27,394.01
2016,4,27,11,15,953.0,122.0,2.35,27.0,993.5,598.84,436.88
2016,4,27,11,30,957.0,123.0,2.3,27.0,1015.0,651.56,477.03
2016,4,27,11,45,962.5,121.0,2.3,27.5,1029.5,701.02,512.98
2016,4,27,12,0,968.0,119.0,2.3,28.0,1044.0,748.31,546.32
2016,4,27,12,15,968.5,119.0,2.3,28.0,1047.5,791.21,576.86
2016,4,27,12,30,969.0,119.0,2.3,28.0,1051.0,831.26,604.82
2016,4,27,12,45,968.5,118.5,2.3,28.0,1046.5,867.1,628.06
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,899.63,649.08
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.0,926.55,666.45
2016,4,27,13,30,962.0,117.0,2.3,28.0,1014.0,949.67,681.44
2016,4,27,13,45,957.0,115.5,2.3,28.0,992.0,966.18,692.3
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,978.57,700.71
2016,4,27,14,15,945.0,113.0,2.2,28.0,939.5,985.45,704.75
2016,4,27,14,30,938.0,112.0,2.1,28.0,909.0,988.19,706.3
2016,4,27,14,45,928.5,110.0,2.05,28.0,871.5,983.51,703.87
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,974.76,699.1
2016,4,27,15,15,906.5,106.0,1.85,28.0,789.5,959.3,689.06
2016,4,27,15,30,894.0,104.0,1.7,28.0,745.0,940.09,676.78
2016,4,27,15,45,877.0,101.5,1.55,28.0,695.0,912.74,659.37
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,892.55,646.67
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,853.52,622.34
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,811.94,596.36
2016,4,27,16,45,786.0,88.0,1.1,28.0,478.5,759.88,563.11
2016,4,27,17,0,755.0,84.0,1.0,28.0,421.0,706.52,528.5
2016,4,27,17,15,714.0,78.5,0.8,27.5,362.0,647.05,488.76
2016,4,27,17,30,673.0,73.0,0.6,27.0,303.0,584.46,445.06
2016,4,27,17,45,608.5,66.5,0.45,26.5,245.0,506.16,388.21
2016,4,27,18,0,544.0,60.0,0.3,26.0,187.0,431.37,331.56
2016,4,27,18,15,446.0,49.0,0.35,25.5,134.5,336.88,258.76
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,250.98,188.73
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,126.47,74.78
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,16.72,6.18
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,33.2,22.86
2016,4,28,6,45,359.5,56.5,2.4,18.0,126.5,42.8,31.79
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,54.95,42.6
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,61.75,48.56
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,68.47,54.24
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,72.31,57.28
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,76.12,60.21
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,79.22,62.49
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,82.21,64.65
2016,4,28,8,45,763.0,115.0,4.0,22.5,565.5,91.07,71.74
2016,4,28,9,0,787.0,119.0,4.1,23.0,618.0,92.84,72.82
2016,4,28,9,15,804.0,122.5,4.1,23.5,666.0,118.11,73.79
2016,4,28,9,30,821.0,126.0,4.1,24.0,714.0,176.23,102.29
2016,4,28,9,45,833.0,129.0,4.15,24.5,756.5,234.74,143.98
2016,4,28,10,0,845.0,132.0,4.2,25.0,799.0,293.97,192.01
2016,4,28,10,15,854.0,134.0,4.2,25.0,834.5,352.1,241.72
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,411.75,292.72
2016,4,28,10,45,866.5,139.5,4.25,25.5,897.5,466.48,338.79
2016,4,28,11,0,870.0,143.0,4.3,26.0,925.0,519.92,382.59
2016,4,28,11,15,873.5,144.5,4.25,26.0,945.5,570.58,423.68
2016,4,28,11,30,877.0,146.0,4.2,26.0,966.0,619.54,462.36
2016,4,28,11,45,869.0,153.5,4.2,26.5,975.0,663.53,495.49
2016,4,28,12,0,861.0,161.0,4.2,27.0,984.0,704.62,525.56
2016,4,28,12,15,860.5,161.0,4.15,27.0,986.5,743.03,554.01
2016,4,28,12,30,860.0,161.0,4.1,27.0,989.0,778.93,580.13
2016,4,28,12,45,843.5,170.0,4.1,27.0,979.5,820.61,609.23
2016,4,28,13,0,827.0,179.0,4.1,27.0,970.0,846.18,627.23
2016,4,28,13,15,822.0,178.5,4.05,27.0,956.0,869.51,643.11
2016,4,28,13,30,817.0,178.0,4.0,27.0,942.0,889.27,656.45
2016,4,28,13,45,781.5,195.0,3.95,27.5,912.5,893.68,658.25
2016,4,28,14,0,746.0,212.0,3.9,28.0,883.0,904.58,664.58
2016,4,28,14,15,377.0,201.5,3.85,27.5,540.5,562.48,424.96
2016,4,28,14,30,8.0,191.0,3.8,27.0,198.0,158.99,118.22
2016,4,28,14,45,17.5,249.5,3.8,27.0,264.0,217.66,164.19
2016,4,28,15,0,27.0,308.0,3.8,27.0,330.0,298.91,226.01
2016,4,28,15,15,21.0,275.0,3.75,26.5,291.5,245.69,186.35
2016,4,28,15,30,15.0,242.0,3.7,26.0,253.0,212.04,161.31
2016,4,28,15,45,7.5,145.0,3.65,26.0,150.5,121.38,91.1
2016,4,28,16,0,0.0,48.0,3.6,26.0,48.0,36.86,24.01
2016,4,28,16,15,8.0,120.0,3.5,26.0,124.5,101.08,75.81
2016,4,28,16,30,16.0,192.0,3.4,26.0,201.0,173.48,133.49
2016,4,28,16,45,8.0,127.0,3.3,26.0,131.5,108.14,81.85
2016,4,28,17,0,0.0,62.0,3.2,26.0,62.0,47.53,33.1
2016,4,28,17,15,116.5,111.0,3.1,25.5,151.0,198.59,158.37
2016,4,28,17,30,233.0,160.0,3.0,25.0,240.0,352.51,281.2
2016,4,28,17,45,183.0,133.0,2.9,24.5,189.0,269.6,215.41
2016,4,28,18,0,133.0,106.0,2.8,24.0,138.0,204.19,162.39
2016,4,28,18,15,91.5,75.0,2.9,23.5,94.0,141.04,110.08
2016,4,28,18,30,50.0,44.0,3.0,23.0,50.0,79.26,58.22
2016,4,28,18,45,25.0,22.0,3.1,23.0,25.0,38.52,20.19
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,5.0,3.0,2.6,21.0,3.0,2.36,0.0
2016,4,29,6,15,52.0,25.0,2.8,21.0,31.0,19.02,8.08
2016,4,29,6,30,99.0,47.0,3.0,21.0,59.0,34.49,23.57
2016,4,29,6,45,150.5,73.0,3.25,21.5,102.5,52.38,39.54
2016,4,29,7,0,202.0,99.0,3.5,22.0,146.0,69.8,54.87
2016,4,29,7,15,253.5,120.5,3.8,22.5,196.5,84.13,67.21
2016,4,29,7,30,305.0,142.0,4.1,23.0,247.0,98.14,78.95
2016,4,29,7,45,153.5,142.0,4.4,23.5,195.0,99.16,79.41
2016,4,29,8,0,2.0,142.0,4.7,24.0,143.0,103.49,82.63
2016,4,29,8,15,74.0,192.5,4.85,24.0,233.0,131.74,106.0
2016,4,29,8,30,146.0,243.0,5.0,24.0,323.0,155.49,125.34
2016,4,29,8,45,148.0,269.5,5.15,24.5,357.0,169.21,135.94
2016,4,29,9,0,150.0,296.0,5.3,25.0,391.0,182.31,145.95
2016,4,29,9,15,87.5,284.5,5.3,25.0,341.5,190.01,143.43
2016,4,29,9,30,25.0,273.0,5.3,25.0,292.0,197.36,149.43
2016,4,29,9,45,102.0,331.5,5.35,25.5,412.0,241.2,179.17
2016,4,29,10,0,179.0,390.0,5.4,26.0,532.0,297.97,219.11
2016,4,29,10,15,200.5,407.5,5.45,26.0,573.5,333.59,246.23
2016,4,29,10,30,222.0,425.0,5.5,26.0,615.0,371.84,275.68
2016,4,29,10,45,243.0,437.0,5.55,26.5,650.5,409.01,303.82
2016,4,29,11,0,264.0,449.0,5.6,27.0,686.0,444.86,330.85
2016,4,29,11,15,132.5,292.0,5.55,27.0,411.5,291.93,219.13
2016,4,29,11,30,1.0,135.0,5.5,27.0,137.0,105.01,76.44
2016,4,29,11,45,4.5,156.5,5.45,27.5,161.5,124.01,91.08
2016,4,29,12,0,8.0,178.0,5.4,28.0,186.0,143.5,105.88
2016,4,29,12,15,11.0,218.0,5.35,28.0,229.0,177.53,131.89
2016,4,29,12,30,14.0,258.0,5.3,28.0,272.0,212.27,158.26
2016,4,29,12,45,30.5,346.0,5.3,28.0,376.0,306.33,229.14
2016,4,29,13,0,47.0,434.0,5.3,28.0,480.0,398.61,297.36
2016,4,29,13,15,135.5,457.0,5.2,28.0,585.0,512.79,382.37
2016,4,29,13,30,224.0,480.0,5.1,28.0,690.0,619.33,460.15
2016,4,29,13,45,124.5,412.5,5.05,28.0,529.0,481.59,359.75
2016,4,29,14,0,25.0,345.0,5.0,28.0,368.0,319.46,238.91
2016,4,29,14,15,73.5,385.0,4.8,28.0,448.5,404.14,303.45
2016,4,29,14,30,122.0,425.0,4.6,28.0,529.0,511.2,382.23
2016,4,29,14,45,209.5,398.5,4.4,28.0,568.0,571.68,428.18
2016,4,29,15,0,297.0,372.0,4.2,28.0,607.0,651.03,486.86
2016,4,29,15,15,338.5,339.0,3.95,27.5,593.0,659.13,494.97
2016,4,29,15,30,380.0,306.0,3.7,27.0,579.0,664.15,501.32
2016,4,29,15,45,297.5,299.5,3.5,27.0,504.5,582.45,441.99
2016,4,29,16,0,215.0,293.0,3.3,27.0,430.0,481.99,368.53
2016,4,29,16,15,175.0,285.5,3.05,26.5,391.0,440.0,338.29
2016,4,29,16,30,135.0,278.0,2.8,26.0,352.0,399.79,308.68
2016,4,29,16,45,151.5,234.0,2.6,26.0,309.0,364.95,284.17
2016,4,29,17,0,168.0,190.0,2.4,26.0,266.0,327.57,257.28
2016,4,29,17,15,118.0,174.5,2.3,25.5,224.5,272.34,214.62
2016,4,29,17,30,68.0,159.0,2.2,25.0,183.0,207.25,163.29
2016,4,29,17,45,51.0,127.5,2.1,25.0,144.0,162.28,127.38
2016,4,29,18,0,34.0,96.0,2.0,25.0,105.0,117.67,90.95
2016,4,29,18,15,17.0,65.5,2.05,24.5,70.0,74.56,55.34
2016,4,29,18,30,0.0,35.0,2.1,24.0,35.0,27.89,16.73
2016,4,29,18,45,0.0,18.0,2.15,24.0,18.0,13.72,3.75
2016,4,29,19,0,0.0,1.0,2.2,24.0,1.0,0.79,0.0
2016,4,29,19,15,0.0,0.5,2.3,23.5,0.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,5.51,0.0
2016,4,30,6,15,110.5,28.0,3.95,13.5,42.0,21.09,10.46
2016,4,30,6,30,207.0,49.0,4.0,14.0,76.0,36.45,26.08
2016,4,30,6,45,304.5,64.5,4.05,14.5,126.0,47.9,36.8
2016,4,30,7,0,402.0,80.0,4.1,15.0,176.0,59.3,47.18
2016,4,30,7,15,466.5,91.5,4.1,15.5,231.5,67.59,54.53
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,78.64,64.07
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,82.07,66.6
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,85.54,69.09
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,88.87,71.54
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,92.06,73.84
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,92.3,73.48
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,92.59,73.18
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.0,124.25,80.24
2016,4,30,9,30,803.0,140.0,4.0,22.0,719.0,181.46,108.09
2016,4,30,9,45,521.0,262.0,3.85,22.5,646.5,253.8,172.78
2016,4,30,10,0,239.0,384.0,3.7,23.0,574.0,308.71,226.57
2016,4,30,10,15,550.5,264.0,3.55,23.5,727.0,340.51,242.31
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,412.72,293.43
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,468.65,339.81
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,522.87,383.57
2016,4,30,11,15,890.0,142.5,2.9,25.0,961.5,574.86,424.87
2016,4,30,11,30,895.0,144.0,2.7,25.0,983.0,625.27,463.58
2016,4,30,11,45,903.5,140.5,2.55,25.5,997.0,672.7,498.14
2016,4,30,12,0,912.0,137.0,2.4,26.0,1011.0,718.37,530.22
2016,4,30,12,15,912.5,137.0,2.3,26.0,1015.0,759.0,559.05
2016,4,30,12,30,913.0,137.0,2.2,26.0,1019.0,797.02,585.35
2016,4,30,12,45,913.5,135.5,2.1,26.5,1015.0,831.12,606.64
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,862.18,624.8
2016,4,30,13,15,911.5,133.5,2.0,27.0,998.0,888.28,641.74
2016,4,30,13,30,909.0,133.0,2.0,27.0,985.0,910.8,656.43
2016,4,30,13,45,905.0,131.0,2.0,27.0,964.0,927.01,667.15
2016,4,30,14,0,901.0,129.0,2.0,27.0,943.0,939.31,675.52
2016,4,30,14,15,894.5,127.5,2.0,27.0,914.0,945.86,680.38
2016,4,30,14,30,888.0,126.0,2.0,27.0,885.0,948.44,682.9
2016,4,30,14,45,880.0,123.5,2.0,27.0,849.0,944.76,681.61
2016,4,30,15,0,872.0,121.0,2.0,27.0,813.0,937.19,678.03
2016,4,30,15,15,860.0,118.5,1.95,26.5,770.0,922.18,670.6
2016,4,30,15,30,848.0,116.0,1.9,26.0,727.0,915.35,668.65
2016,4,30,15,45,835.0,111.0,1.85,26.0,679.5,889.24,652.83
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,859.84,635.03
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,821.77,610.9
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,781.29,585.04
2016,4,30,16,45,753.0,93.5,1.55,26.0,471.0,732.88,553.91
2016,4,30,17,0,727.0,88.0,1.5,26.0,416.0,686.84,523.94
2016,4,30,17,15,687.0,82.5,1.35,25.0,358.5,625.83,483.71
2016,4,30,17,30,647.0,77.0,1.2,24.0,301.0,565.28,441.34
2016,4,30,17,45,590.5,69.0,1.1,23.5,245.0,491.99,387.06
2016,4,30,18,0,534.0,61.0,1.0,23.0,189.0,421.64,332.6
2016,4,30,18,15,440.5,50.5,1.0,22.0,137.5,331.45,261.05
2016,4,30,18,30,347.0,40.0,1.0,21.0,86.0,249.28,192.44
2016,4,30,18,45,201.5,25.0,1.05,20.5,48.5,146.36,96.34
2016,4,30,19,0,56.0,10.0,1.1,20.0,11.0,30.26,0.0
2016,4,30,19,15,28.0,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,7.87,0.0
2016,5,1,6,15,153.5,28.0,3.45,15.5,46.5,21.17,10.78
2016,5,1,6,30,273.0,46.0,3.6,16.0,82.0,34.73,24.42
2016,5,1,6,45,360.5,59.0,3.8,16.5,131.5,44.57,33.6
2016,5,1,7,0,448.0,72.0,4.0,17.0,181.0,56.97,44.77
2016,5,1,7,15,224.0,67.5,4.05,17.5,122.0,48.59,37.39
2016,5,1,7,30,0.0,63.0,4.1,18.0,63.0,48.29,36.98
2016,5,1,7,45,0.0,86.5,4.2,18.5,86.5,65.74,52.01
2016,5,1,8,0,0.0,110.0,4.3,19.0,110.0,82.5,66.19
2016,5,1,8,15,2.5,140.5,4.35,19.5,142.0,103.66,83.91
2016,5,1,8,30,5.0,171.0,4.4,20.0,174.0,124.35,100.95
2016,5,1,8,45,16.5,209.0,4.5,20.5,220.0,149.45,121.46
2016,5,1,9,0,28.0,247.0,4.6,21.0,266.0,163.67,132.63
2016,5,1,9,15,89.0,296.5,4.6,21.0,360.5,196.01,150.29
2016,5,1,9,30,150.0,346.0,4.6,21.0,455.0,231.56,173.42
2016,5,1,9,45,88.0,325.0,4.65,21.5,390.0,234.66,177.16
2016,5,1,10,0,26.0,304.0,4.7,22.0,325.0,217.9,166.22
2016,5,1,10,15,19.0,271.5,4.7,22.0,287.0,206.42,157.48
2016,5,1,10,30,12.0,239.0,4.7,22.0,249.0,183.74,139.93
2016,5,1,10,45,13.5,245.0,4.7,22.5,257.0,190.52,144.85
2016,5,1,11,0,15.0,251.0,4.7,23.0,265.0,197.46,149.85
2016,5,1,11,15,24.5,322.0,4.7,23.0,345.0,255.41,194.28
2016,5,1,11,30,34.0,393.0,4.7,23.0,425.0,317.63,241.35
2016,5,1,11,45,47.5,424.0,4.75,23.0,469.5,355.54,269.87
2016,5,1,12,0,61.0,455.0,4.8,23.0,514.0,395.67,300.0
2016,5,1,12,15,226.5,446.0,4.8,23.0,665.0,519.68,394.53
2016,5,1,12,30,392.0,437.0,4.8,23.0,816.0,657.94,497.25
2016,5,1,12,45,215.0,426.0,4.85,23.5,634.0,525.5,398.18
2016,5,1,13,0,38.0,415.0,4.9,24.0,452.0,374.25,282.77
2016,5,1,13,15,44.5,422.0,4.95,23.5,464.5,391.11,296.7
2016,5,1,13,30,51.0,429.0,5.0,23.0,477.0,408.28,310.51
2016,5,1,13,45,64.0,432.5,5.05,23.0,491.5,428.28,326.12
2016,5,1,14,0,77.0,436.0,5.1,23.0,506.0,448.65,342.04
2016,5,1,14,15,158.5,429.5,5.1,23.0,567.0,540.45,412.65
2016,5,1,14,30,240.0,423.0,5.1,23.0,628.0,615.27,469.89
2016,5,1,14,45,470.5,312.5,5.1,23.0,694.0,764.02,583.94
2016,5,1,15,0,701.0,202.0,5.1,23.0,760.0,879.89,672.32
2016,5,1,15,15,685.0,197.0,5.05,22.5,718.0,859.84,659.88
2016,5,1,15,30,669.0,192.0,5.0,22.0,676.0,836.63,645.88
2016,5,1,15,45,528.5,225.0,5.0,22.0,591.0,729.46,567.57
2016,5,1,16,0,388.0,258.0,5.0,22.0,506.0,613.6,481.32
2016,5,1,16,15,483.5,210.5,4.9,22.0,494.0,659.68,519.38
2016,5,1,16,30,579.0,163.0,4.8,22.0,482.0,678.06,536.48
2016,5,1,16,45,546.0,153.5,4.7,22.0,429.0,626.17,498.42
2016,5,1,17,0,513.0,144.0,4.6,22.0,376.0,574.07,459.86
2016,5,1,17,15,468.0,132.5,4.35,21.5,322.5,511.28,412.58
2016,5,1,17,30,423.0,121.0,4.1,21.0,269.0,450.13,365.53
2016,5,1,17,45,363.5,106.0,3.9,20.5,217.0,377.94,308.24
2016,5,1,18,0,304.0,91.0,3.7,20.0,165.0,309.83,252.38
2016,5,1,18,15,229.0,71.0,3.6,19.5,118.5,220.25,177.54
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,150.51,117.32
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,81.94,53.57
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,7.87,0.0
2016,5,2,6,15,156.0,27.5,5.1,13.0,46.0,20.83,10.94
2016,5,2,6,30,268.0,45.0,5.2,13.0,81.0,34.0,24.15
2016,5,2,6,45,351.0,58.0,5.3,13.0,129.0,43.8,33.44
2016,5,2,7,0,434.0,71.0,5.4,13.0,177.0,55.97,44.61
2016,5,2,7,15,217.0,37.5,5.45,13.0,90.5,27.86,19.46
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.04,0.0
2016,5,2,7,45,0.0,51.5,5.6,13.0,51.5,39.41,29.7
2016,5,2,8,0,0.0,99.0,5.7,13.0,99.0,74.98,61.15
2016,5,2,8,15,49.0,170.5,5.7,13.0,198.0,119.13,99.65
2016,5,2,8,30,98.0,242.0,5.7,13.0,297.0,160.07,134.77
2016,5,2,8,45,49.0,199.5,5.7,13.5,227.0,137.53,114.58
2016,5,2,9,0,0.0,157.0,5.7,14.0,157.0,116.54,95.93
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,102.65,79.92
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,88.01,67.63
2016,5,2,9,45,10.0,199.5,5.45,14.0,207.5,150.06,117.86
2016,5,2,10,0,20.0,284.0,5.4,14.0,300.0,211.8,167.08
2016,5,2,10,15,10.0,195.5,5.35,14.0,203.5,150.34,117.62
2016,5,2,10,30,0.0,107.0,5.3,14.0,107.0,82.54,62.54
2016,5,2,10,45,5.5,163.0,5.25,14.5,168.0,126.98,98.49
2016,5,2,11,0,11.0,219.0,5.2,15.0,229.0,171.96,134.38
2016,5,2,11,15,12.5,223.0,5.3,15.0,234.5,177.09,138.4
2016,5,2,11,30,14.0,227.0,5.4,15.0,240.0,182.37,142.62
2016,5,2,11,45,47.5,350.0,5.5,15.5,396.0,299.66,235.36
2016,5,2,12,0,81.0,473.0,5.6,16.0,552.0,422.16,329.76
2016,5,2,12,15,88.5,468.5,5.6,16.0,555.0,433.46,338.47
2016,5,2,12,30,96.0,464.0,5.6,16.0,558.0,444.69,347.45
2016,5,2,12,45,57.0,390.0,5.7,16.5,445.5,362.21,283.26
2016,5,2,13,0,18.0,316.0,5.8,17.0,333.0,264.39,206.22
2016,5,2,13,15,14.5,271.0,5.7,17.0,285.0,226.61,176.73
2016,5,2,13,30,11.0,226.0,5.6,17.0,237.0,188.13,146.38
2016,5,2,13,45,14.0,260.5,5.55,17.5,274.0,219.69,171.3
2016,5,2,14,0,17.0,295.0,5.5,18.0,311.0,252.07,196.6
2016,5,2,14,15,16.5,287.0,5.35,18.0,302.0,246.08,192.04
2016,5,2,14,30,16.0,279.0,5.2,18.0,293.0,239.96,187.46
2016,5,2,14,45,26.0,304.0,5.1,18.0,325.5,289.98,227.29
2016,5,2,15,0,36.0,329.0,5.0,18.0,358.0,325.86,255.82
2016,5,2,15,15,20.5,257.0,4.85,18.0,273.5,228.4,179.36
2016,5,2,15,30,5.0,185.0,4.7,18.0,189.0,152.54,118.81
2016,5,2,15,45,16.5,216.0,4.6,18.0,227.0,190.68,150.28
2016,5,2,16,0,28.0,247.0,4.5,18.0,265.0,248.53,197.19
2016,5,2,16,15,30.5,230.5,4.35,17.5,249.0,236.5,188.53
2016,5,2,16,30,33.0,214.0,4.2,17.0,233.0,224.24,179.74
2016,5,2,16,45,17.0,178.5,4.05,17.0,188.0,162.69,129.86
2016,5,2,17,0,1.0,143.0,3.9,17.0,143.0,118.51,93.5
2016,5,2,17,15,0.5,123.5,3.6,16.5,123.5,101.87,80.2
2016,5,2,17,30,0.0,104.0,3.3,16.0,104.0,85.18,66.6
2016,5,2,17,45,215.5,89.0,3.05,16.0,141.5,245.15,204.33
2016,5,2,18,0,431.0,74.0,2.8,16.0,179.0,365.29,302.15
2016,5,2,18,15,345.0,60.5,2.4,15.5,130.5,282.81,231.13
2016,5,2,18,30,259.0,47.0,2.0,15.0,82.0,208.38,165.77
2016,5,2,18,45,129.5,29.0,1.7,14.5,46.5,116.67,80.83
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,8.65,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
