Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,37.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,74.0,13.0,2.4,10.0,15.0,10.23,0.0
2016,5,3,6,15,211.0,28.5,2.5,10.5,53.5,21.77,12.13
2016,5,3,6,30,348.0,44.0,2.6,11.0,92.0,35.82,26.04
2016,5,3,6,45,447.5,53.5,2.75,12.0,145.0,43.32,33.19
2016,5,3,7,0,547.0,63.0,2.9,13.0,198.0,50.9,40.11
2016,5,3,7,15,604.5,70.0,3.0,13.5,255.0,56.16,44.79
2016,5,3,7,30,662.0,77.0,3.1,14.0,312.0,61.41,49.28
2016,5,3,7,45,706.0,81.5,3.25,14.5,370.5,64.67,51.89
2016,5,3,8,0,750.0,86.0,3.4,15.0,429.0,73.48,59.31
2016,5,3,8,15,778.0,90.5,3.45,15.5,485.5,76.55,61.62
2016,5,3,8,30,806.0,95.0,3.5,16.0,542.0,79.51,63.82
2016,5,3,8,45,828.0,98.0,3.55,16.5,595.5,81.21,64.92
2016,5,3,9,0,850.0,101.0,3.6,17.0,649.0,82.82,65.95
2016,5,3,9,15,865.0,103.5,3.6,17.5,698.0,114.61,73.31
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,174.07,101.16
2016,5,3,9,45,892.0,108.5,3.6,18.5,790.0,234.09,144.04
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,294.61,193.92
2016,5,3,10,15,912.5,113.0,3.55,19.5,869.5,354.03,245.35
2016,5,3,10,30,921.0,115.0,3.5,20.0,906.0,413.03,296.51
2016,5,3,10,45,926.5,116.5,3.5,20.5,934.5,469.81,345.12
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,525.36,391.38
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,578.34,435.09
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,629.52,476.2
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,677.38,512.83
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,722.99,546.74
2016,5,3,12,15,946.5,120.0,3.45,22.0,1034.5,764.46,577.7
2016,5,3,12,30,947.0,120.0,3.4,22.0,1038.0,803.21,606.07
2016,5,3,12,45,946.0,120.0,3.4,22.5,1033.5,837.92,629.22
2016,5,3,13,0,945.0,120.0,3.4,23.0,1029.0,869.45,649.45
2016,5,3,13,15,942.0,119.0,3.4,23.0,1015.5,895.08,666.89
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,917.0,681.89
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,933.75,693.52
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,946.54,702.63
2016,5,3,14,15,923.0,114.5,3.35,23.0,929.5,952.6,707.07
2016,5,3,14,30,916.0,113.0,3.3,23.0,900.0,954.6,708.98
2016,5,3,14,45,907.0,111.5,3.3,23.0,863.0,950.76,707.52
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,942.99,703.61
2016,5,3,15,15,886.0,108.0,3.25,23.0,783.0,928.18,694.78
2016,5,3,15,30,874.0,106.0,3.2,23.0,740.0,909.72,683.65
2016,5,3,15,45,860.0,102.0,3.2,23.0,691.5,883.9,667.93
2016,5,3,16,0,846.0,98.0,3.2,23.0,643.0,864.81,656.89
2016,5,3,16,15,826.0,95.0,3.1,22.5,590.0,828.23,634.28
2016,5,3,16,30,806.0,92.0,3.0,22.0,537.0,789.13,609.77
2016,5,3,16,45,778.5,87.5,2.95,22.0,481.0,740.15,576.94
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,689.73,542.55
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,630.05,501.39
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,574.23,460.71
2016,5,3,17,45,616.5,66.0,2.0,19.5,253.0,500.2,403.38
2016,5,3,18,0,558.0,59.0,1.7,19.0,196.0,429.25,346.31
2016,5,3,18,15,469.0,49.5,1.6,18.0,144.0,342.31,275.29
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,262.87,207.28
2016,5,3,18,45,234.0,26.0,1.45,16.0,53.0,162.27,114.54
2016,5,3,19,0,88.0,12.0,1.4,15.0,14.0,44.07,0.0
2016,5,3,19,15,44.0,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,1.3,12.0,16.0,10.23,0.0
2016,5,4,6,15,212.5,28.5,1.65,12.5,55.0,21.79,12.24
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,35.78,25.83
2016,5,4,6,45,442.0,54.5,2.4,14.0,146.5,44.02,33.56
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,52.28,41.01
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,57.83,45.81
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,63.35,50.38
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,67.17,53.32
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,70.93,56.15
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,79.74,63.36
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,82.55,65.38
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,84.11,66.19
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,85.58,66.94
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,107.79,66.95
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,175.55,100.83
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,234.95,142.23
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,294.84,190.5
2016,5,4,10,15,903.0,119.0,3.4,24.0,869.5,353.78,240.9
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,412.37,291.34
2016,5,4,10,45,919.0,122.0,3.4,24.5,935.5,468.9,338.88
2016,5,4,11,0,926.0,123.0,3.4,25.0,965.0,524.37,384.27
2016,5,4,11,15,682.5,266.5,3.4,25.0,894.5,551.64,408.4
2016,5,4,11,30,439.0,410.0,3.4,25.0,824.0,556.53,413.17
2016,5,4,11,45,692.5,266.0,3.4,25.5,929.5,637.53,474.07
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,722.51,537.65
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,764.65,568.51
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,804.14,597.16
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.0,838.89,620.09
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,870.47,640.01
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,897.01,657.76
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,919.86,673.14
2016,5,4,13,45,938.0,119.5,3.4,27.0,987.5,936.72,684.64
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,949.59,693.65
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,956.63,698.99
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,959.61,701.86
2016,5,4,14,45,912.0,114.0,3.4,27.0,870.0,955.41,700.18
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,947.28,696.1
2016,5,4,15,15,890.0,110.5,3.35,26.5,790.0,932.02,688.48
2016,5,4,15,30,878.0,108.0,3.3,26.0,747.0,913.07,678.51
2016,5,4,15,45,863.0,105.5,3.25,26.0,698.0,887.98,663.14
2016,5,4,16,0,848.0,103.0,3.2,26.0,649.0,869.87,652.61
2016,5,4,16,15,827.5,99.5,3.0,25.5,596.0,832.34,629.06
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,792.28,603.66
2016,5,4,16,45,781.0,91.0,2.65,25.0,487.0,743.97,571.29
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,694.11,537.38
2016,5,4,17,15,716.0,81.0,2.25,24.0,373.0,637.25,499.16
2016,5,4,17,30,677.0,76.0,2.0,23.0,315.0,577.36,456.18
2016,5,4,17,45,622.0,68.5,1.75,22.5,258.5,505.02,401.26
2016,5,4,18,0,567.0,61.0,1.5,22.0,202.0,435.41,346.28
2016,5,4,18,15,475.0,51.5,1.45,21.0,149.0,346.54,275.05
2016,5,4,18,30,383.0,42.0,1.4,20.0,96.0,265.31,206.76
2016,5,4,18,45,234.5,27.5,1.35,19.0,56.0,163.19,115.07
2016,5,4,19,0,86.0,13.0,1.3,18.0,16.0,43.89,0.0
2016,5,4,19,15,43.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,11.8,0.0
2016,5,5,6,15,290.5,27.5,1.25,15.0,62.0,22.55,12.88
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,33.03,23.16
2016,5,5,6,45,525.0,48.5,1.6,17.0,158.0,39.97,29.62
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,46.97,35.86
2016,5,5,7,15,663.0,63.5,1.75,18.5,269.5,52.12,40.34
2016,5,5,7,30,716.0,70.0,1.7,19.0,327.0,61.92,48.72
2016,5,5,7,45,750.5,75.0,1.7,20.0,385.0,65.89,51.77
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,69.77,54.67
2016,5,5,8,15,810.0,84.0,1.7,21.5,499.0,72.65,56.78
2016,5,5,8,30,835.0,88.0,1.7,22.0,555.0,75.43,58.79
2016,5,5,8,45,850.5,92.5,1.75,23.0,607.0,78.16,60.62
2016,5,5,9,0,866.0,97.0,1.8,24.0,659.0,89.63,69.7
2016,5,5,9,15,879.5,99.5,1.8,24.5,706.5,111.5,69.26
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,171.4,95.78
2016,5,5,9,45,899.5,105.5,1.85,25.5,795.0,231.59,137.22
2016,5,5,10,0,906.0,109.0,1.9,26.0,836.0,291.63,185.03
2016,5,5,10,15,913.5,111.0,1.8,26.0,871.5,350.63,234.49
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,409.1,283.6
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,465.27,329.6
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,519.97,372.95
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,571.97,413.84
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,622.08,452.1
2016,5,5,11,45,705.0,273.5,1.65,27.5,944.5,648.71,469.9
2016,5,5,12,0,477.0,427.0,1.7,28.0,888.0,652.0,469.89
2016,5,5,12,15,462.5,432.5,1.75,28.0,881.0,675.98,487.2
2016,5,5,12,30,448.0,438.0,1.8,28.0,874.0,697.51,502.4
2016,5,5,12,45,393.0,450.0,1.85,28.0,831.5,686.04,494.85
2016,5,5,13,0,338.0,462.0,1.9,28.0,789.0,673.08,486.2
2016,5,5,13,15,422.0,430.5,1.95,28.0,833.5,741.92,534.83
2016,5,5,13,30,506.0,399.0,2.0,28.0,878.0,806.57,579.62
2016,5,5,13,45,710.0,258.0,2.05,28.0,913.0,881.98,634.77
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,928.65,667.31
2016,5,5,14,15,907.0,115.5,2.15,28.0,918.5,934.52,671.89
2016,5,5,14,30,900.0,114.0,2.2,28.0,889.0,936.4,674.45
2016,5,5,14,45,685.5,211.0,2.25,28.0,787.0,863.1,627.79
2016,5,5,15,0,471.0,308.0,2.3,28.0,685.0,756.81,554.12
2016,5,5,15,15,554.0,259.0,2.3,28.0,680.0,785.87,578.01
2016,5,5,15,30,637.0,210.0,2.3,28.0,675.0,817.0,602.05
2016,5,5,15,45,516.0,234.0,2.35,28.0,594.0,720.41,535.95
2016,5,5,16,0,395.0,258.0,2.4,28.0,513.0,613.82,461.97
2016,5,5,16,15,371.5,239.5,2.3,27.5,464.0,569.26,432.66
2016,5,5,16,30,348.0,221.0,2.2,27.0,415.0,524.0,401.86
2016,5,5,16,45,361.0,193.5,2.15,27.0,376.5,497.3,384.31
2016,5,5,17,0,374.0,166.0,2.1,27.0,338.0,485.78,377.15
2016,5,5,17,15,354.0,147.0,1.85,26.0,292.5,421.66,331.17
2016,5,5,17,30,334.0,128.0,1.6,25.0,247.0,375.53,297.41
2016,5,5,17,45,311.5,107.5,1.4,24.5,203.0,326.41,259.61
2016,5,5,18,0,289.0,87.0,1.2,24.0,159.0,292.06,231.78
2016,5,5,18,15,244.0,67.5,1.15,23.0,117.5,232.61,183.49
2016,5,5,18,30,199.0,48.0,1.1,22.0,76.0,176.77,136.38
2016,5,5,18,45,99.5,30.5,1.1,21.5,44.5,92.16,63.28
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,5.9,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,11.49,0.0
2016,5,6,6,15,262.0,29.0,1.3,14.5,61.0,23.65,13.97
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,35.2,25.19
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,43.13,32.55
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,51.04,39.6
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,56.32,44.2
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,61.58,48.61
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,65.43,51.58
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,74.88,59.28
2016,5,6,8,15,779.0,92.5,2.05,20.5,493.0,77.87,61.47
2016,5,6,8,30,806.0,97.0,2.3,21.0,549.0,80.75,63.55
2016,5,6,8,45,828.0,99.5,2.55,22.0,602.0,82.07,64.17
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,83.33,64.75
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,112.82,71.47
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,171.97,97.8
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,231.26,138.61
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,291.13,186.47
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,350.32,236.29
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,409.1,285.83
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,465.62,332.72
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,521.04,377.34
2016,5,6,11,15,940.5,116.0,2.2,26.0,989.5,573.68,419.05
2016,5,6,11,30,944.0,117.0,2.1,26.0,1010.0,624.45,457.99
2016,5,6,11,45,952.0,113.5,2.05,26.5,1024.5,672.73,493.24
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,719.06,525.96
2016,5,6,12,15,960.5,110.5,1.95,27.0,1042.5,761.05,555.74
2016,5,6,12,30,961.0,111.0,1.9,27.0,1046.0,800.32,582.94
2016,5,6,12,45,961.0,110.0,1.9,27.0,1041.5,835.11,606.12
2016,5,6,13,0,961.0,109.0,1.9,27.0,1037.0,866.69,626.55
2016,5,6,13,15,958.5,108.5,1.9,27.0,1024.0,893.2,643.67
2016,5,6,13,30,956.0,108.0,1.9,27.0,1011.0,915.99,658.45
2016,5,6,13,45,950.5,107.5,1.95,27.5,989.0,932.32,668.41
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,944.63,675.94
2016,5,6,14,15,939.0,106.0,2.05,27.5,937.5,951.97,683.16
2016,5,6,14,30,933.0,105.0,2.1,27.0,908.0,955.25,688.01
2016,5,6,14,45,921.0,105.0,2.2,27.0,870.5,950.06,686.76
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,940.96,683.15
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,926.49,676.14
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,908.34,666.77
2016,5,6,15,45,868.5,99.0,2.6,27.0,698.0,881.43,651.56
2016,5,6,16,0,851.0,97.0,2.7,27.0,649.0,851.42,634.2
2016,5,6,16,15,831.0,94.0,2.7,26.5,596.0,824.67,619.45
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,785.64,596.01
2016,5,6,16,45,783.0,87.0,2.7,25.5,487.0,736.96,565.41
2016,5,6,17,0,755.0,83.0,2.7,25.0,431.0,686.86,533.1
2016,5,6,17,15,717.5,78.0,2.45,24.0,373.5,627.77,493.14
2016,5,6,17,30,680.0,73.0,2.2,23.0,316.0,572.23,453.2
2016,5,6,17,45,625.5,66.5,1.95,22.5,259.5,501.62,399.41
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,433.7,345.61
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,349.24,277.69
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,271.76,212.31
2016,5,6,18,45,267.0,27.5,1.6,19.5,59.0,176.09,126.49
2016,5,6,19,0,132.0,14.0,1.6,19.0,19.0,62.17,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,5.9,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,11.52,0.0
2016,5,7,6,15,165.0,34.0,2.4,15.0,55.5,25.57,15.63
2016,5,7,6,30,268.0,53.0,2.5,15.0,93.0,39.64,29.07
2016,5,7,6,45,353.5,66.5,2.65,15.5,143.0,49.68,38.39
2016,5,7,7,0,439.0,80.0,2.8,16.0,193.0,59.68,47.4
2016,5,7,7,15,397.0,102.5,2.9,16.5,223.5,73.79,59.76
2016,5,7,7,30,355.0,125.0,3.0,17.0,254.0,86.97,71.02
2016,5,7,7,45,302.5,157.5,3.2,18.0,280.5,107.54,88.28
2016,5,7,8,0,250.0,190.0,3.4,19.0,307.0,124.76,102.3
2016,5,7,8,15,278.5,211.5,3.7,19.5,356.5,136.69,111.82
2016,5,7,8,30,307.0,233.0,4.0,20.0,406.0,148.12,120.81
2016,5,7,8,45,373.0,239.5,4.3,21.0,469.5,152.32,123.45
2016,5,7,9,0,439.0,246.0,4.6,22.0,533.0,148.26,119.23
2016,5,7,9,15,614.0,192.0,4.6,22.5,625.0,135.13,93.58
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,172.27,101.83
2016,5,7,9,45,798.0,143.0,4.65,23.5,757.5,228.73,141.2
2016,5,7,10,0,807.0,148.0,4.7,24.0,798.0,285.62,187.0
2016,5,7,10,15,816.0,150.5,4.65,24.0,832.5,341.06,234.35
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,396.43,282.05
2016,5,7,10,45,829.5,157.0,4.6,24.5,894.0,450.66,327.79
2016,5,7,11,0,834.0,161.0,4.6,25.0,921.0,503.9,371.57
2016,5,7,11,15,838.5,162.0,4.6,25.5,941.5,553.84,411.65
2016,5,7,11,30,843.0,163.0,4.6,26.0,962.0,602.33,449.44
2016,5,7,11,45,624.5,296.5,4.6,26.5,893.0,612.03,456.12
2016,5,7,12,0,406.0,430.0,4.6,27.0,824.0,604.21,448.32
2016,5,7,12,15,452.0,428.5,4.55,27.0,868.0,662.6,490.83
2016,5,7,12,30,498.0,427.0,4.5,27.0,912.0,722.78,533.74
2016,5,7,12,45,357.0,462.5,4.5,27.5,809.5,665.59,491.22
2016,5,7,13,0,216.0,498.0,4.5,28.0,707.0,593.53,437.84
2016,5,7,13,15,122.0,436.0,4.5,28.0,554.0,477.0,354.18
2016,5,7,13,30,28.0,374.0,4.5,28.0,401.0,337.78,251.36
2016,5,7,13,45,89.5,418.5,4.5,28.0,501.0,434.44,324.36
2016,5,7,14,0,151.0,463.0,4.5,28.0,601.0,551.5,409.79
2016,5,7,14,15,496.0,301.0,4.45,28.0,733.0,751.91,559.99
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,901.89,667.46
2016,5,7,14,45,636.5,231.0,4.4,28.0,767.5,833.42,619.28
2016,5,7,15,0,432.0,323.0,4.4,28.0,670.0,732.04,545.66
2016,5,7,15,15,216.0,225.0,4.25,27.5,398.5,423.59,323.89
2016,5,7,15,30,0.0,127.0,4.1,27.0,127.0,99.33,72.72
2016,5,7,15,45,361.5,133.5,4.0,27.0,368.5,475.63,371.39
2016,5,7,16,0,723.0,140.0,3.9,27.0,610.0,800.8,608.57
2016,5,7,16,15,700.0,135.0,3.9,26.5,559.5,762.4,582.49
2016,5,7,16,30,677.0,130.0,3.9,26.0,509.0,721.99,556.96
2016,5,7,16,45,655.0,120.5,3.9,25.5,456.5,675.83,526.59
2016,5,7,17,0,633.0,111.0,3.9,25.0,404.0,628.28,494.11
2016,5,7,17,15,592.5,103.5,4.05,24.5,349.5,568.55,451.61
2016,5,7,17,30,552.0,96.0,4.2,24.0,295.0,509.45,408.05
2016,5,7,17,45,509.5,84.0,4.35,23.5,242.5,445.58,359.12
2016,5,7,18,0,467.0,72.0,4.5,23.0,190.0,383.63,309.65
2016,5,7,18,15,384.5,60.0,4.4,22.5,141.0,298.01,238.74
2016,5,7,18,30,302.0,48.0,4.3,22.0,92.0,225.88,176.68
2016,5,7,18,45,151.0,33.0,4.25,21.5,55.0,128.33,91.69
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,15.68,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.38,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.76,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.51,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.27,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.03,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,5,8,7,45,0.0,50.5,5.2,20.5,50.5,38.65,28.06
2016,5,8,8,0,0.0,96.0,5.5,21.0,96.0,73.0,57.47
2016,5,8,8,15,0.0,109.0,5.4,21.0,109.0,82.51,65.34
2016,5,8,8,30,0.0,122.0,5.3,21.0,122.0,91.94,73.1
2016,5,8,8,45,0.0,70.5,5.2,21.5,70.5,54.22,40.7
2016,5,8,9,0,0.0,19.0,5.1,22.0,19.0,14.56,6.78
2016,5,8,9,15,0.0,25.5,4.95,22.0,25.5,19.58,10.31
2016,5,8,9,30,0.0,32.0,4.8,22.0,32.0,24.61,14.36
2016,5,8,9,45,2.5,99.5,4.65,22.0,101.5,77.16,56.54
2016,5,8,10,0,5.0,167.0,4.5,22.0,171.0,127.38,96.21
2016,5,8,10,15,5.0,163.0,4.4,22.0,167.5,125.28,94.35
2016,5,8,10,30,5.0,159.0,4.3,22.0,164.0,123.04,92.48
2016,5,8,10,45,4.5,154.5,4.25,22.5,158.5,120.13,89.93
2016,5,8,11,0,4.0,150.0,4.2,23.0,153.0,117.08,87.29
2016,5,8,11,15,5.5,159.0,4.15,23.0,163.5,125.16,93.56
2016,5,8,11,30,7.0,168.0,4.1,23.0,174.0,133.46,100.0
2016,5,8,11,45,3.5,126.0,4.1,23.0,129.0,99.79,73.58
2016,5,8,12,0,0.0,84.0,4.1,23.0,84.0,65.33,46.37
2016,5,8,12,15,0.0,61.5,4.0,23.0,61.5,47.89,32.55
2016,5,8,12,30,0.0,39.0,3.9,23.0,39.0,30.36,18.61
2016,5,8,12,45,8.0,168.0,3.8,23.5,176.0,137.41,103.03
2016,5,8,13,0,16.0,297.0,3.7,24.0,313.0,246.82,186.78
2016,5,8,13,15,89.0,392.5,3.6,23.5,477.0,399.21,302.97
2016,5,8,13,30,162.0,488.0,3.5,23.0,641.0,563.98,424.2
2016,5,8,13,45,89.5,393.0,3.4,23.0,477.5,411.19,311.65
2016,5,8,14,0,17.0,298.0,3.3,23.0,314.0,253.74,192.64
2016,5,8,14,15,14.5,266.5,3.3,23.0,280.0,226.27,172.25
2016,5,8,14,30,12.0,235.0,3.3,23.0,246.0,198.48,151.13
2016,5,8,14,45,16.0,260.5,3.3,23.0,274.0,224.35,171.51
2016,5,8,15,0,20.0,286.0,3.3,23.0,302.0,251.08,192.41
2016,5,8,15,15,25.5,288.0,3.7,22.5,307.5,277.15,213.51
2016,5,8,15,30,31.0,290.0,4.1,22.0,313.0,286.52,221.96
2016,5,8,15,45,15.5,203.5,4.5,22.0,215.0,177.95,137.59
2016,5,8,16,0,0.0,117.0,4.9,22.0,117.0,91.29,68.44
2016,5,8,16,15,19.5,170.0,5.45,21.5,181.0,153.31,119.6
2016,5,8,16,30,39.0,223.0,6.0,21.0,245.0,236.12,187.21
2016,5,8,16,45,61.0,208.5,6.55,21.0,238.5,241.01,192.55
2016,5,8,17,0,83.0,194.0,7.1,21.0,232.0,244.63,196.91
2016,5,8,17,15,75.0,169.5,6.95,20.5,201.0,213.93,172.74
2016,5,8,17,30,67.0,145.0,6.8,20.0,170.0,183.35,148.24
2016,5,8,17,45,57.5,121.0,6.65,20.0,139.5,152.59,122.8
2016,5,8,18,0,48.0,97.0,6.5,20.0,109.0,122.14,97.16
2016,5,8,18,15,32.0,73.5,6.0,19.5,81.0,89.01,68.93
2016,5,8,18,30,16.0,50.0,5.5,19.0,53.0,56.46,40.98
2016,5,8,18,45,8.0,29.5,5.05,19.0,31.0,28.15,16.28
2016,5,8,19,0,0.0,9.0,4.6,19.0,9.0,6.84,0.0
2016,5,8,19,15,0.0,4.5,4.55,18.5,4.5,3.54,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,14.24,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,29.48,18.74
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,44.7,32.96
2016,5,9,6,45,258.5,83.0,5.25,19.5,139.5,60.01,46.74
2016,5,9,7,0,305.0,105.0,5.5,20.0,185.0,74.99,59.94
2016,5,9,7,15,226.5,127.0,5.75,20.5,194.0,87.93,71.06
2016,5,9,7,30,148.0,149.0,6.0,21.0,203.0,102.17,83.02
2016,5,9,7,45,313.5,159.0,6.25,21.5,298.5,108.61,88.08
2016,5,9,8,0,479.0,169.0,6.5,22.0,394.0,113.94,92.11
2016,5,9,8,15,303.5,211.0,6.5,22.5,360.0,136.94,110.95
2016,5,9,8,30,128.0,253.0,6.5,23.0,326.0,160.34,129.85
2016,5,9,8,45,372.0,226.0,6.5,23.5,464.5,145.18,116.54
2016,5,9,9,0,616.0,199.0,6.5,24.0,603.0,127.82,101.56
2016,5,9,9,15,376.5,276.0,6.45,24.5,528.5,177.72,130.49
2016,5,9,9,30,137.0,353.0,6.4,25.0,454.0,231.04,171.39
2016,5,9,9,45,345.5,320.5,6.35,25.5,595.0,256.43,180.65
2016,5,9,10,0,554.0,288.0,6.3,26.0,736.0,306.99,211.7
2016,5,9,10,15,533.0,315.0,6.15,26.0,761.5,356.74,253.38
2016,5,9,10,30,512.0,342.0,6.0,26.0,787.0,404.05,293.05
2016,5,9,10,45,646.0,272.5,5.9,26.5,852.0,447.63,326.59
2016,5,9,11,0,780.0,203.0,5.8,27.0,917.0,504.41,370.94
2016,5,9,11,15,785.5,204.5,5.65,27.0,937.0,552.71,410.18
2016,5,9,11,30,791.0,206.0,5.5,27.0,957.0,599.85,447.51
2016,5,9,11,45,833.5,179.0,5.4,27.5,979.5,647.94,484.12
2016,5,9,12,0,876.0,152.0,5.3,28.0,1002.0,687.91,514.39
2016,5,9,12,15,877.0,152.0,5.15,28.0,1006.0,726.94,543.43
2016,5,9,12,30,878.0,152.0,5.0,28.0,1010.0,763.66,570.12
2016,5,9,12,45,882.5,147.5,4.9,28.5,1007.0,797.33,593.25
2016,5,9,13,0,887.0,143.0,4.8,29.0,1004.0,828.26,613.19
2016,5,9,13,15,884.5,142.5,4.7,29.0,991.0,853.54,629.91
2016,5,9,13,30,882.0,142.0,4.6,29.0,978.0,875.39,644.29
2016,5,9,13,45,881.5,137.5,4.6,29.5,958.0,892.04,654.53
2016,5,9,14,0,881.0,133.0,4.6,30.0,938.0,904.87,662.39
2016,5,9,14,15,874.5,131.5,4.5,30.0,909.0,911.18,666.84
2016,5,9,14,30,868.0,130.0,4.4,30.0,880.0,913.63,668.89
2016,5,9,14,45,860.0,127.0,4.35,30.0,844.5,909.52,666.93
2016,5,9,15,0,852.0,124.0,4.3,30.0,809.0,901.6,662.62
2016,5,9,15,15,839.5,121.5,4.2,29.5,767.0,898.31,662.67
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,879.32,652.21
2016,5,9,15,45,810.5,116.0,4.05,29.0,677.5,852.95,635.81
2016,5,9,16,0,794.0,113.0,4.0,29.0,630.0,823.55,617.35
2016,5,9,16,15,773.0,109.0,3.85,28.5,579.0,786.53,594.32
2016,5,9,16,30,752.0,105.0,3.7,28.0,528.0,747.18,569.44
2016,5,9,16,45,723.0,100.5,3.6,28.0,473.5,702.92,539.83
2016,5,9,17,0,694.0,96.0,3.5,28.0,419.0,653.79,506.27
2016,5,9,17,15,655.5,90.0,3.2,27.5,363.5,595.44,464.58
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,537.48,422.03
2016,5,9,17,45,562.5,76.0,2.65,26.5,253.5,468.04,369.43
2016,5,9,18,0,508.0,68.0,2.4,26.0,199.0,401.33,317.03
2016,5,9,18,15,425.0,57.0,2.4,25.0,148.5,319.42,251.59
2016,5,9,18,30,342.0,46.0,2.4,24.0,98.0,244.35,189.04
2016,5,9,18,45,218.0,31.0,2.45,23.5,59.0,153.02,110.17
2016,5,9,19,0,94.0,16.0,2.5,23.0,20.0,65.54,0.0
2016,5,9,19,15,47.0,8.0,2.7,22.5,10.0,21.85,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,19.5,9.0,6.69,0.0
2016,5,10,6,0,31.0,17.0,2.4,20.0,18.0,13.12,0.0
2016,5,10,6,15,108.5,40.0,2.55,20.5,55.0,29.53,18.77
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,45.84,33.7
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,57.16,43.91
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,68.21,53.6
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,76.42,60.55
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,84.46,67.16
2016,5,10,7,45,543.0,121.5,3.15,23.5,353.5,87.12,69.04
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,90.91,71.82
2016,5,10,8,15,633.5,132.0,3.15,24.5,463.0,94.18,74.13
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,97.29,76.28
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,97.12,75.7
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,96.99,75.19
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,112.34,73.54
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,174.08,103.05
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,227.86,139.0
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,282.62,181.69
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,336.63,226.69
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,390.66,272.19
2016,5,10,10,45,805.5,167.0,3.45,28.5,886.0,443.34,315.67
2016,5,10,11,0,808.0,172.0,3.5,29.0,912.0,494.87,357.17
2016,5,10,11,15,812.5,173.5,3.5,29.0,931.5,543.69,396.18
2016,5,10,11,30,817.0,175.0,3.5,29.0,951.0,591.14,433.18
2016,5,10,11,45,812.0,181.0,3.55,29.5,960.5,634.56,465.54
2016,5,10,12,0,807.0,187.0,3.6,30.0,970.0,675.59,495.29
2016,5,10,12,15,807.5,187.0,3.6,30.0,973.5,713.55,523.15
2016,5,10,12,30,808.0,187.0,3.6,30.0,977.0,749.27,548.94
2016,5,10,12,45,799.0,192.0,3.65,30.0,970.5,779.24,570.45
2016,5,10,13,0,790.0,197.0,3.7,30.0,964.0,806.09,589.58
2016,5,10,13,15,786.5,196.0,3.7,30.0,951.0,829.29,606.02
2016,5,10,13,30,783.0,195.0,3.7,30.0,938.0,849.13,620.1
2016,5,10,13,45,768.0,199.0,3.75,30.0,915.0,859.8,628.0
2016,5,10,14,0,753.0,203.0,3.8,30.0,892.0,876.39,639.68
2016,5,10,14,15,745.0,200.5,3.8,30.0,864.0,880.23,643.02
2016,5,10,14,30,737.0,198.0,3.8,30.0,836.0,880.42,643.99
2016,5,10,14,45,643.0,243.0,3.85,30.0,783.5,844.34,619.07
2016,5,10,15,0,549.0,288.0,3.9,30.0,731.0,799.79,588.29
2016,5,10,15,15,543.5,269.0,3.9,30.0,688.0,777.27,574.71
2016,5,10,15,30,538.0,250.0,3.9,30.0,645.0,751.77,558.9
2016,5,10,15,45,566.0,223.0,3.95,30.0,614.5,744.57,556.55
2016,5,10,16,0,594.0,196.0,4.0,30.0,584.0,740.98,556.46
2016,5,10,16,15,566.5,182.5,3.95,29.5,528.5,685.53,519.96
2016,5,10,16,30,539.0,169.0,3.9,29.0,473.0,636.55,487.41
2016,5,10,16,45,442.0,172.0,3.9,28.5,404.5,550.02,425.37
2016,5,10,17,0,345.0,175.0,3.9,28.0,336.0,450.15,351.92
2016,5,10,17,15,362.5,156.5,3.85,27.5,306.0,432.65,340.86
2016,5,10,17,30,380.0,138.0,3.8,27.0,276.0,427.46,338.03
2016,5,10,17,45,326.0,121.0,3.75,26.5,225.5,346.43,275.57
2016,5,10,18,0,272.0,104.0,3.7,26.0,175.0,284.2,225.96
2016,5,10,18,15,206.5,82.5,3.7,25.5,128.5,214.49,168.87
2016,5,10,18,30,141.0,61.0,3.7,25.0,82.0,150.42,115.2
2016,5,10,18,45,70.5,37.0,3.75,24.5,47.5,77.28,53.59
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,7.08,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,13.65,0.0
2016,5,11,6,15,104.0,38.5,2.7,19.5,55.0,28.55,18.14
2016,5,11,6,30,208.0,59.0,2.9,20.0,92.0,43.49,31.85
2016,5,11,6,45,271.0,78.0,3.1,20.5,139.0,56.75,43.76
2016,5,11,7,0,334.0,97.0,3.3,21.0,186.0,69.77,55.18
2016,5,11,7,15,388.5,112.0,3.5,21.5,238.5,79.77,63.69
2016,5,11,7,30,443.0,127.0,3.7,22.0,291.0,89.5,71.75
2016,5,11,7,45,475.0,141.5,3.95,22.5,343.5,98.24,78.8
2016,5,11,8,0,507.0,156.0,4.2,23.0,396.0,106.62,85.42
2016,5,11,8,15,539.5,166.0,4.25,23.5,449.0,112.01,89.43
2016,5,11,8,30,572.0,176.0,4.3,24.0,502.0,117.14,93.19
2016,5,11,8,45,586.0,189.0,4.4,24.5,549.5,123.2,97.7
2016,5,11,9,0,600.0,202.0,4.5,25.0,597.0,128.97,101.95
2016,5,11,9,15,619.5,209.0,4.5,25.5,643.0,142.23,99.37
2016,5,11,9,30,639.0,216.0,4.5,26.0,689.0,191.6,121.61
2016,5,11,9,45,642.5,228.5,4.55,26.5,727.0,243.85,157.38
2016,5,11,10,0,646.0,241.0,4.6,27.0,765.0,296.27,198.3
2016,5,11,10,15,658.0,246.0,4.5,27.5,799.5,346.46,239.02
2016,5,11,10,30,670.0,251.0,4.4,28.0,834.0,397.35,280.52
2016,5,11,10,45,674.0,257.5,4.35,28.5,860.0,446.47,320.41
2016,5,11,11,0,678.0,264.0,4.3,29.0,886.0,495.03,358.88
2016,5,11,11,15,684.0,267.0,4.2,29.0,906.0,541.56,395.52
2016,5,11,11,30,690.0,270.0,4.1,29.0,926.0,587.32,430.69
2016,5,11,11,45,493.0,376.0,4.0,29.5,848.0,586.45,429.58
2016,5,11,12,0,296.0,482.0,3.9,30.0,770.0,565.58,412.79
2016,5,11,12,15,167.0,453.0,3.8,30.0,616.0,474.93,348.23
2016,5,11,12,30,38.0,424.0,3.7,30.0,462.0,365.72,268.39
2016,5,11,12,45,56.5,448.5,3.6,30.0,504.5,405.78,297.92
2016,5,11,13,0,75.0,473.0,3.5,30.0,547.0,447.6,328.01
2016,5,11,13,15,59.5,446.5,3.4,30.0,504.5,419.65,307.8
2016,5,11,13,30,44.0,420.0,3.3,30.0,462.0,389.59,286.2
2016,5,11,13,45,156.5,436.0,3.2,30.0,580.0,520.39,382.31
2016,5,11,14,0,269.0,452.0,3.1,30.0,698.0,656.36,478.37
2016,5,11,14,15,244.0,441.5,3.05,30.0,659.5,617.77,451.38
2016,5,11,14,30,219.0,431.0,3.0,30.0,621.0,592.75,434.35
2016,5,11,14,45,280.5,397.5,2.95,30.0,630.5,640.05,469.37
2016,5,11,15,0,342.0,364.0,2.9,30.0,640.0,667.4,490.38
2016,5,11,15,15,286.0,355.5,2.9,30.0,578.0,611.95,451.8
2016,5,11,15,30,230.0,347.0,2.9,30.0,516.0,536.45,399.2
2016,5,11,15,45,286.5,311.0,2.9,30.0,508.0,569.32,425.33
2016,5,11,16,0,343.0,275.0,2.9,30.0,500.0,578.96,434.78
2016,5,11,16,15,233.5,263.0,2.9,29.5,411.0,453.08,344.24
2016,5,11,16,30,124.0,251.0,2.9,29.0,322.0,350.42,267.89
2016,5,11,16,45,316.5,201.0,2.9,28.5,356.0,463.57,358.63
2016,5,11,17,0,509.0,151.0,2.9,28.0,390.0,563.21,436.53
2016,5,11,17,15,467.0,139.0,2.8,27.5,336.5,503.39,392.88
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,444.94,349.88
2016,5,11,17,45,373.0,112.0,2.6,26.5,232.0,378.89,299.6
2016,5,11,18,0,321.0,97.0,2.5,26.0,181.0,316.15,250.21
2016,5,11,18,15,251.5,78.0,2.6,25.5,134.0,231.9,182.43
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,166.73,128.04
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,100.94,71.77
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,33.12,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,11.24,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.2,19.5,4.0,3.15,0.0
2016,5,12,6,0,0.0,8.0,1.3,20.0,8.0,6.07,0.0
2016,5,12,6,15,0.0,22.0,1.5,20.5,22.0,16.77,8.34
2016,5,12,6,30,0.0,36.0,1.7,21.0,36.0,27.52,18.07
2016,5,12,6,45,0.0,53.5,1.95,21.5,53.5,40.54,29.61
2016,5,12,7,0,0.0,71.0,2.2,22.0,71.0,53.31,40.75
2016,5,12,7,15,0.0,90.5,2.3,22.0,90.5,67.3,52.83
2016,5,12,7,30,0.0,110.0,2.4,22.0,110.0,81.17,64.59
2016,5,12,7,45,111.0,154.0,2.5,22.5,206.5,105.74,85.1
2016,5,12,8,0,222.0,198.0,2.6,23.0,303.0,132.74,107.24
2016,5,12,8,15,151.0,222.5,2.6,23.5,298.0,144.96,116.73
2016,5,12,8,30,80.0,247.0,2.6,24.0,293.0,162.87,130.78
2016,5,12,8,45,40.0,190.0,2.6,24.5,213.0,132.09,104.8
2016,5,12,9,0,0.0,133.0,2.6,25.0,133.0,100.29,78.15
2016,5,12,9,15,0.0,130.0,2.55,25.5,130.0,98.48,72.85
2016,5,12,9,30,0.0,127.0,2.5,26.0,127.0,96.69,71.1
2016,5,12,9,45,34.5,250.5,2.45,26.5,278.5,179.98,133.69
2016,5,12,10,0,69.0,374.0,2.4,27.0,430.0,266.96,197.23
2016,5,12,10,15,382.5,301.5,2.3,27.0,632.5,302.36,213.64
2016,5,12,10,30,696.0,229.0,2.2,27.0,835.0,391.04,274.05
2016,5,12,10,45,689.0,242.5,2.15,27.5,858.5,441.41,314.42
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,490.12,352.47
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,536.07,388.03
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,581.17,422.01
2016,5,12,11,45,560.5,346.5,2.0,28.0,885.0,605.1,439.38
2016,5,12,12,0,428.0,432.0,2.0,28.0,849.0,612.66,444.28
2016,5,12,12,15,387.0,447.5,2.0,28.0,825.5,623.09,451.85
2016,5,12,12,30,346.0,463.0,2.0,28.0,802.0,629.33,456.17
2016,5,12,12,45,247.0,482.5,2.0,28.5,724.0,591.34,428.31
2016,5,12,13,0,148.0,502.0,2.0,29.0,646.0,538.18,389.76
2016,5,12,13,15,209.5,488.0,2.05,29.0,689.0,588.09,426.34
2016,5,12,13,30,271.0,474.0,2.1,29.0,732.0,651.6,471.07
2016,5,12,13,45,358.5,430.0,2.15,29.0,763.5,701.07,506.99
2016,5,12,14,0,446.0,386.0,2.2,29.0,795.0,763.14,550.96
2016,5,12,14,15,558.5,312.5,2.2,28.5,808.5,809.24,585.97
2016,5,12,14,30,671.0,239.0,2.2,28.0,822.0,855.82,621.32
2016,5,12,14,45,635.0,249.5,2.25,28.0,782.5,839.18,610.71
2016,5,12,15,0,599.0,260.0,2.3,28.0,743.0,818.91,598.2
2016,5,12,15,15,429.5,301.0,2.25,28.0,638.5,702.93,517.76
2016,5,12,15,30,260.0,342.0,2.2,28.0,534.0,576.06,427.94
2016,5,12,15,45,305.0,308.0,2.2,28.0,519.0,581.12,434.84
2016,5,12,16,0,350.0,274.0,2.2,28.0,504.0,582.64,438.43
2016,5,12,16,15,305.0,258.0,2.15,27.5,447.0,524.59,398.18
2016,5,12,16,30,260.0,242.0,2.1,27.0,390.0,467.16,357.84
2016,5,12,16,45,209.0,221.0,2.05,27.0,332.0,383.72,296.73
2016,5,12,17,0,158.0,200.0,2.0,27.0,274.0,320.37,249.13
2016,5,12,17,15,135.0,179.0,1.75,26.5,236.5,279.59,218.58
2016,5,12,17,30,112.0,158.0,1.5,26.0,199.0,240.01,188.24
2016,5,12,17,45,94.5,132.5,1.3,25.5,163.0,199.9,157.0
2016,5,12,18,0,77.0,107.0,1.1,25.0,127.0,149.49,116.79
2016,5,12,18,15,53.5,81.5,1.05,24.5,94.0,109.0,83.63
2016,5,12,18,30,30.0,56.0,1.0,24.0,61.0,69.67,50.87
2016,5,12,18,45,15.0,33.0,1.0,23.5,35.5,38.17,24.14
2016,5,12,19,0,0.0,10.0,1.0,23.0,10.0,7.6,0.0
2016,5,12,19,15,0.0,5.0,1.1,22.5,5.0,3.93,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
