Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,5.51,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,11.03,0.0
2016,5,13,6,15,55.0,41.0,2.6,19.0,49.0,30.21,19.72
2016,5,13,6,30,97.0,68.0,2.6,19.0,84.0,48.56,36.42
2016,5,13,6,45,149.0,95.0,2.65,19.5,130.0,66.6,52.52
2016,5,13,7,0,201.0,122.0,2.7,20.0,176.0,84.02,67.75
2016,5,13,7,15,248.5,144.0,2.7,20.5,226.5,98.19,79.8
2016,5,13,7,30,296.0,166.0,2.7,21.0,277.0,112.0,91.24
2016,5,13,7,45,340.5,181.5,2.75,21.5,329.0,121.79,99.03
2016,5,13,8,0,385.0,197.0,2.8,22.0,381.0,131.29,106.44
2016,5,13,8,15,417.5,210.5,2.75,22.5,431.5,139.17,112.38
2016,5,13,8,30,450.0,224.0,2.7,23.0,482.0,141.21,113.41
2016,5,13,8,45,483.5,231.5,2.7,23.5,531.5,143.78,114.9
2016,5,13,9,0,517.0,239.0,2.7,24.0,581.0,146.16,116.26
2016,5,13,9,15,538.0,247.5,2.6,24.5,626.0,158.46,113.94
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,204.97,135.12
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,250.93,165.1
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,297.11,199.81
2016,5,13,10,15,365.0,347.5,2.15,26.0,649.0,329.99,235.04
2016,5,13,10,30,127.0,433.0,2.0,26.0,545.0,335.0,246.35
2016,5,13,10,45,70.5,351.5,1.95,26.5,414.5,281.07,207.93
2016,5,13,11,0,14.0,270.0,1.9,27.0,284.0,210.08,155.73
2016,5,13,11,15,142.0,372.5,1.85,27.0,508.5,345.96,255.86
2016,5,13,11,30,270.0,475.0,1.8,27.0,733.0,497.27,363.44
2016,5,13,11,45,304.0,453.5,1.75,27.5,747.5,525.04,382.27
2016,5,13,12,0,338.0,432.0,1.7,28.0,762.0,553.93,402.49
2016,5,13,12,15,298.0,464.0,1.65,28.0,756.0,573.32,415.44
2016,5,13,12,30,258.0,496.0,1.6,28.0,750.0,589.94,426.11
2016,5,13,12,45,211.5,499.5,1.6,28.0,707.0,570.61,412.62
2016,5,13,13,0,165.0,503.0,1.6,28.0,664.0,551.45,399.18
2016,5,13,13,15,117.0,479.0,1.6,28.0,592.5,504.54,366.56
2016,5,13,13,30,69.0,455.0,1.6,28.0,521.0,439.95,321.2
2016,5,13,13,45,282.0,417.5,1.6,28.0,677.5,623.41,453.87
2016,5,13,14,0,495.0,380.0,1.6,28.0,834.0,799.07,573.69
2016,5,13,14,15,390.5,398.5,1.55,28.0,750.0,721.67,519.8
2016,5,13,14,30,286.0,417.0,1.5,28.0,666.0,654.53,473.8
2016,5,13,14,45,380.5,363.0,1.5,28.0,680.0,693.89,504.32
2016,5,13,15,0,475.0,309.0,1.5,28.0,694.0,748.3,543.4
2016,5,13,15,15,297.0,329.5,1.45,28.0,566.0,593.76,436.1
2016,5,13,15,30,119.0,350.0,1.4,28.0,438.0,440.25,326.28
2016,5,13,15,45,116.0,325.5,1.4,28.0,407.0,415.48,310.47
2016,5,13,16,0,113.0,301.0,1.4,28.0,376.0,371.34,279.74
2016,5,13,16,15,68.5,256.0,1.3,27.5,300.5,289.85,219.93
2016,5,13,16,30,24.0,211.0,1.2,27.0,225.0,194.67,147.98
2016,5,13,16,45,183.5,194.0,1.2,27.0,282.0,334.2,259.11
2016,5,13,17,0,343.0,177.0,1.2,27.0,339.0,447.61,345.96
2016,5,13,17,15,297.5,165.5,1.05,26.5,293.5,393.59,305.36
2016,5,13,17,30,252.0,154.0,0.9,26.0,248.0,342.18,266.97
2016,5,13,17,45,221.0,131.5,0.8,25.5,203.5,290.13,227.57
2016,5,13,18,0,190.0,109.0,0.7,25.0,159.0,239.89,188.31
2016,5,13,18,15,145.0,85.5,0.75,24.5,118.5,172.41,134.39
2016,5,13,18,30,100.0,62.0,0.8,24.0,78.0,120.11,91.16
2016,5,13,18,45,50.0,38.5,0.85,24.0,46.5,68.66,47.67
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,11.44,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,7.47,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,14.43,1.69
2016,5,14,6,15,59.0,40.5,1.45,20.0,50.0,29.98,19.51
2016,5,14,6,30,118.0,62.0,1.5,20.0,81.0,45.24,33.45
2016,5,14,6,45,155.5,84.0,1.55,20.5,120.0,59.85,46.49
2016,5,14,7,0,193.0,106.0,1.6,21.0,159.0,74.46,59.21
2016,5,14,7,15,230.5,124.0,1.45,21.5,201.5,86.3,69.23
2016,5,14,7,30,268.0,142.0,1.3,22.0,244.0,97.83,78.72
2016,5,14,7,45,183.0,172.0,1.2,23.0,246.5,116.97,94.19
2016,5,14,8,0,98.0,202.0,1.1,24.0,249.0,136.49,109.57
2016,5,14,8,15,83.5,223.5,0.95,24.0,267.0,149.29,119.55
2016,5,14,8,30,69.0,245.0,0.8,24.0,285.0,161.7,129.08
2016,5,14,8,45,49.0,250.0,0.65,24.5,280.0,165.23,131.05
2016,5,14,9,0,29.0,255.0,0.5,25.0,275.0,168.33,132.67
2016,5,14,9,15,24.5,261.0,0.4,25.0,278.5,184.88,138.63
2016,5,14,9,30,20.0,267.0,0.3,25.0,282.0,192.69,143.45
2016,5,14,9,45,22.5,288.5,0.25,25.5,306.5,210.71,155.9
2016,5,14,10,0,25.0,310.0,0.2,26.0,331.0,229.27,168.7
2016,5,14,10,15,22.0,307.5,0.2,26.0,326.5,230.86,169.72
2016,5,14,10,30,19.0,305.0,0.2,26.0,322.0,231.64,170.27
2016,5,14,10,45,23.0,331.5,0.25,26.0,352.5,254.78,187.14
2016,5,14,11,0,27.0,358.0,0.3,26.0,383.0,273.59,200.66
2016,5,14,11,15,22.0,332.5,0.4,25.5,353.0,261.59,192.6
2016,5,14,11,30,17.0,307.0,0.5,25.0,323.0,242.98,179.71
2016,5,14,11,45,14.0,256.5,0.6,25.0,269.5,205.45,152.29
2016,5,14,12,0,11.0,206.0,0.7,25.0,216.0,166.45,123.36
2016,5,14,12,15,12.5,234.5,0.8,24.5,246.5,190.54,142.04
2016,5,14,12,30,14.0,263.0,0.9,24.0,277.0,215.04,160.77
2016,5,14,12,45,16.0,291.5,1.0,24.0,307.0,240.33,179.75
2016,5,14,13,0,18.0,320.0,1.1,24.0,337.0,266.09,199.0
2016,5,14,13,15,17.0,309.5,1.2,23.5,326.0,258.47,193.87
2016,5,14,13,30,16.0,299.0,1.3,23.0,315.0,250.51,188.6
2016,5,14,13,45,27.0,344.5,1.4,23.0,370.5,312.53,235.35
2016,5,14,14,0,38.0,390.0,1.5,23.0,426.0,365.65,274.7
2016,5,14,14,15,118.5,412.0,1.5,23.0,517.0,477.44,357.71
2016,5,14,14,30,199.0,434.0,1.5,23.0,608.0,574.79,428.05
2016,5,14,14,45,207.5,414.0,1.55,23.0,589.0,569.09,424.7
2016,5,14,15,0,216.0,394.0,1.6,23.0,570.0,561.92,421.19
2016,5,14,15,15,354.0,330.0,1.6,22.5,599.5,643.43,483.91
2016,5,14,15,30,492.0,266.0,1.6,22.0,629.0,720.53,541.98
2016,5,14,15,45,471.5,254.0,1.6,22.0,584.5,687.14,519.26
2016,5,14,16,0,451.0,242.0,1.6,22.0,540.0,651.94,496.08
2016,5,14,16,15,380.5,238.5,1.45,22.0,475.5,564.22,433.48
2016,5,14,16,30,310.0,235.0,1.3,22.0,411.0,497.69,384.98
2016,5,14,16,45,188.5,214.5,1.15,22.0,318.5,359.27,281.05
2016,5,14,17,0,67.0,194.0,1.0,22.0,226.0,229.58,180.0
2016,5,14,17,15,56.5,171.0,0.8,21.5,195.5,199.48,157.34
2016,5,14,17,30,46.0,148.0,0.6,21.0,165.0,169.82,134.14
2016,5,14,17,45,37.5,123.5,0.45,21.0,136.0,140.16,110.35
2016,5,14,18,0,29.0,99.0,0.3,21.0,107.0,110.77,86.31
2016,5,14,18,15,15.0,75.5,0.5,20.5,80.0,72.94,55.1
2016,5,14,18,30,1.0,52.0,0.7,20.0,53.0,44.51,31.13
2016,5,14,18,45,0.5,31.5,0.9,20.0,32.0,25.82,14.97
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,8.36,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,4.33,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,1.5,2.85,15.0,1.5,1.18,0.0
2016,5,15,6,0,0.0,3.0,3.0,15.0,3.0,2.27,0.0
2016,5,15,6,15,0.0,9.5,3.05,15.0,9.5,7.2,0.51
2016,5,15,6,30,0.0,16.0,3.1,15.0,16.0,12.15,5.08
2016,5,15,6,45,0.0,23.5,3.15,15.0,23.5,17.88,10.32
2016,5,15,7,0,0.0,31.0,3.2,15.0,31.0,23.63,15.52
2016,5,15,7,15,0.0,39.5,3.25,15.0,39.5,30.16,21.35
2016,5,15,7,30,0.0,48.0,3.3,15.0,48.0,36.71,27.12
2016,5,15,7,45,7.5,108.0,3.35,15.5,112.0,80.96,65.91
2016,5,15,8,0,15.0,168.0,3.4,16.0,176.0,120.85,100.06
2016,5,15,8,15,16.5,186.5,3.4,16.5,196.0,133.69,110.43
2016,5,15,8,30,18.0,205.0,3.4,17.0,216.0,146.41,120.59
2016,5,15,8,45,21.5,227.0,3.45,17.5,241.0,161.16,132.36
2016,5,15,9,0,25.0,249.0,3.5,18.0,266.0,175.73,143.85
2016,5,15,9,15,34.0,280.5,3.4,18.5,305.0,183.83,142.86
2016,5,15,9,30,43.0,312.0,3.3,19.0,344.0,209.02,160.79
2016,5,15,9,45,49.5,337.5,3.25,19.5,376.0,232.39,177.71
2016,5,15,10,0,56.0,363.0,3.2,20.0,408.0,257.07,195.89
2016,5,15,10,15,35.0,314.5,3.1,20.0,343.5,230.45,176.03
2016,5,15,10,30,14.0,266.0,3.0,20.0,279.0,202.81,155.22
2016,5,15,10,45,18.5,304.5,2.9,20.5,322.0,234.03,178.88
2016,5,15,11,0,23.0,343.0,2.8,21.0,365.0,266.23,202.87
2016,5,15,11,15,23.0,349.5,2.75,21.0,372.0,274.25,208.81
2016,5,15,11,30,23.0,356.0,2.7,21.0,379.0,282.24,214.78
2016,5,15,11,45,29.5,385.5,2.65,21.5,414.5,311.11,236.04
2016,5,15,12,0,36.0,415.0,2.6,22.0,450.0,343.14,259.37
2016,5,15,12,15,30.0,392.5,2.6,22.0,422.0,328.06,248.06
2016,5,15,12,30,24.0,370.0,2.6,22.0,394.0,305.5,231.28
2016,5,15,12,45,22.0,356.5,2.6,22.0,378.5,295.99,224.3
2016,5,15,13,0,20.0,343.0,2.6,22.0,363.0,285.89,216.82
2016,5,15,13,15,20.0,337.5,2.6,22.0,357.0,283.35,215.09
2016,5,15,13,30,20.0,332.0,2.6,22.0,351.0,280.59,213.19
2016,5,15,13,45,21.0,335.0,2.6,22.0,355.0,285.5,217.13
2016,5,15,14,0,22.0,338.0,2.6,22.0,359.0,290.45,221.11
2016,5,15,14,15,24.0,336.0,2.6,21.5,357.5,292.11,223.13
2016,5,15,14,30,26.0,334.0,2.6,21.0,356.0,310.79,238.08
2016,5,15,14,45,20.5,299.5,2.6,21.0,317.0,260.74,200.23
2016,5,15,15,0,15.0,265.0,2.6,21.0,278.0,227.36,174.91
2016,5,15,15,15,12.0,237.5,2.55,21.0,247.5,201.98,155.57
2016,5,15,15,30,9.0,210.0,2.5,21.0,217.0,176.48,135.94
2016,5,15,15,45,42.0,251.0,2.5,21.0,279.5,257.81,200.96
2016,5,15,16,0,75.0,292.0,2.5,21.0,342.0,328.85,256.84
2016,5,15,16,15,40.5,234.0,2.45,20.5,260.5,243.52,190.82
2016,5,15,16,30,6.0,176.0,2.4,20.0,179.0,147.79,115.0
2016,5,15,16,45,3.0,148.0,2.4,20.0,149.5,121.55,94.31
2016,5,15,17,0,0.0,120.0,2.4,20.0,120.0,95.48,73.36
2016,5,15,17,15,0.0,104.5,2.25,20.0,104.5,82.8,63.24
2016,5,15,17,30,0.0,89.0,2.1,20.0,89.0,70.09,52.96
2016,5,15,17,45,0.0,73.5,2.0,20.0,73.5,57.37,42.5
2016,5,15,18,0,0.0,58.0,1.9,20.0,58.0,44.61,31.85
2016,5,15,18,15,0.0,43.5,1.7,19.5,43.5,33.26,22.29
2016,5,15,18,30,0.0,29.0,1.5,19.0,29.0,22.12,12.76
2016,5,15,18,45,0.0,18.0,1.35,19.0,18.0,13.69,5.37
2016,5,15,19,0,0.0,7.0,1.2,19.0,7.0,5.3,0.0
2016,5,15,19,15,0.0,3.5,1.15,19.0,3.5,2.75,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,3.54,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,6.83,0.0
2016,5,16,6,15,0.0,22.0,2.95,18.0,22.0,16.76,8.58
2016,5,16,6,30,0.0,35.0,3.0,18.0,35.0,26.74,17.69
2016,5,16,6,45,0.0,51.0,3.15,18.0,51.0,38.91,28.66
2016,5,16,7,0,0.0,67.0,3.3,18.0,67.0,50.69,39.15
2016,5,16,7,15,0.0,84.5,3.3,18.5,84.5,63.4,50.18
2016,5,16,7,30,0.0,102.0,3.3,19.0,102.0,76.01,60.9
2016,5,16,7,45,32.5,149.5,3.35,19.5,165.5,104.87,85.4
2016,5,16,8,0,65.0,197.0,3.4,20.0,229.0,133.31,109.05
2016,5,16,8,15,67.0,221.5,3.3,20.0,258.0,148.0,120.95
2016,5,16,8,30,69.0,246.0,3.2,20.0,287.0,162.3,132.43
2016,5,16,8,45,36.0,206.5,3.1,20.5,228.0,141.5,114.36
2016,5,16,9,0,3.0,167.0,3.0,21.0,169.0,123.54,98.86
2016,5,16,9,15,4.5,176.0,2.9,21.5,179.5,130.22,99.26
2016,5,16,9,30,6.0,185.0,2.8,22.0,190.0,137.81,104.6
2016,5,16,9,45,22.0,263.0,2.75,22.5,281.0,194.13,147.33
2016,5,16,10,0,38.0,341.0,2.7,23.0,372.0,240.2,181.33
2016,5,16,10,15,23.0,262.5,2.5,23.0,281.5,193.81,146.1
2016,5,16,10,30,8.0,184.0,2.3,23.0,191.0,142.21,106.65
2016,5,16,10,45,124.0,323.0,2.15,23.5,437.0,278.6,208.58
2016,5,16,11,0,240.0,462.0,2.0,24.0,683.0,431.92,319.4
2016,5,16,11,15,132.0,410.0,1.85,24.5,532.0,364.47,270.64
2016,5,16,11,30,24.0,358.0,1.7,25.0,381.0,282.29,210.2
2016,5,16,11,45,29.0,383.5,1.6,25.5,411.5,309.05,229.64
2016,5,16,12,0,34.0,409.0,1.5,26.0,442.0,337.01,249.27
2016,5,16,12,15,212.0,426.0,1.4,26.0,634.5,481.12,354.33
2016,5,16,12,30,390.0,443.0,1.3,26.0,827.0,640.15,464.68
2016,5,16,12,45,203.5,377.5,1.25,26.0,578.5,470.69,345.52
2016,5,16,13,0,17.0,312.0,1.2,26.0,330.0,258.71,191.11
2016,5,16,13,15,16.5,305.5,1.3,26.0,322.5,254.62,189.26
2016,5,16,13,30,16.0,299.0,1.4,26.0,315.0,250.29,186.33
2016,5,16,13,45,15.5,289.5,1.5,26.5,304.5,243.3,181.07
2016,5,16,14,0,15.0,280.0,1.6,27.0,294.0,236.11,175.68
2016,5,16,14,15,24.0,318.0,1.75,26.5,339.5,291.7,217.89
2016,5,16,14,30,33.0,356.0,1.9,26.0,385.0,336.75,251.94
2016,5,16,14,45,49.5,364.0,2.1,26.0,405.5,362.0,271.47
2016,5,16,15,0,66.0,372.0,2.3,26.0,426.0,387.66,291.43
2016,5,16,15,15,69.0,354.0,2.4,26.0,408.0,376.3,283.94
2016,5,16,15,30,72.0,336.0,2.5,26.0,390.0,364.4,276.19
2016,5,16,15,45,133.5,320.5,2.7,26.0,412.5,423.31,322.53
2016,5,16,16,0,195.0,305.0,2.9,26.0,435.0,460.82,352.81
2016,5,16,16,15,123.0,270.5,2.95,25.5,350.0,365.91,282.16
2016,5,16,16,30,51.0,236.0,3.0,25.0,265.0,256.03,198.26
2016,5,16,16,45,96.0,219.5,3.1,24.5,268.0,275.91,216.43
2016,5,16,17,0,141.0,203.0,3.2,24.0,271.0,308.35,243.84
2016,5,16,17,15,133.0,178.5,3.15,23.5,236.0,274.96,218.63
2016,5,16,17,30,125.0,154.0,3.1,23.0,201.0,241.45,192.94
2016,5,16,17,45,306.0,114.0,3.1,23.0,203.5,320.04,258.18
2016,5,16,18,0,487.0,74.0,3.1,23.0,206.0,387.8,311.4
2016,5,16,18,15,410.5,63.0,3.0,22.0,156.5,311.43,248.83
2016,5,16,18,30,334.0,52.0,2.9,21.0,107.0,238.25,187.29
2016,5,16,18,45,225.5,36.5,2.8,20.5,67.5,158.23,118.27
2016,5,16,19,0,117.0,21.0,2.7,20.0,28.0,81.55,30.96
2016,5,16,19,15,58.5,10.5,2.65,19.5,14.0,26.99,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.39,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.75,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.27,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,3.78,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,5.68,0.0
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,7.59,1.08
2016,5,17,7,15,0.0,24.0,3.15,18.5,24.0,18.28,10.52
2016,5,17,7,30,0.0,38.0,3.2,19.0,38.0,29.02,19.9
2016,5,17,7,45,0.0,42.5,3.25,19.5,42.5,32.49,22.8
2016,5,17,8,0,0.0,47.0,3.3,20.0,47.0,35.98,25.66
2016,5,17,8,15,2.0,109.5,3.3,20.5,111.0,83.02,65.83
2016,5,17,8,30,4.0,172.0,3.3,21.0,175.0,125.51,101.27
2016,5,17,8,45,2.0,124.0,3.3,21.5,125.5,93.83,74.11
2016,5,17,9,0,0.0,76.0,3.3,22.0,76.0,58.55,44.09
2016,5,17,9,15,1.5,119.5,3.2,22.0,121.0,91.1,68.03
2016,5,17,9,30,3.0,163.0,3.1,22.0,166.0,122.39,92.61
2016,5,17,9,45,9.0,214.0,3.05,22.5,221.5,159.47,121.0
2016,5,17,10,0,15.0,265.0,3.0,23.0,277.0,197.24,149.5
2016,5,17,10,15,14.5,266.0,2.95,23.0,278.5,200.45,151.74
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,203.39,153.88
2016,5,17,10,45,13.5,255.5,2.9,23.5,268.0,197.19,148.75
2016,5,17,11,0,13.0,244.0,2.9,24.0,256.0,190.49,143.29
2016,5,17,11,15,15.0,276.0,2.85,24.0,290.5,216.67,163.2
2016,5,17,11,30,17.0,308.0,2.8,24.0,325.0,243.43,183.35
2016,5,17,11,45,37.0,382.0,2.8,24.5,418.5,312.39,234.57
2016,5,17,12,0,57.0,456.0,2.8,25.0,512.0,386.39,288.37
2016,5,17,12,15,95.0,481.5,2.75,25.0,574.5,439.59,327.21
2016,5,17,12,30,133.0,507.0,2.7,25.0,637.0,501.07,371.63
2016,5,17,12,45,470.0,342.5,2.7,25.0,801.5,648.32,482.34
2016,5,17,13,0,807.0,178.0,2.7,25.0,966.0,790.34,586.49
2016,5,17,13,15,606.5,299.0,2.7,25.0,887.0,763.71,563.76
2016,5,17,13,30,406.0,420.0,2.7,25.0,808.0,711.02,524.02
2016,5,17,13,45,327.0,439.5,2.7,25.5,748.0,676.02,498.32
2016,5,17,14,0,248.0,459.0,2.7,26.0,688.0,637.2,469.51
2016,5,17,14,15,139.0,404.0,2.7,25.5,532.0,485.92,362.82
2016,5,17,14,30,30.0,349.0,2.7,25.0,376.0,327.36,246.19
2016,5,17,14,45,69.0,371.0,2.7,25.0,428.5,385.35,291.21
2016,5,17,15,0,108.0,393.0,2.7,25.0,481.0,444.46,335.81
2016,5,17,15,15,69.5,343.5,2.7,25.0,399.0,366.03,277.74
2016,5,17,15,30,31.0,294.0,2.7,25.0,317.0,287.19,218.58
2016,5,17,15,45,43.0,288.5,2.7,25.0,318.5,294.67,225.46
2016,5,17,16,0,55.0,283.0,2.7,25.0,320.0,301.94,231.96
2016,5,17,16,15,27.5,211.5,2.7,24.5,230.0,209.88,161.68
2016,5,17,16,30,0.0,140.0,2.7,24.0,140.0,111.16,84.02
2016,5,17,16,45,137.0,166.0,2.75,24.0,231.5,266.81,211.42
2016,5,17,17,0,274.0,192.0,2.8,24.0,323.0,409.34,323.86
2016,5,17,17,15,258.0,170.0,2.75,23.5,281.0,367.33,292.14
2016,5,17,17,30,242.0,148.0,2.7,23.0,239.0,325.36,260.45
2016,5,17,17,45,216.5,126.0,2.65,23.0,198.0,277.77,222.8
2016,5,17,18,0,191.0,104.0,2.6,23.0,157.0,231.47,185.21
2016,5,17,18,15,154.5,82.5,2.6,22.5,119.0,181.49,143.9
2016,5,17,18,30,118.0,61.0,2.6,22.0,81.0,134.28,103.89
2016,5,17,18,45,62.5,40.5,2.6,22.0,50.5,74.62,53.35
2016,5,17,19,0,7.0,20.0,2.6,22.0,20.0,20.64,4.68
2016,5,17,19,15,3.5,10.0,2.65,21.5,10.0,8.98,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,6.29,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,12.19,2.31
2016,5,18,6,15,7.5,37.5,3.9,15.0,39.0,28.04,18.46
2016,5,18,6,30,15.0,59.0,3.9,15.0,62.0,43.15,32.4
2016,5,18,6,45,32.5,81.5,3.9,15.5,90.0,58.65,46.44
2016,5,18,7,0,50.0,104.0,3.9,16.0,118.0,73.94,60.01
2016,5,18,7,15,55.5,129.5,3.95,16.0,148.5,90.54,74.56
2016,5,18,7,30,61.0,155.0,4.0,16.0,179.0,106.79,88.55
2016,5,18,7,45,30.5,130.0,4.1,16.5,142.0,93.34,76.37
2016,5,18,8,0,0.0,105.0,4.2,17.0,105.0,79.41,63.86
2016,5,18,8,15,30.5,174.5,4.1,17.0,192.5,121.57,99.92
2016,5,18,8,30,61.0,244.0,4.0,17.0,280.0,161.17,133.16
2016,5,18,8,45,62.5,267.5,3.95,17.5,307.0,174.56,143.64
2016,5,18,9,0,64.0,291.0,3.9,18.0,334.0,187.54,153.71
2016,5,18,9,15,70.5,316.0,3.8,18.5,366.5,202.52,157.47
2016,5,18,9,30,77.0,341.0,3.7,19.0,399.0,226.93,173.7
2016,5,18,9,45,51.0,325.5,3.65,19.5,365.5,225.46,172.32
2016,5,18,10,0,25.0,310.0,3.6,20.0,332.0,218.73,167.59
2016,5,18,10,15,85.5,374.0,3.5,20.5,449.5,280.13,212.4
2016,5,18,10,30,146.0,438.0,3.4,21.0,567.0,341.63,257.19
2016,5,18,10,45,231.5,440.0,3.3,21.5,651.0,392.61,293.96
2016,5,18,11,0,317.0,442.0,3.2,22.0,735.0,445.95,333.04
2016,5,18,11,15,374.5,430.5,3.15,22.0,784.0,492.13,368.06
2016,5,18,11,30,432.0,419.0,3.1,22.0,833.0,539.12,403.69
2016,5,18,11,45,253.5,447.5,3.05,22.5,691.5,485.46,364.45
2016,5,18,12,0,75.0,476.0,3.0,23.0,550.0,412.2,309.27
2016,5,18,12,15,76.5,479.0,2.95,23.0,554.5,424.68,318.82
2016,5,18,12,30,78.0,482.0,2.9,23.0,559.0,437.02,327.88
2016,5,18,12,45,56.0,445.5,2.85,23.5,500.5,399.8,299.91
2016,5,18,13,0,34.0,409.0,2.8,24.0,442.0,359.32,269.54
2016,5,18,13,15,92.0,449.5,2.8,24.0,538.0,444.86,333.7
2016,5,18,13,30,150.0,490.0,2.8,24.0,634.0,546.73,407.72
2016,5,18,13,45,93.5,440.0,2.8,24.0,529.5,450.73,337.86
2016,5,18,14,0,37.0,390.0,2.8,24.0,425.0,363.25,273.33
2016,5,18,14,15,179.5,399.5,2.85,24.0,558.0,516.36,389.73
2016,5,18,14,30,322.0,409.0,2.9,24.0,691.0,672.79,503.52
2016,5,18,14,45,454.0,342.0,2.95,24.0,722.0,748.64,559.64
2016,5,18,15,0,586.0,275.0,3.0,24.0,753.0,807.02,604.0
2016,5,18,15,15,338.5,310.0,3.1,23.5,583.0,605.55,460.41
2016,5,18,15,30,91.0,345.0,3.2,23.0,413.0,388.8,298.22
2016,5,18,15,45,59.0,299.0,3.3,23.0,342.0,318.34,245.89
2016,5,18,16,0,27.0,253.0,3.4,23.0,271.0,248.11,191.94
2016,5,18,16,15,38.0,244.0,3.5,22.5,267.5,250.54,195.39
2016,5,18,16,30,49.0,235.0,3.6,22.0,264.0,252.61,198.42
2016,5,18,16,45,24.5,149.5,3.7,22.0,164.0,149.22,116.48
2016,5,18,17,0,0.0,64.0,3.8,22.0,64.0,49.09,34.86
2016,5,18,17,15,0.0,55.5,3.8,21.5,55.5,42.5,29.69
2016,5,18,17,30,0.0,47.0,3.8,21.0,47.0,35.94,24.4
2016,5,18,17,45,194.5,70.0,3.8,20.5,123.0,199.12,162.97
2016,5,18,18,0,389.0,93.0,3.8,20.0,199.0,344.85,281.1
2016,5,18,18,15,317.5,77.5,3.75,19.5,151.0,272.65,220.37
2016,5,18,18,30,246.0,62.0,3.7,19.0,103.0,206.66,163.87
2016,5,18,18,45,157.0,42.0,3.65,19.0,64.5,124.93,93.7
2016,5,18,19,0,68.0,22.0,3.6,19.0,26.0,56.94,24.99
2016,5,18,19,15,34.0,11.0,3.6,18.5,13.0,19.46,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,1.89,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.03,0.0
2016,5,19,6,45,0.0,6.0,3.1,15.5,6.0,4.55,0.0
2016,5,19,7,0,0.0,8.0,3.3,16.0,8.0,6.07,0.0
2016,5,19,7,15,0.0,13.0,3.15,16.0,13.0,9.88,3.17
2016,5,19,7,30,0.0,18.0,3.0,16.0,18.0,13.71,6.56
2016,5,19,7,45,0.0,22.5,2.95,16.0,22.5,17.16,9.59
2016,5,19,8,0,0.0,27.0,2.9,16.0,27.0,20.62,12.59
2016,5,19,8,15,0.0,42.0,3.0,16.0,42.0,32.16,22.67
2016,5,19,8,30,0.0,57.0,3.1,16.0,57.0,43.76,32.69
2016,5,19,8,45,0.0,61.5,3.25,16.0,61.5,47.28,35.61
2016,5,19,9,0,0.0,66.0,3.4,16.0,66.0,50.8,38.53
2016,5,19,9,15,0.0,64.0,3.3,16.0,64.0,49.31,37.12
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,47.81,33.98
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,60.67,44.38
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,73.4,54.55
2016,5,19,10,15,0.0,97.0,2.85,17.0,97.0,74.92,55.67
2016,5,19,10,30,0.0,99.0,2.6,17.0,99.0,76.47,56.82
2016,5,19,10,45,3.5,135.5,2.35,17.5,139.0,105.39,79.82
2016,5,19,11,0,7.0,172.0,2.1,18.0,179.0,134.68,102.8
2016,5,19,11,15,148.5,322.0,2.25,18.0,464.5,311.46,239.59
2016,5,19,11,30,290.0,472.0,2.4,18.0,750.0,499.82,379.81
2016,5,19,11,45,270.5,484.0,2.55,18.5,746.0,519.6,393.78
2016,5,19,12,0,251.0,496.0,2.7,19.0,742.0,537.52,406.93
2016,5,19,12,15,186.5,500.5,2.6,19.5,683.5,516.95,390.75
2016,5,19,12,30,122.0,505.0,2.5,20.0,625.0,490.18,369.83
2016,5,19,12,45,223.0,489.5,2.45,20.5,708.0,565.6,425.65
2016,5,19,13,0,324.0,474.0,2.4,21.0,791.0,653.12,488.26
2016,5,19,13,15,568.0,325.0,2.25,21.5,872.0,752.6,561.1
2016,5,19,13,30,812.0,176.0,2.1,22.0,953.0,839.45,623.63
2016,5,19,13,45,538.5,316.0,1.95,22.5,827.0,757.71,560.12
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,646.89,477.03
2016,5,19,14,15,156.0,420.5,1.8,23.0,564.0,514.19,383.9
2016,5,19,14,30,47.0,385.0,1.8,23.0,427.0,374.56,281.79
2016,5,19,14,45,32.0,330.5,1.8,23.0,358.5,314.32,238.15
2016,5,19,15,0,17.0,276.0,1.8,23.0,290.0,238.05,181.04
2016,5,19,15,15,73.0,315.5,1.7,23.0,371.0,341.3,261.12
2016,5,19,15,30,129.0,355.0,1.6,23.0,452.0,449.6,341.9
2016,5,19,15,45,67.0,268.5,1.5,23.0,318.5,294.81,226.14
2016,5,19,16,0,5.0,182.0,1.4,23.0,185.0,150.01,114.1
2016,5,19,16,15,3.0,171.0,1.4,22.5,173.0,139.58,106.76
2016,5,19,16,30,1.0,160.0,1.4,22.0,161.0,129.26,99.1
2016,5,19,16,45,8.5,164.5,1.45,22.0,169.0,140.25,108.52
2016,5,19,17,0,16.0,169.0,1.5,22.0,177.0,151.65,118.25
2016,5,19,17,15,11.5,149.0,1.5,21.5,154.5,131.54,102.58
2016,5,19,17,30,7.0,129.0,1.5,21.0,132.0,111.66,86.88
2016,5,19,17,45,234.5,104.5,1.5,21.0,169.5,262.73,212.78
2016,5,19,18,0,462.0,80.0,1.5,21.0,207.0,371.11,298.04
2016,5,19,18,15,389.0,68.0,1.45,20.5,158.0,298.57,238.15
2016,5,19,18,30,316.0,56.0,1.4,20.0,109.0,232.29,182.37
2016,5,19,18,45,215.5,39.5,1.4,19.5,69.5,155.9,117.23
2016,5,19,19,0,115.0,23.0,1.4,19.0,30.0,83.78,41.86
2016,5,19,19,15,57.5,11.5,1.55,18.5,15.0,27.25,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,60.5,12.5,1.6,13.5,16.5,9.83,0.0
2016,5,20,6,0,121.0,25.0,1.8,14.0,33.0,18.87,7.49
2016,5,20,6,15,221.0,41.5,1.8,14.5,73.5,31.22,21.34
2016,5,20,6,30,321.0,58.0,1.8,15.0,114.0,43.53,32.8
2016,5,20,6,45,397.0,69.5,1.85,15.5,164.0,52.15,40.73
2016,5,20,7,0,473.0,81.0,1.9,16.0,214.0,63.26,50.6
2016,5,20,7,15,260.0,114.5,1.9,16.5,190.5,81.06,66.08
2016,5,20,7,30,47.0,148.0,1.9,17.0,167.0,102.81,84.65
2016,5,20,7,45,101.5,178.0,1.95,17.5,225.5,118.86,97.95
2016,5,20,8,0,156.0,208.0,2.0,18.0,284.0,136.78,112.62
2016,5,20,8,15,181.0,232.5,2.0,18.5,330.5,150.85,123.79
2016,5,20,8,30,206.0,257.0,2.0,19.0,377.0,164.47,134.44
2016,5,20,8,45,200.0,283.0,2.0,19.5,408.0,177.49,144.47
2016,5,20,9,0,194.0,309.0,2.0,20.0,439.0,189.85,153.86
2016,5,20,9,15,242.5,325.0,2.0,20.5,499.5,201.45,162.55
2016,5,20,9,30,291.0,341.0,2.0,21.0,560.0,225.6,163.2
2016,5,20,9,45,335.0,348.0,2.05,21.5,612.5,261.8,186.09
2016,5,20,10,0,379.0,355.0,2.1,22.0,665.0,302.85,215.3
2016,5,20,10,15,601.0,252.5,2.1,22.5,769.0,323.52,225.17
2016,5,20,10,30,823.0,150.0,2.1,23.0,873.0,375.78,262.64
2016,5,20,10,45,829.5,152.0,2.15,23.5,900.0,428.18,306.51
2016,5,20,11,0,836.0,154.0,2.2,24.0,927.0,479.77,348.69
2016,5,20,11,15,840.5,155.0,2.15,24.0,946.5,525.45,385.92
2016,5,20,11,30,845.0,156.0,2.1,24.0,966.0,571.14,422.0
2016,5,20,11,45,857.5,150.0,2.1,24.5,980.5,615.5,455.49
2016,5,20,12,0,870.0,144.0,2.1,25.0,995.0,658.56,487.1
2016,5,20,12,15,870.5,144.0,2.05,25.0,998.5,696.19,514.7
2016,5,20,12,30,871.0,144.0,2.0,25.0,1002.0,731.61,540.13
2016,5,20,12,45,869.0,144.0,2.0,25.5,997.0,762.86,561.44
2016,5,20,13,0,867.0,144.0,2.0,26.0,992.0,791.37,580.46
2016,5,20,13,15,864.0,143.0,2.0,26.0,979.5,815.26,596.42
2016,5,20,13,30,861.0,142.0,2.0,26.0,967.0,835.77,610.12
2016,5,20,13,45,856.0,141.0,2.0,26.0,946.5,851.08,620.47
2016,5,20,14,0,851.0,140.0,2.0,26.0,926.0,862.72,628.55
2016,5,20,14,15,844.0,138.5,2.0,26.0,898.0,868.53,632.95
2016,5,20,14,30,837.0,137.0,2.0,26.0,870.0,870.63,635.1
2016,5,20,14,45,826.0,135.5,2.0,26.0,835.0,878.17,641.0
2016,5,20,15,0,815.0,134.0,2.0,26.0,800.0,869.29,636.2
2016,5,20,15,15,802.5,131.5,2.05,25.5,759.0,854.56,629.5
2016,5,20,15,30,790.0,129.0,2.1,25.0,718.0,836.47,620.6
2016,5,20,15,45,774.0,125.5,2.15,25.0,672.5,811.17,605.63
2016,5,20,16,0,758.0,122.0,2.2,25.0,627.0,782.96,588.64
2016,5,20,16,15,737.5,117.5,2.2,25.0,577.0,747.39,566.08
2016,5,20,16,30,717.0,113.0,2.2,25.0,527.0,713.59,544.57
2016,5,20,16,45,689.0,108.5,2.25,25.0,474.5,668.27,514.68
2016,5,20,17,0,661.0,104.0,2.3,25.0,422.0,621.88,482.76
2016,5,20,17,15,624.0,97.5,2.15,24.5,368.5,566.32,443.26
2016,5,20,17,30,587.0,91.0,2.0,24.0,315.0,511.1,402.92
2016,5,20,17,45,534.5,83.0,1.9,23.5,262.0,445.52,353.48
2016,5,20,18,0,482.0,75.0,1.8,23.0,209.0,382.5,304.22
2016,5,20,18,15,409.5,64.0,1.65,22.5,160.0,309.08,244.85
2016,5,20,18,30,337.0,53.0,1.5,22.0,111.0,237.92,185.51
2016,5,20,18,45,231.5,38.0,1.4,21.5,71.0,160.07,119.63
2016,5,20,19,0,126.0,23.0,1.3,21.0,31.0,87.9,46.14
2016,5,20,19,15,63.0,11.5,1.35,21.0,15.5,28.92,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,18.0,11.0,1.9,19.5,12.5,8.65,0.0
2016,5,21,6,0,36.0,22.0,2.1,20.0,25.0,16.88,6.09
2016,5,21,6,15,92.5,47.5,2.15,20.0,62.5,34.85,23.88
2016,5,21,6,30,149.0,73.0,2.2,20.0,100.0,52.23,39.6
2016,5,21,6,45,87.0,87.0,2.3,20.5,104.0,61.95,48.36
2016,5,21,7,0,25.0,101.0,2.4,21.0,108.0,72.03,57.15
2016,5,21,7,15,12.5,109.0,2.4,21.5,112.5,79.78,63.65
2016,5,21,7,30,0.0,117.0,2.4,22.0,117.0,85.98,68.64
2016,5,21,7,45,33.0,158.5,2.4,22.5,174.5,110.18,88.77
2016,5,21,8,0,66.0,200.0,2.4,23.0,232.0,135.12,109.11
2016,5,21,8,15,34.5,183.5,2.4,23.0,200.5,126.87,101.77
2016,5,21,8,30,3.0,167.0,2.4,23.0,169.0,122.33,97.64
2016,5,21,8,45,1.5,135.5,2.45,23.5,136.5,101.81,80.1
2016,5,21,9,0,0.0,104.0,2.5,24.0,104.0,79.79,61.42
2016,5,21,9,15,21.0,208.5,2.5,24.0,224.0,143.36,113.65
2016,5,21,9,30,42.0,313.0,2.5,24.0,344.0,208.55,157.22
2016,5,21,9,45,27.5,283.0,2.5,24.5,304.5,197.08,147.91
2016,5,21,10,0,13.0,253.0,2.5,25.0,265.0,188.56,141.49
2016,5,21,10,15,12.5,247.5,2.45,25.0,259.0,186.97,140.14
2016,5,21,10,30,12.0,242.0,2.4,25.0,253.0,184.94,138.48
2016,5,21,10,45,21.5,308.0,2.4,25.5,328.0,237.13,177.44
2016,5,21,11,0,31.0,374.0,2.4,26.0,403.0,284.44,212.02
2016,5,21,11,15,29.0,375.5,2.35,26.0,403.5,290.51,216.33
2016,5,21,11,30,27.0,377.0,2.3,26.0,404.0,296.22,220.49
2016,5,21,11,45,21.0,331.5,2.3,26.5,352.5,265.22,197.19
2016,5,21,12,0,15.0,286.0,2.3,27.0,301.0,229.61,170.44
2016,5,21,12,15,17.0,285.0,2.25,27.0,302.5,231.97,172.33
2016,5,21,12,30,19.0,284.0,2.2,27.0,304.0,238.6,177.33
2016,5,21,12,45,89.5,395.0,2.2,27.0,483.5,382.79,284.38
2016,5,21,13,0,160.0,506.0,2.2,27.0,663.0,543.09,398.24
2016,5,21,13,15,147.5,497.5,2.2,27.0,641.0,538.1,393.98
2016,5,21,13,30,135.0,489.0,2.2,27.0,619.0,531.19,389.36
2016,5,21,13,45,111.5,470.0,2.25,27.0,576.0,490.56,361.15
2016,5,21,14,0,88.0,451.0,2.3,27.0,533.0,459.96,339.76
2016,5,21,14,15,250.5,410.0,2.35,27.0,632.0,600.48,443.53
2016,5,21,14,30,413.0,369.0,2.4,27.0,731.0,726.21,533.37
2016,5,21,14,45,311.0,384.0,2.45,27.0,650.5,642.68,474.42
2016,5,21,15,0,209.0,399.0,2.5,27.0,570.0,554.28,412.01
2016,5,21,15,15,207.0,377.0,2.55,27.0,539.5,534.66,399.8
2016,5,21,15,30,205.0,355.0,2.6,27.0,509.0,513.68,386.13
2016,5,21,15,45,238.0,326.0,2.65,27.0,493.5,514.12,388.73
2016,5,21,16,0,271.0,297.0,2.7,27.0,478.0,530.32,402.33
2016,5,21,16,15,410.5,233.5,2.7,26.5,483.5,594.18,453.47
2016,5,21,16,30,550.0,170.0,2.7,26.0,489.0,631.4,485.21
2016,5,21,16,45,298.5,181.0,2.75,26.0,352.0,419.18,326.78
2016,5,21,17,0,47.0,192.0,2.8,26.0,215.0,209.94,162.65
2016,5,21,17,15,224.5,166.5,2.65,25.5,255.0,337.25,266.69
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,434.3,343.63
2016,5,21,17,45,347.0,126.0,2.45,25.0,244.0,355.17,281.99
2016,5,21,18,0,292.0,111.0,2.4,25.0,193.0,294.79,233.9
2016,5,21,18,15,231.5,90.5,2.35,24.5,146.5,229.31,180.86
2016,5,21,18,30,171.0,70.0,2.3,24.0,100.0,168.98,130.69
2016,5,21,18,45,106.0,46.0,2.3,23.5,62.0,107.23,78.8
2016,5,21,19,0,41.0,22.0,2.3,23.0,24.0,40.4,19.25
2016,5,21,19,15,20.5,11.0,2.4,22.5,12.0,15.1,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,10.62,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,20.24,8.63
2016,5,22,6,15,172.0,45.5,2.3,21.0,72.0,33.84,22.95
2016,5,22,6,30,262.0,64.0,2.4,21.0,111.0,47.22,35.14
2016,5,22,6,45,332.0,78.5,2.5,21.5,159.0,57.6,44.42
2016,5,22,7,0,402.0,93.0,2.6,22.0,207.0,67.82,53.29
2016,5,22,7,15,205.5,112.5,2.6,22.0,171.5,79.07,62.92
2016,5,22,7,30,9.0,132.0,2.6,22.0,136.0,95.69,76.94
2016,5,22,7,45,28.0,163.0,2.6,22.5,176.5,112.64,90.84
2016,5,22,8,0,47.0,194.0,2.6,23.0,217.0,131.59,106.17
2016,5,22,8,15,67.5,224.0,2.6,23.5,261.5,149.53,120.4
2016,5,22,8,30,88.0,254.0,2.6,24.0,306.0,166.98,134.03
2016,5,22,8,45,61.5,260.5,2.6,24.5,298.5,171.14,136.66
2016,5,22,9,0,35.0,267.0,2.6,25.0,291.0,174.85,138.97
2016,5,22,9,15,106.0,313.0,2.6,25.0,392.0,201.67,160.15
2016,5,22,9,30,177.0,359.0,2.6,25.0,493.0,233.26,170.78
2016,5,22,9,45,99.0,327.5,2.6,25.5,403.5,223.77,164.6
2016,5,22,10,0,21.0,296.0,2.6,26.0,314.0,218.69,163.46
2016,5,22,10,15,14.5,240.5,2.6,26.0,253.0,182.62,136.18
2016,5,22,10,30,8.0,185.0,2.6,26.0,192.0,142.78,105.84
2016,5,22,10,45,13.5,251.0,2.65,26.5,263.0,193.69,144.34
2016,5,22,11,0,19.0,317.0,2.7,27.0,334.0,245.3,182.59
2016,5,22,11,15,13.5,249.0,2.75,27.0,261.5,195.77,145.36
2016,5,22,11,30,8.0,181.0,2.8,27.0,189.0,143.45,105.74
2016,5,22,11,45,10.0,200.0,2.85,27.0,210.0,159.88,118.36
2016,5,22,12,0,12.0,219.0,2.9,27.0,231.0,176.66,131.1
2016,5,22,12,15,29.0,330.5,2.95,27.0,359.5,277.66,207.0
2016,5,22,12,30,46.0,442.0,3.0,27.0,488.0,381.3,282.84
2016,5,22,12,45,131.0,472.5,3.1,27.5,601.5,481.79,355.86
2016,5,22,13,0,216.0,503.0,3.2,28.0,715.0,582.85,427.71
2016,5,22,13,15,201.5,497.5,3.25,28.0,693.5,580.2,425.69
2016,5,22,13,30,187.0,492.0,3.3,28.0,672.0,575.44,422.73
2016,5,22,13,45,152.0,478.0,3.35,28.0,622.0,544.32,400.84
2016,5,22,14,0,117.0,464.0,3.4,28.0,572.0,510.59,376.96
2016,5,22,14,15,269.0,415.0,3.4,28.0,654.0,619.97,458.68
2016,5,22,14,30,421.0,366.0,3.4,28.0,736.0,729.33,537.93
2016,5,22,14,45,465.0,336.0,3.45,28.0,729.5,747.54,552.08
2016,5,22,15,0,509.0,306.0,3.5,28.0,723.0,762.46,564.64
2016,5,22,15,15,274.0,307.5,3.5,27.5,530.5,543.02,408.72
2016,5,22,15,30,39.0,309.0,3.5,27.0,338.0,306.95,231.88
2016,5,22,15,45,314.5,254.5,3.55,27.0,466.0,525.11,402.27
2016,5,22,16,0,590.0,200.0,3.6,27.0,594.0,723.43,549.5
2016,5,22,16,15,295.0,164.5,3.55,26.5,361.5,429.99,333.65
2016,5,22,16,30,0.0,129.0,3.5,26.0,129.0,101.59,75.58
2016,5,22,16,45,241.0,146.5,3.45,26.0,263.5,338.33,267.72
2016,5,22,17,0,482.0,164.0,3.4,26.0,398.0,543.9,425.93
2016,5,22,17,15,442.5,152.0,3.2,25.5,346.5,487.91,383.82
2016,5,22,17,30,403.0,140.0,3.0,25.0,295.0,433.12,342.9
2016,5,22,17,45,350.5,125.0,2.9,25.0,244.5,368.96,293.07
2016,5,22,18,0,298.0,110.0,2.8,25.0,194.0,296.31,235.46
2016,5,22,18,15,236.5,90.5,2.65,24.5,147.5,231.27,182.62
2016,5,22,18,30,175.0,71.0,2.5,24.0,101.0,171.56,132.84
2016,5,22,18,45,110.5,47.0,2.45,24.0,63.5,109.97,80.89
2016,5,22,19,0,46.0,23.0,2.4,24.0,26.0,43.54,21.94
2016,5,22,19,15,23.0,11.5,2.45,23.5,13.0,16.26,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
