Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,10.62,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,20.34,8.93
2016,5,23,6,15,200.0,44.5,2.4,21.0,75.0,33.24,22.47
2016,5,23,6,30,294.0,62.0,2.5,21.0,115.0,46.09,34.18
2016,5,23,6,45,359.0,76.0,2.7,21.5,163.0,56.18,43.2
2016,5,23,7,0,424.0,90.0,2.9,22.0,211.0,66.1,51.81
2016,5,23,7,15,212.0,57.0,2.95,22.5,117.5,41.17,30.14
2016,5,23,7,30,0.0,24.0,3.0,23.0,24.0,18.29,10.22
2016,5,23,7,45,74.5,116.5,3.1,23.5,153.5,83.15,65.64
2016,5,23,8,0,149.0,209.0,3.2,24.0,283.0,137.22,110.54
2016,5,23,8,15,150.0,236.5,3.25,24.0,317.5,152.17,122.43
2016,5,23,8,30,151.0,264.0,3.3,24.0,352.0,166.49,133.76
2016,5,23,8,45,82.0,241.5,3.35,24.5,290.0,161.92,129.29
2016,5,23,9,0,13.0,219.0,3.4,25.0,228.0,157.37,124.94
2016,5,23,9,15,14.5,234.0,3.45,25.0,244.5,167.76,133.04
2016,5,23,9,30,16.0,249.0,3.5,25.0,261.0,180.59,136.24
2016,5,23,9,45,14.5,250.0,3.55,25.5,262.0,184.11,138.28
2016,5,23,10,0,13.0,251.0,3.6,26.0,263.0,187.11,140.13
2016,5,23,10,15,24.0,308.0,3.65,26.0,330.0,221.99,166.14
2016,5,23,10,30,35.0,365.0,3.7,26.0,397.0,266.75,199.48
2016,5,23,10,45,35.0,376.5,3.75,26.5,409.0,280.82,209.55
2016,5,23,11,0,35.0,388.0,3.8,27.0,421.0,295.01,219.71
2016,5,23,11,15,22.5,293.5,3.85,27.0,315.0,229.58,171.02
2016,5,23,11,30,10.0,199.0,3.9,27.0,209.0,158.06,117.01
2016,5,23,11,45,13.0,251.0,3.95,27.5,264.0,200.12,148.78
2016,5,23,12,0,16.0,303.0,4.0,28.0,319.0,242.95,180.55
2016,5,23,12,15,91.0,407.5,4.05,28.0,497.5,377.59,280.9
2016,5,23,12,30,166.0,512.0,4.1,28.0,676.0,523.39,386.3
2016,5,23,12,45,89.5,379.0,4.15,28.0,467.5,376.89,280.23
2016,5,23,13,0,13.0,246.0,4.2,28.0,259.0,202.72,150.33
2016,5,23,13,15,30.5,338.5,4.2,28.0,368.0,301.15,224.6
2016,5,23,13,30,48.0,431.0,4.2,28.0,477.0,397.36,295.3
2016,5,23,13,45,30.0,330.0,4.2,28.0,358.5,300.09,223.76
2016,5,23,14,0,12.0,229.0,4.2,28.0,240.0,191.29,142.29
2016,5,23,14,15,388.0,204.0,4.15,28.0,545.5,544.57,413.97
2016,5,23,14,30,764.0,179.0,4.1,28.0,851.0,853.77,634.37
2016,5,23,14,45,755.0,175.5,4.1,28.0,817.0,848.84,629.94
2016,5,23,15,0,746.0,172.0,4.1,28.0,783.0,840.39,625.29
2016,5,23,15,15,732.0,168.5,4.05,28.0,743.0,831.42,620.21
2016,5,23,15,30,718.0,165.0,4.0,28.0,703.0,812.02,608.06
2016,5,23,15,45,451.5,237.5,4.0,28.0,569.0,642.8,486.13
2016,5,23,16,0,185.0,310.0,4.0,28.0,435.0,452.36,344.09
2016,5,23,16,15,287.0,266.5,4.0,27.5,442.0,508.01,390.01
2016,5,23,16,30,389.0,223.0,4.0,27.0,449.0,538.77,416.81
2016,5,23,16,45,308.5,213.0,4.0,27.0,381.5,459.11,357.22
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,383.12,299.55
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,328.12,258.77
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,289.15,229.26
2016,5,23,17,45,175.5,135.0,3.75,25.5,195.0,246.37,195.87
2016,5,23,18,0,154.0,112.0,3.7,25.0,156.0,204.66,162.44
2016,5,23,18,15,122.5,89.5,3.7,24.5,119.5,159.58,125.34
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,116.77,89.38
2016,5,23,18,45,49.5,45.5,3.7,24.0,53.5,73.29,52.52
2016,5,23,19,0,8.0,24.0,3.7,24.0,24.0,25.28,11.03
2016,5,23,19,15,4.0,12.0,3.8,23.5,12.0,10.69,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,7.0,2.45,21.0,7.0,5.51,0.0
2016,5,24,6,0,0.0,14.0,2.6,21.0,14.0,10.65,2.08
2016,5,24,6,15,0.0,30.0,2.75,21.0,30.0,22.92,13.77
2016,5,24,6,30,0.0,46.0,2.9,21.0,46.0,34.86,24.52
2016,5,24,6,45,0.0,66.0,3.05,21.5,66.0,49.3,37.26
2016,5,24,7,0,0.0,86.0,3.2,22.0,86.0,63.59,49.65
2016,5,24,7,15,26.5,119.0,3.4,22.5,129.5,84.37,67.35
2016,5,24,7,30,53.0,152.0,3.6,23.0,173.0,105.27,84.8
2016,5,24,7,45,50.0,173.0,3.8,23.5,195.0,118.61,95.56
2016,5,24,8,0,47.0,194.0,4.0,24.0,217.0,131.64,105.91
2016,5,24,8,15,52.5,219.0,4.1,24.0,248.0,146.65,117.97
2016,5,24,8,30,58.0,244.0,4.2,24.0,279.0,161.27,129.6
2016,5,24,8,45,30.0,203.0,4.3,24.5,221.5,139.44,110.96
2016,5,24,9,0,2.0,162.0,4.4,25.0,164.0,120.24,94.64
2016,5,24,9,15,5.5,187.0,4.4,25.5,191.5,137.45,108.28
2016,5,24,9,30,9.0,212.0,4.4,26.0,219.0,155.99,117.1
2016,5,24,9,45,132.0,302.5,4.45,26.5,411.0,214.89,156.56
2016,5,24,10,0,255.0,393.0,4.5,27.0,603.0,293.62,210.55
2016,5,24,10,15,211.0,417.0,4.5,27.0,595.5,327.78,238.54
2016,5,24,10,30,167.0,441.0,4.5,27.0,588.0,346.99,255.09
2016,5,24,10,45,90.0,348.0,4.5,27.5,428.0,278.16,206.02
2016,5,24,11,0,13.0,255.0,4.5,28.0,268.0,198.08,146.95
2016,5,24,11,15,30.5,343.5,4.5,28.0,373.0,268.37,199.69
2016,5,24,11,30,48.0,432.0,4.5,28.0,478.0,345.28,256.37
2016,5,24,11,45,40.5,420.5,4.5,28.5,460.5,340.23,252.02
2016,5,24,12,0,33.0,409.0,4.5,29.0,443.0,333.8,246.84
2016,5,24,12,15,31.5,405.5,4.5,29.0,437.5,336.2,248.66
2016,5,24,12,30,30.0,402.0,4.5,29.0,432.0,338.16,250.15
2016,5,24,12,45,33.0,409.0,4.5,29.0,441.5,351.31,259.91
2016,5,24,13,0,36.0,416.0,4.5,29.0,451.0,364.56,269.73
2016,5,24,13,15,27.5,372.0,4.5,29.0,399.0,326.33,241.82
2016,5,24,13,30,19.0,328.0,4.5,29.0,347.0,275.36,204.36
2016,5,24,13,45,18.5,320.5,4.5,29.0,339.0,270.29,200.88
2016,5,24,14,0,18.0,313.0,4.5,29.0,331.0,265.02,197.18
2016,5,24,14,15,63.0,372.5,4.5,29.0,429.0,371.57,277.39
2016,5,24,14,30,108.0,432.0,4.5,29.0,527.0,468.73,349.01
2016,5,24,14,45,94.0,408.0,4.5,29.0,489.0,438.65,327.25
2016,5,24,15,0,80.0,384.0,4.5,29.0,451.0,407.61,305.06
2016,5,24,15,15,116.5,371.5,4.45,28.5,463.0,448.8,337.45
2016,5,24,15,30,153.0,359.0,4.4,28.0,475.0,470.85,355.86
2016,5,24,15,45,168.5,335.0,4.35,28.0,454.5,462.17,350.82
2016,5,24,16,0,184.0,311.0,4.3,28.0,434.0,451.88,344.71
2016,5,24,16,15,139.5,283.5,4.1,27.5,373.0,387.91,297.65
2016,5,24,16,30,95.0,256.0,3.9,27.0,312.0,308.17,237.92
2016,5,24,16,45,250.5,214.0,3.75,27.0,341.0,415.63,323.98
2016,5,24,17,0,406.0,172.0,3.6,27.0,370.0,495.18,386.78
2016,5,24,17,15,342.0,169.0,3.5,26.5,322.0,419.07,329.65
2016,5,24,17,30,278.0,166.0,3.4,26.0,274.0,364.08,287.71
2016,5,24,17,45,229.0,146.5,3.3,25.5,226.0,304.37,241.44
2016,5,24,18,0,180.0,127.0,3.2,25.0,178.0,236.98,187.97
2016,5,24,18,15,133.5,101.5,3.15,24.5,135.0,179.95,141.52
2016,5,24,18,30,87.0,76.0,3.1,24.0,92.0,126.45,97.07
2016,5,24,18,45,43.5,49.0,3.1,24.0,57.0,67.89,48.31
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,17.25,6.06
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,8.65,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,4.33,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,8.35,0.43
2016,5,25,6,15,0.0,26.5,3.35,23.0,26.5,20.22,11.36
2016,5,25,6,30,0.0,42.0,3.5,23.0,42.0,32.1,21.94
2016,5,25,6,45,0.0,60.5,3.65,23.5,60.5,45.61,33.77
2016,5,25,7,0,0.0,79.0,3.8,24.0,79.0,58.99,45.29
2016,5,25,7,15,59.5,119.0,3.95,24.0,142.0,84.88,67.38
2016,5,25,7,30,119.0,159.0,4.1,24.0,205.0,107.76,86.58
2016,5,25,7,45,59.5,139.5,4.25,24.5,162.5,99.74,79.32
2016,5,25,8,0,0.0,120.0,4.4,25.0,120.0,89.75,70.48
2016,5,25,8,15,0.0,135.0,4.4,25.0,135.0,100.49,79.19
2016,5,25,8,30,0.0,150.0,4.4,25.0,150.0,111.13,87.74
2016,5,25,8,45,7.5,189.0,4.4,25.5,194.5,137.47,108.95
2016,5,25,9,0,15.0,228.0,4.4,26.0,239.0,163.01,129.19
2016,5,25,9,15,16.0,244.5,4.45,26.0,256.5,174.19,137.85
2016,5,25,9,30,17.0,261.0,4.5,26.0,274.0,188.14,141.66
2016,5,25,9,45,13.5,243.0,4.55,26.5,254.0,179.27,134.23
2016,5,25,10,0,10.0,225.0,4.6,27.0,234.0,168.74,125.8
2016,5,25,10,15,94.5,333.0,4.6,27.0,416.5,248.59,183.5
2016,5,25,10,30,179.0,441.0,4.6,27.0,599.0,350.35,257.52
2016,5,25,10,45,127.5,442.5,4.6,27.5,557.0,349.71,258.31
2016,5,25,11,0,76.0,444.0,4.6,28.0,515.0,348.83,258.34
2016,5,25,11,15,66.0,444.0,4.55,28.0,506.5,353.89,262.33
2016,5,25,11,30,56.0,444.0,4.5,28.0,498.0,357.55,265.12
2016,5,25,11,45,37.0,384.0,4.45,28.0,420.5,311.54,231.38
2016,5,25,12,0,18.0,324.0,4.4,28.0,343.0,259.87,193.07
2016,5,25,12,15,17.5,316.0,4.35,28.0,334.0,255.7,190.08
2016,5,25,12,30,17.0,308.0,4.3,28.0,325.0,251.2,186.77
2016,5,25,12,45,21.5,343.0,4.3,28.5,364.0,283.69,210.64
2016,5,25,13,0,26.0,378.0,4.3,29.0,403.0,325.66,241.18
2016,5,25,13,15,42.0,412.5,4.2,29.0,453.5,371.16,274.7
2016,5,25,13,30,58.0,447.0,4.1,29.0,504.0,418.35,309.15
2016,5,25,13,45,54.0,431.5,4.1,29.5,483.5,407.02,300.48
2016,5,25,14,0,50.0,416.0,4.1,30.0,463.0,394.76,291.35
2016,5,25,14,15,68.0,419.5,4.05,30.0,481.0,417.68,308.76
2016,5,25,14,30,86.0,423.0,4.0,30.0,499.0,440.88,326.27
2016,5,25,14,45,94.5,408.5,3.95,30.0,489.0,439.07,325.69
2016,5,25,15,0,103.0,394.0,3.9,30.0,479.0,436.65,324.82
2016,5,25,15,15,82.5,363.5,3.95,29.5,429.5,393.07,294.07
2016,5,25,15,30,62.0,333.0,4.0,29.0,380.0,348.88,262.47
2016,5,25,15,45,32.0,247.5,4.05,29.0,271.5,243.32,183.58
2016,5,25,16,0,2.0,162.0,4.1,29.0,163.0,130.15,96.59
2016,5,25,16,15,9.5,184.0,4.05,28.5,189.5,155.75,117.38
2016,5,25,16,30,17.0,206.0,4.0,28.0,216.0,182.44,138.94
2016,5,25,16,45,108.0,206.5,4.0,28.0,260.0,283.3,219.81
2016,5,25,17,0,199.0,207.0,4.0,28.0,304.0,349.47,272.8
2016,5,25,17,15,179.0,186.0,3.85,27.5,265.5,309.96,243.05
2016,5,25,17,30,159.0,165.0,3.7,27.0,227.0,271.22,213.58
2016,5,25,17,45,143.0,141.0,3.55,26.5,190.0,232.45,183.51
2016,5,25,18,0,127.0,117.0,3.4,26.0,153.0,194.36,153.18
2016,5,25,18,15,99.0,93.0,3.4,25.5,117.5,150.78,117.59
2016,5,25,18,30,71.0,69.0,3.4,25.0,82.0,109.07,82.86
2016,5,25,18,45,37.5,46.5,3.4,25.0,53.5,61.36,43.05
2016,5,25,19,0,4.0,24.0,3.4,25.0,25.0,20.93,8.74
2016,5,25,19,15,2.0,12.0,3.4,24.5,12.5,10.06,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.1,23.5,5.0,3.93,0.0
2016,5,26,6,0,0.0,10.0,3.2,24.0,10.0,7.58,0.0
2016,5,26,6,15,0.0,25.5,3.4,24.0,25.5,19.45,10.66
2016,5,26,6,30,0.0,41.0,3.6,24.0,41.0,31.36,21.21
2016,5,26,6,45,0.0,60.0,3.8,24.0,60.0,45.29,33.42
2016,5,26,7,0,0.0,79.0,4.0,24.0,79.0,59.0,45.3
2016,5,26,7,15,10.0,109.5,4.15,24.0,113.5,80.18,63.37
2016,5,26,7,30,20.0,140.0,4.3,24.0,148.0,100.93,80.8
2016,5,26,7,45,10.0,93.5,4.5,24.5,97.5,71.19,55.19
2016,5,26,8,0,0.0,47.0,4.7,25.0,47.0,35.99,25.04
2016,5,26,8,15,0.0,66.0,4.7,25.0,66.0,50.68,37.37
2016,5,26,8,30,0.0,85.0,4.7,25.0,85.0,65.44,49.62
2016,5,26,8,45,3.0,137.5,4.7,25.5,139.5,103.25,80.79
2016,5,26,9,0,6.0,190.0,4.7,26.0,194.0,138.82,109.54
2016,5,26,9,15,44.5,268.0,4.55,25.5,301.5,176.47,140.03
2016,5,26,9,30,83.0,346.0,4.4,25.0,409.0,228.26,170.91
2016,5,26,9,45,132.0,374.5,4.3,25.0,480.5,251.4,185.2
2016,5,26,10,0,181.0,403.0,4.2,25.0,552.0,292.3,213.9
2016,5,26,10,15,97.0,328.5,3.9,25.0,409.0,246.3,182.61
2016,5,26,10,30,13.0,254.0,3.6,25.0,266.0,193.46,145.15
2016,5,26,10,45,60.5,358.0,3.35,25.0,414.0,277.89,208.12
2016,5,26,11,0,108.0,462.0,3.1,25.0,562.0,373.82,278.43
2016,5,26,11,15,173.5,474.0,3.25,25.0,639.0,420.26,312.38
2016,5,26,11,30,239.0,486.0,3.4,25.0,716.0,479.56,356.14
2016,5,26,11,45,285.5,456.5,3.55,25.5,734.5,502.44,373.29
2016,5,26,12,0,332.0,427.0,3.7,26.0,753.0,531.89,395.39
2016,5,26,12,15,312.5,458.5,4.0,26.0,767.0,564.09,419.24
2016,5,26,12,30,293.0,490.0,4.3,26.0,781.0,595.17,441.94
2016,5,26,12,45,298.5,486.0,4.65,26.5,781.0,616.21,457.51
2016,5,26,13,0,304.0,482.0,5.0,27.0,781.0,636.06,472.34
2016,5,26,13,15,306.0,478.0,5.1,27.0,775.5,651.7,484.29
2016,5,26,13,30,308.0,474.0,5.2,27.0,770.0,665.59,495.01
2016,5,26,13,45,515.5,346.0,5.35,27.5,829.0,754.01,562.52
2016,5,26,14,0,723.0,218.0,5.5,28.0,888.0,834.79,623.87
2016,5,26,14,15,490.5,324.0,5.35,28.0,773.0,739.4,552.04
2016,5,26,14,30,258.0,430.0,5.2,28.0,658.0,627.93,468.17
2016,5,26,14,45,281.0,406.0,5.1,28.0,645.0,632.1,472.87
2016,5,26,15,0,304.0,382.0,5.0,28.0,632.0,634.19,475.69
2016,5,26,15,15,404.5,324.5,4.8,28.0,640.0,684.9,514.56
2016,5,26,15,30,505.0,267.0,4.6,28.0,648.0,717.05,540.0
2016,5,26,15,45,449.5,268.5,4.4,28.0,591.5,667.64,504.43
2016,5,26,16,0,394.0,270.0,4.2,28.0,535.0,600.45,456.61
2016,5,26,16,15,429.0,236.5,4.05,27.5,504.5,607.19,464.32
2016,5,26,16,30,464.0,203.0,3.9,27.0,474.0,592.5,456.48
2016,5,26,16,45,456.0,190.5,3.75,27.0,436.0,561.98,435.02
2016,5,26,17,0,448.0,178.0,3.6,27.0,398.0,529.95,412.22
2016,5,26,17,15,408.5,165.0,3.6,26.5,347.0,474.49,372.09
2016,5,26,17,30,369.0,152.0,3.6,26.0,296.0,406.35,321.47
2016,5,26,17,45,320.5,135.5,3.65,25.5,246.5,346.36,275.42
2016,5,26,18,0,272.0,119.0,3.7,25.0,197.0,289.64,230.51
2016,5,26,18,15,211.0,98.0,3.8,24.5,151.0,224.87,177.88
2016,5,26,18,30,150.0,77.0,3.9,24.0,105.0,165.32,128.33
2016,5,26,18,45,86.0,51.5,4.05,24.0,66.0,95.75,70.3
2016,5,26,19,0,22.0,26.0,4.2,24.0,27.0,32.6,17.04
2016,5,26,19,15,11.0,13.0,4.2,23.5,13.5,13.64,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.0,12.5,4.85,22.5,13.5,9.83,0.0
2016,5,27,6,0,26.0,25.0,4.9,23.0,27.0,19.0,8.43
2016,5,27,6,15,78.0,52.0,4.9,23.0,65.0,37.72,26.07
2016,5,27,6,30,130.0,79.0,4.9,23.0,103.0,55.93,42.3
2016,5,27,6,45,65.0,69.0,4.95,23.0,81.0,50.87,38.36
2016,5,27,7,0,0.0,59.0,5.0,23.0,59.0,45.21,33.59
2016,5,27,7,15,0.0,87.5,5.1,23.0,87.5,65.62,51.14
2016,5,27,7,30,0.0,116.0,5.2,23.0,116.0,85.44,67.96
2016,5,27,7,45,16.5,152.0,5.35,23.5,160.0,109.86,88.28
2016,5,27,8,0,33.0,188.0,5.5,24.0,204.0,128.18,103.13
2016,5,27,8,15,16.5,111.0,5.5,24.5,119.0,81.94,63.79
2016,5,27,8,30,0.0,34.0,5.5,25.0,34.0,26.05,16.42
2016,5,27,8,45,11.5,141.5,5.5,25.5,149.5,106.22,83.31
2016,5,27,9,0,23.0,249.0,5.5,26.0,265.0,175.95,139.94
2016,5,27,9,15,12.0,197.0,5.45,26.0,206.0,144.14,113.58
2016,5,27,9,30,1.0,145.0,5.4,26.0,147.0,109.54,81.2
2016,5,27,9,45,0.5,91.5,5.35,26.5,92.5,70.84,50.5
2016,5,27,10,0,0.0,38.0,5.3,27.0,38.0,29.32,17.6
2016,5,27,10,15,0.0,39.5,5.2,27.0,39.5,30.52,18.52
2016,5,27,10,30,0.0,41.0,5.1,27.0,41.0,31.72,19.43
2016,5,27,10,45,2.0,96.0,5.0,27.5,98.0,74.98,53.17
2016,5,27,11,0,4.0,151.0,4.9,28.0,155.0,117.53,85.88
2016,5,27,11,15,10.5,228.5,4.7,28.0,239.0,178.95,132.7
2016,5,27,11,30,17.0,306.0,4.5,28.0,323.0,241.06,179.33
2016,5,27,11,45,20.0,334.0,4.35,28.5,353.5,265.85,197.24
2016,5,27,12,0,23.0,362.0,4.2,29.0,384.0,291.32,215.57
2016,5,27,12,15,18.5,305.5,3.9,29.0,323.5,248.15,183.51
2016,5,27,12,30,14.0,249.0,3.6,29.0,263.0,203.28,150.08
2016,5,27,12,45,16.0,285.5,3.3,29.0,302.0,234.5,173.42
2016,5,27,13,0,18.0,322.0,3.0,29.0,341.0,266.26,196.81
2016,5,27,13,15,17.0,307.0,2.65,29.0,324.0,255.12,188.42
2016,5,27,13,30,16.0,292.0,2.3,29.0,307.0,243.58,179.85
2016,5,27,13,45,17.0,299.0,1.95,29.5,315.0,251.21,185.07
2016,5,27,14,0,18.0,306.0,1.6,30.0,323.0,258.93,190.21
2016,5,27,14,15,51.5,365.0,1.45,29.5,411.0,354.06,260.3
2016,5,27,14,30,85.0,424.0,1.3,29.0,499.0,440.03,321.82
2016,5,27,14,45,115.5,414.0,1.15,29.0,511.5,478.61,348.8
2016,5,27,15,0,146.0,404.0,1.0,29.0,524.0,499.98,363.97
2016,5,27,15,15,433.5,287.5,1.05,29.0,619.0,675.26,490.78
2016,5,27,15,30,721.0,171.0,1.1,29.0,714.0,815.13,588.3
2016,5,27,15,45,712.5,162.0,1.2,29.0,670.5,792.03,574.32
2016,5,27,16,0,704.0,153.0,1.3,29.0,627.0,765.9,559.95
2016,5,27,16,15,681.5,147.5,1.4,28.5,578.0,729.3,539.04
2016,5,27,16,30,659.0,142.0,1.5,28.0,529.0,690.73,516.21
2016,5,27,16,45,638.5,132.5,1.6,28.0,478.5,647.9,488.83
2016,5,27,17,0,618.0,123.0,1.7,28.0,428.0,603.62,459.63
2016,5,27,17,15,580.0,115.5,1.65,27.5,374.5,548.25,421.4
2016,5,27,17,30,542.0,108.0,1.6,27.0,321.0,493.28,382.35
2016,5,27,17,45,499.0,97.0,1.6,26.5,269.5,426.09,333.12
2016,5,27,18,0,456.0,86.0,1.6,26.0,218.0,368.67,289.28
2016,5,27,18,15,384.5,74.0,1.5,25.0,169.0,298.02,233.61
2016,5,27,18,30,313.0,62.0,1.4,24.0,120.0,233.34,180.74
2016,5,27,18,45,216.0,45.5,1.35,23.5,79.5,159.47,119.28
2016,5,27,19,0,119.0,29.0,1.3,23.0,39.0,85.54,53.85
2016,5,27,19,15,59.5,14.5,1.4,23.0,19.5,29.85,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,32.0,15.5,2.25,21.5,18.0,12.2,0.0
2016,5,28,6,0,64.0,31.0,2.4,22.0,36.0,23.06,11.64
2016,5,28,6,15,149.0,52.0,2.6,22.0,76.0,38.06,26.51
2016,5,28,6,30,234.0,73.0,2.8,22.0,116.0,53.05,40.03
2016,5,28,6,45,117.0,67.0,3.0,22.5,88.5,48.78,36.65
2016,5,28,7,0,0.0,61.0,3.2,23.0,61.0,46.68,34.87
2016,5,28,7,15,0.0,77.0,3.4,23.0,77.0,58.44,44.97
2016,5,28,7,30,0.0,93.0,3.6,23.0,93.0,70.1,54.82
2016,5,28,7,45,0.0,89.5,3.8,23.5,89.5,68.21,52.89
2016,5,28,8,0,0.0,86.0,4.0,24.0,86.0,66.08,50.76
2016,5,28,8,15,127.5,169.5,4.05,24.5,244.5,116.24,92.51
2016,5,28,8,30,255.0,253.0,4.1,25.0,403.0,156.73,125.37
2016,5,28,8,45,313.0,264.5,4.15,25.5,465.0,162.96,129.73
2016,5,28,9,0,371.0,276.0,4.2,26.0,527.0,168.99,133.97
2016,5,28,9,15,283.5,317.5,4.2,26.5,517.0,184.61,145.91
2016,5,28,9,30,196.0,359.0,4.2,27.0,507.0,232.5,169.19
2016,5,28,9,45,477.0,266.0,4.2,27.5,652.0,224.55,148.89
2016,5,28,10,0,758.0,173.0,4.2,28.0,797.0,265.54,168.51
2016,5,28,10,15,767.5,175.5,4.15,28.0,830.0,316.71,210.51
2016,5,28,10,30,777.0,178.0,4.1,28.0,863.0,367.96,253.62
2016,5,28,10,45,785.5,179.0,4.05,28.0,890.0,417.72,295.51
2016,5,28,11,0,794.0,180.0,4.0,28.0,917.0,466.98,336.33
2016,5,28,11,15,568.5,315.5,3.95,28.0,849.0,496.81,362.89
2016,5,28,11,30,343.0,451.0,3.9,28.0,781.0,505.15,370.8
2016,5,28,11,45,307.0,471.5,3.9,28.5,770.0,523.07,383.88
2016,5,28,12,0,271.0,492.0,3.9,29.0,759.0,537.91,394.12
2016,5,28,12,15,546.5,333.0,3.85,29.0,873.5,626.15,460.66
2016,5,28,12,30,822.0,174.0,3.8,29.0,988.0,716.15,528.29
2016,5,28,12,45,540.0,334.5,3.8,29.0,868.5,678.11,497.93
2016,5,28,13,0,258.0,495.0,3.8,29.0,749.0,609.37,445.51
2016,5,28,13,15,213.5,494.5,3.8,29.0,703.0,582.28,426.76
2016,5,28,13,30,169.0,494.0,3.8,29.0,657.0,557.89,409.35
2016,5,28,13,45,485.0,331.5,3.8,29.0,785.0,714.06,526.24
2016,5,28,14,0,801.0,169.0,3.8,29.0,913.0,845.96,622.52
2016,5,28,14,15,794.0,167.0,3.75,29.0,886.0,851.52,625.81
2016,5,28,14,30,787.0,165.0,3.7,29.0,859.0,853.42,627.61
2016,5,28,14,45,769.0,167.0,3.65,29.0,823.5,845.89,623.21
2016,5,28,15,0,751.0,169.0,3.6,29.0,788.0,834.86,616.63
2016,5,28,15,15,738.0,165.5,3.55,28.5,748.5,826.51,613.2
2016,5,28,15,30,725.0,162.0,3.5,28.0,709.0,808.17,603.02
2016,5,28,15,45,708.0,158.0,3.5,28.0,664.5,782.98,587.25
2016,5,28,16,0,691.0,154.0,3.5,28.0,620.0,755.11,569.35
2016,5,28,16,15,669.0,148.5,3.35,27.5,572.0,719.25,546.07
2016,5,28,16,30,647.0,143.0,3.2,27.0,524.0,681.43,521.09
2016,5,28,16,45,621.5,135.5,3.05,27.0,473.5,637.29,490.19
2016,5,28,17,0,596.0,128.0,2.9,27.0,423.0,592.04,458.01
2016,5,28,17,15,558.5,120.5,2.9,26.5,370.5,537.77,419.72
2016,5,28,17,30,521.0,113.0,2.9,26.0,318.0,476.83,375.43
2016,5,28,17,45,477.5,101.5,2.9,25.5,267.0,417.41,330.67
2016,5,28,18,0,434.0,90.0,2.9,25.0,216.0,360.19,285.98
2016,5,28,18,15,363.0,77.5,2.9,24.5,167.5,290.37,229.68
2016,5,28,18,30,292.0,65.0,2.9,24.0,119.0,226.5,176.52
2016,5,28,18,45,199.0,47.5,2.9,24.0,79.0,154.39,115.8
2016,5,28,19,0,106.0,30.0,2.9,24.0,39.0,82.28,52.28
2016,5,28,19,15,53.0,15.0,2.9,23.5,19.5,28.21,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.0,4.5,3.54,0.0
2016,5,29,6,0,0.0,9.0,2.3,21.0,9.0,6.82,0.0
2016,5,29,6,15,0.0,19.0,2.35,21.0,19.0,14.45,6.64
2016,5,29,6,30,0.0,29.0,2.4,21.0,29.0,22.1,13.53
2016,5,29,6,45,0.0,41.0,2.5,21.5,41.0,31.32,21.68
2016,5,29,7,0,0.0,53.0,2.6,22.0,53.0,40.56,29.73
2016,5,29,7,15,75.0,106.0,2.7,22.0,136.0,75.73,60.06
2016,5,29,7,30,150.0,159.0,2.8,22.0,219.0,108.35,87.72
2016,5,29,7,45,189.5,182.0,2.9,22.5,268.5,122.81,99.4
2016,5,29,8,0,229.0,205.0,3.0,23.0,318.0,132.34,106.79
2016,5,29,8,15,232.5,230.5,3.05,23.0,356.0,151.19,122.05
2016,5,29,8,30,236.0,256.0,3.1,23.0,394.0,164.85,132.87
2016,5,29,8,45,183.0,284.0,3.2,23.5,397.0,177.58,142.58
2016,5,29,9,0,130.0,312.0,3.3,24.0,400.0,189.41,151.48
2016,5,29,9,15,65.0,207.0,3.35,24.5,251.0,143.46,113.42
2016,5,29,9,30,0.0,102.0,3.4,25.0,102.0,78.51,56.99
2016,5,29,9,45,16.5,217.5,3.45,25.5,231.0,162.58,121.73
2016,5,29,10,0,33.0,333.0,3.5,26.0,360.0,232.12,173.55
2016,5,29,10,15,31.5,342.0,3.5,26.0,368.5,243.77,182.15
2016,5,29,10,30,30.0,351.0,3.5,26.0,377.0,255.18,190.73
2016,5,29,10,45,29.0,357.5,3.5,26.5,383.5,265.01,197.7
2016,5,29,11,0,28.0,364.0,3.5,27.0,390.0,274.67,204.51
2016,5,29,11,15,23.5,347.0,3.45,27.0,369.5,266.41,198.36
2016,5,29,11,30,19.0,330.0,3.4,27.0,349.0,259.5,193.22
2016,5,29,11,45,28.5,376.0,3.4,27.5,404.0,299.85,222.75
2016,5,29,12,0,38.0,422.0,3.4,28.0,459.0,345.01,255.34
2016,5,29,12,15,441.0,288.0,3.35,28.0,724.5,522.67,389.11
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,704.05,521.58
2016,5,29,12,45,839.0,157.0,3.25,28.0,985.0,734.41,542.66
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,775.31,571.06
2016,5,29,13,15,831.5,159.0,3.1,28.0,968.0,799.72,587.97
2016,5,29,13,30,829.0,158.0,3.0,28.0,956.0,820.75,602.31
2016,5,29,13,45,820.0,159.5,2.95,28.0,935.5,835.11,611.92
2016,5,29,14,0,811.0,161.0,2.9,28.0,915.0,845.81,619.2
2016,5,29,14,15,804.0,159.0,2.8,28.0,888.0,851.37,622.85
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,853.26,624.19
2016,5,29,14,45,647.0,234.0,2.65,28.0,791.0,809.11,593.09
2016,5,29,15,0,497.0,311.0,2.6,28.0,721.0,748.23,549.52
2016,5,29,15,15,422.0,320.0,2.55,27.5,656.0,692.99,512.7
2016,5,29,15,30,347.0,329.0,2.5,27.0,591.0,621.44,463.96
2016,5,29,15,45,531.0,235.0,2.45,27.0,608.0,701.08,525.26
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,760.19,570.33
2016,5,29,16,15,694.0,136.5,2.4,27.0,576.5,725.76,547.55
2016,5,29,16,30,673.0,132.0,2.4,27.0,528.0,689.29,523.45
2016,5,29,16,45,523.0,157.0,2.4,27.0,447.0,575.7,441.92
2016,5,29,17,0,373.0,182.0,2.4,27.0,366.0,461.47,357.75
2016,5,29,17,15,449.0,146.5,2.25,26.5,342.5,481.48,375.38
2016,5,29,17,30,525.0,111.0,2.1,26.0,319.0,476.59,373.52
2016,5,29,17,45,466.5,103.0,2.0,25.5,266.5,411.82,324.44
2016,5,29,18,0,408.0,95.0,1.9,25.0,214.0,350.55,276.8
2016,5,29,18,15,339.0,81.5,1.95,24.5,166.0,281.97,222.12
2016,5,29,18,30,270.0,68.0,2.0,24.0,118.0,219.17,170.34
2016,5,29,18,45,179.0,49.5,2.05,24.0,78.0,138.55,103.46
2016,5,29,19,0,88.0,31.0,2.1,24.0,38.0,77.21,49.45
2016,5,29,19,15,44.0,15.5,2.3,23.5,19.0,25.79,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.25,21.0,1.0,0.76,0.0
2016,5,30,6,30,0.0,2.0,1.2,21.0,2.0,1.51,0.0
2016,5,30,6,45,0.0,3.5,1.15,21.0,3.5,2.65,0.0
2016,5,30,7,0,0.0,5.0,1.1,21.0,5.0,3.79,0.0
2016,5,30,7,15,0.0,9.0,1.0,21.0,9.0,6.84,0.36
2016,5,30,7,30,0.0,13.0,0.9,21.0,13.0,9.89,3.02
2016,5,30,7,45,0.0,54.0,0.8,21.0,54.0,41.35,30.36
2016,5,30,8,0,0.0,95.0,0.7,21.0,95.0,72.49,56.88
2016,5,30,8,15,85.5,178.5,0.75,21.5,229.0,120.34,96.71
2016,5,30,8,30,171.0,262.0,0.8,22.0,363.0,166.11,133.71
2016,5,30,8,45,320.0,251.0,0.9,22.5,460.0,156.31,124.91
2016,5,30,9,0,469.0,240.0,1.0,23.0,557.0,144.54,114.8
2016,5,30,9,15,549.0,226.0,1.05,23.0,621.5,136.96,108.36
2016,5,30,9,30,629.0,212.0,1.1,23.0,686.0,169.51,109.0
2016,5,30,9,45,645.0,216.5,1.15,23.5,725.5,216.86,137.39
2016,5,30,10,0,661.0,221.0,1.2,24.0,765.0,265.73,173.31
2016,5,30,10,15,672.0,225.0,1.4,24.0,798.0,314.28,212.65
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,363.32,253.42
2016,5,30,10,45,691.0,232.0,1.85,24.5,857.5,410.89,292.74
2016,5,30,11,0,699.0,235.0,2.1,25.0,884.0,458.2,331.24
2016,5,30,11,15,705.0,237.0,2.2,25.0,903.5,503.44,367.76
2016,5,30,11,30,711.0,239.0,2.3,25.0,923.0,547.82,402.85
2016,5,30,11,45,766.5,202.5,2.45,25.0,948.5,589.5,435.97
2016,5,30,12,0,822.0,166.0,2.6,25.0,974.0,635.25,471.65
2016,5,30,12,15,823.5,166.0,2.55,25.0,978.5,673.17,499.88
2016,5,30,12,30,825.0,166.0,2.5,25.0,983.0,709.07,526.09
2016,5,30,12,45,830.0,162.0,2.5,25.0,981.0,742.24,550.25
2016,5,30,13,0,835.0,158.0,2.5,25.0,979.0,760.05,563.96
2016,5,30,13,15,832.5,157.0,2.4,25.0,967.5,784.01,580.66
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,804.75,594.29
2016,5,30,13,45,829.5,152.5,2.2,25.5,937.5,821.81,604.05
2016,5,30,14,0,829.0,149.0,2.1,26.0,919.0,835.33,611.44
2016,5,30,14,15,822.5,147.0,2.0,26.0,893.0,854.67,623.88
2016,5,30,14,30,816.0,145.0,1.9,26.0,867.0,856.97,625.07
2016,5,30,14,45,810.5,141.5,1.85,26.0,834.5,855.03,624.21
2016,5,30,15,0,805.0,138.0,1.8,26.0,802.0,849.47,621.13
2016,5,30,15,15,793.5,135.0,1.85,26.0,763.0,835.73,613.78
2016,5,30,15,30,782.0,132.0,1.9,26.0,724.0,818.64,604.31
2016,5,30,15,45,772.5,126.0,1.95,26.0,680.5,797.0,591.82
2016,5,30,16,0,763.0,120.0,2.0,26.0,637.0,772.24,577.2
2016,5,30,16,15,743.0,116.5,1.95,26.0,588.5,738.74,555.75
2016,5,30,16,30,723.0,113.0,1.9,26.0,540.0,706.58,535.15
2016,5,30,16,45,693.0,109.5,1.9,26.0,487.5,661.53,505.02
2016,5,30,17,0,663.0,106.0,1.9,26.0,435.0,615.49,473.36
2016,5,30,17,15,627.5,100.0,1.7,25.5,382.0,562.34,435.66
2016,5,30,17,30,592.0,94.0,1.5,25.0,329.0,509.37,397.14
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,441.67,345.8
2016,5,30,18,0,467.0,84.0,1.2,25.0,222.0,371.04,291.0
2016,5,30,18,15,398.5,73.0,1.1,24.5,173.0,302.75,236.95
2016,5,30,18,30,330.0,62.0,1.0,24.0,124.0,240.07,185.54
2016,5,30,18,45,236.0,46.5,0.95,23.5,83.5,167.88,125.74
2016,5,30,19,0,142.0,31.0,0.9,23.0,43.0,105.5,69.9
2016,5,30,19,15,71.0,15.5,0.95,23.0,21.5,34.11,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,2.0,21.0,10.5,8.26,0.0
2016,5,31,6,0,0.0,21.0,2.1,21.0,21.0,16.03,6.62
2016,5,31,6,15,3.5,42.0,2.1,21.0,42.5,31.31,20.97
2016,5,31,6,30,7.0,63.0,2.1,21.0,64.0,46.28,34.41
2016,5,31,6,45,20.5,84.5,2.15,21.5,90.0,60.74,47.17
2016,5,31,7,0,34.0,106.0,2.2,22.0,116.0,75.33,59.75
2016,5,31,7,15,17.0,95.5,2.25,22.0,100.5,71.25,56.17
2016,5,31,7,30,0.0,85.0,2.3,22.0,85.0,64.59,50.29
2016,5,31,7,45,35.0,144.5,2.35,22.5,162.0,102.31,82.09
2016,5,31,8,0,70.0,204.0,2.4,23.0,239.0,137.54,111.09
2016,5,31,8,15,72.5,228.5,2.45,23.0,268.0,152.12,122.71
2016,5,31,8,30,75.0,253.0,2.5,23.0,297.0,166.33,133.95
2016,5,31,8,45,41.0,223.0,2.55,23.0,247.5,150.95,120.86
2016,5,31,9,0,7.0,193.0,2.6,23.0,198.0,140.81,112.19
2016,5,31,9,15,11.0,221.0,2.6,23.5,229.0,159.46,126.91
2016,5,31,9,30,15.0,249.0,2.6,24.0,260.0,180.12,136.28
2016,5,31,9,45,10.0,207.5,2.65,24.5,215.5,154.8,116.17
2016,5,31,10,0,5.0,166.0,2.7,25.0,171.0,126.3,93.87
2016,5,31,10,15,184.0,280.5,2.75,25.0,443.5,229.38,166.59
2016,5,31,10,30,363.0,395.0,2.8,25.0,716.0,370.11,267.61
2016,5,31,10,45,248.0,432.0,2.9,25.5,654.5,376.94,276.37
2016,5,31,11,0,133.0,469.0,3.0,26.0,593.0,379.78,280.78
2016,5,31,11,15,92.5,454.0,3.1,26.0,541.5,371.08,275.42
2016,5,31,11,30,52.0,439.0,3.2,26.0,490.0,350.02,260.48
2016,5,31,11,45,43.5,426.5,3.35,26.0,469.0,344.13,256.46
2016,5,31,12,0,35.0,414.0,3.5,26.0,448.0,336.73,251.19
2016,5,31,12,15,17.5,261.5,3.75,26.0,278.5,215.43,160.96
2016,5,31,12,30,0.0,109.0,4.0,26.0,109.0,84.89,60.89
2016,5,31,12,45,0.0,101.5,4.25,26.0,101.5,79.14,56.52
2016,5,31,13,0,0.0,94.0,4.5,26.0,94.0,73.33,52.01
2016,5,31,13,15,0.0,78.0,4.6,26.0,78.0,60.82,42.25
2016,5,31,13,30,0.0,62.0,4.7,26.0,62.0,48.27,32.44
2016,5,31,13,45,0.0,60.0,4.85,26.0,60.0,46.65,31.2
2016,5,31,14,0,0.0,58.0,5.0,26.0,58.0,45.04,29.96
2016,5,31,14,15,0.0,53.0,4.65,25.5,53.0,41.09,26.95
2016,5,31,14,30,0.0,48.0,4.3,25.0,48.0,37.16,23.94
2016,5,31,14,45,0.0,42.5,3.95,25.0,42.5,32.85,20.56
2016,5,31,15,0,0.0,37.0,3.6,25.0,37.0,28.55,17.18
2016,5,31,15,15,0.0,56.0,3.5,24.5,56.0,43.22,28.99
2016,5,31,15,30,0.0,75.0,3.4,24.0,75.0,57.9,40.87
2016,5,31,15,45,0.0,103.5,3.35,24.0,103.5,80.2,58.77
2016,5,31,16,0,0.0,132.0,3.3,24.0,132.0,103.37,77.38
2016,5,31,16,15,30.0,190.5,3.25,23.5,208.0,189.06,146.55
2016,5,31,16,30,60.0,249.0,3.2,23.0,284.0,271.27,212.08
2016,5,31,16,45,69.5,228.5,3.15,23.0,266.0,259.44,203.61
2016,5,31,17,0,79.0,208.0,3.1,23.0,248.0,246.73,194.59
2016,5,31,17,15,72.5,184.0,3.0,22.5,217.0,218.4,173.01
2016,5,31,17,30,66.0,160.0,2.9,22.0,186.0,190.12,151.09
2016,5,31,17,45,52.0,136.0,2.8,22.0,154.5,157.39,124.72
2016,5,31,18,0,38.0,112.0,2.7,22.0,123.0,125.44,98.55
2016,5,31,18,15,24.5,89.0,2.55,22.0,95.5,95.7,73.8
2016,5,31,18,30,11.0,66.0,2.4,22.0,68.0,61.1,44.79
2016,5,31,18,45,5.5,43.5,2.25,22.0,44.5,38.35,25.49
2016,5,31,19,0,0.0,21.0,2.1,22.0,21.0,16.02,6.38
2016,5,31,19,15,0.0,10.5,2.1,22.0,10.5,8.26,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,19.5,18.5,12.2,0.0
2016,6,1,6,0,79.0,31.0,0.8,20.0,37.0,23.07,12.16
2016,6,1,6,15,160.0,51.0,0.85,20.0,76.5,37.53,26.4
2016,6,1,6,30,241.0,71.0,0.9,20.0,116.0,51.9,39.44
2016,6,1,6,45,276.0,84.5,1.0,20.5,152.5,61.03,47.62
2016,6,1,7,0,311.0,98.0,1.1,21.0,189.0,69.94,55.32
2016,6,1,7,15,353.0,114.0,1.1,21.0,237.5,80.27,64.14
2016,6,1,7,30,395.0,130.0,1.1,21.0,286.0,90.25,72.48
2016,6,1,7,45,486.5,132.5,1.15,21.5,353.5,92.56,74.01
2016,6,1,8,0,578.0,135.0,1.2,22.0,421.0,96.31,76.73
2016,6,1,8,15,607.0,141.5,1.2,22.0,471.5,98.92,78.62
2016,6,1,8,30,636.0,148.0,1.2,22.0,522.0,101.38,80.38
2016,6,1,8,45,405.0,230.5,1.3,22.5,476.5,140.36,112.22
2016,6,1,9,0,174.0,313.0,1.4,23.0,431.0,191.13,152.85
2016,6,1,9,15,157.0,336.5,1.4,23.0,449.0,201.27,160.4
2016,6,1,9,30,140.0,360.0,1.4,23.0,467.0,226.52,167.94
2016,6,1,9,45,118.5,376.5,1.4,23.5,470.0,248.16,182.8
2016,6,1,10,0,97.0,393.0,1.4,24.0,473.0,277.92,205.17
2016,6,1,10,15,177.5,411.5,1.4,24.0,565.5,311.71,227.42
2016,6,1,10,30,258.0,430.0,1.4,24.0,658.0,355.97,258.48
2016,6,1,10,45,185.0,447.0,1.45,24.0,613.0,370.26,271.83
2016,6,1,11,0,112.0,464.0,1.5,24.0,568.0,374.36,276.76
2016,6,1,11,15,137.5,479.0,1.5,24.0,609.5,402.67,297.5
2016,6,1,11,30,163.0,494.0,1.5,24.0,651.0,440.65,325.03
2016,6,1,11,45,185.5,499.5,1.5,24.5,680.5,473.09,347.81
2016,6,1,12,0,208.0,505.0,1.5,25.0,710.0,507.19,371.58
2016,6,1,12,15,301.0,474.5,1.5,25.0,772.5,562.2,411.35
2016,6,1,12,30,394.0,444.0,1.5,25.0,835.0,624.45,455.69
2016,6,1,12,45,377.0,448.5,1.5,25.0,821.5,638.1,465.02
2016,6,1,13,0,360.0,453.0,1.5,25.0,808.0,649.31,472.92
2016,6,1,13,15,374.5,441.0,1.55,25.0,806.0,669.1,487.58
2016,6,1,13,30,389.0,429.0,1.6,25.0,804.0,687.2,501.02
2016,6,1,13,45,202.5,361.0,1.65,25.0,556.0,490.45,363.7
2016,6,1,14,0,16.0,293.0,1.7,25.0,308.0,246.16,183.72
2016,6,1,14,15,37.5,348.5,1.75,25.0,382.0,326.27,244.82
2016,6,1,14,30,59.0,404.0,1.8,25.0,456.0,397.58,297.33
2016,6,1,14,45,142.0,402.5,1.9,25.5,522.0,488.19,364.36
2016,6,1,15,0,225.0,401.0,2.0,26.0,588.0,562.19,418.35
2016,6,1,15,15,211.0,381.5,2.05,26.0,550.0,534.93,399.52
2016,6,1,15,30,197.0,362.0,2.1,26.0,512.0,506.51,380.35
2016,6,1,15,45,256.0,328.0,2.15,26.0,510.0,541.56,408.11
2016,6,1,16,0,315.0,294.0,2.2,26.0,508.0,555.24,420.47
2016,6,1,16,15,493.5,212.5,2.1,25.5,518.5,630.74,479.73
2016,6,1,16,30,672.0,131.0,2.0,25.0,529.0,684.93,522.77
2016,6,1,16,45,485.5,164.5,1.95,25.0,438.0,553.45,426.59
2016,6,1,17,0,299.0,198.0,1.9,25.0,347.0,423.77,329.66
2016,6,1,17,15,286.0,175.5,1.8,24.5,304.5,383.17,300.9
2016,6,1,17,30,273.0,153.0,1.7,24.0,262.0,342.25,270.63
2016,6,1,17,45,246.0,133.0,1.6,24.0,220.0,295.52,234.32
2016,6,1,18,0,219.0,113.0,1.5,24.0,178.0,250.16,198.23
2016,6,1,18,15,183.0,92.0,1.4,23.5,139.0,200.65,158.18
2016,6,1,18,30,147.0,71.0,1.3,23.0,100.0,153.81,119.27
2016,6,1,18,45,95.5,50.5,1.2,23.0,67.0,95.77,70.77
2016,6,1,19,0,44.0,30.0,1.1,23.0,34.0,51.09,32.16
2016,6,1,19,15,22.0,15.0,1.1,22.5,17.0,18.58,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
