Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,3.54,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,6.82,0.0
2016,6,2,6,15,0.0,19.5,0.95,20.0,19.5,14.83,7.06
2016,6,2,6,30,0.0,30.0,1.2,20.0,30.0,22.87,14.3
2016,6,2,6,45,0.0,42.5,1.45,20.5,42.5,32.48,22.82
2016,6,2,7,0,0.0,55.0,1.7,21.0,55.0,42.11,31.22
2016,6,2,7,15,0.0,53.0,1.8,21.0,53.0,40.56,29.82
2016,6,2,7,30,0.0,51.0,1.9,21.0,51.0,39.02,28.4
2016,6,2,7,45,12.0,116.0,2.05,21.0,122.0,86.63,69.23
2016,6,2,8,0,24.0,181.0,2.2,21.0,193.0,129.38,105.11
2016,6,2,8,15,37.0,211.0,2.3,21.0,232.0,142.19,115.37
2016,6,2,8,30,50.0,241.0,2.4,21.0,271.0,159.64,129.46
2016,6,2,8,45,65.5,271.5,2.5,21.5,314.0,176.87,142.96
2016,6,2,9,0,81.0,302.0,2.6,22.0,357.0,193.55,155.84
2016,6,2,9,15,56.5,300.5,2.65,22.0,340.0,193.26,155.16
2016,6,2,9,30,32.0,299.0,2.7,22.0,323.0,198.5,151.06
2016,6,2,9,45,83.5,350.5,2.8,22.5,418.5,240.72,180.42
2016,6,2,10,0,135.0,402.0,2.9,23.0,514.0,279.2,206.73
2016,6,2,10,15,162.0,421.5,2.9,23.0,561.0,312.56,231.17
2016,6,2,10,30,189.0,441.0,2.9,23.0,608.0,349.19,258.54
2016,6,2,10,45,180.0,456.0,2.95,23.5,619.5,373.09,276.99
2016,6,2,11,0,171.0,471.0,3.0,24.0,631.0,396.03,294.41
2016,6,2,11,15,125.5,470.0,2.9,24.0,589.0,390.84,291.54
2016,6,2,11,30,80.0,469.0,2.8,24.0,547.0,384.51,287.29
2016,6,2,11,45,244.5,453.5,2.75,24.5,693.5,470.97,350.57
2016,6,2,12,0,409.0,438.0,2.7,25.0,840.0,579.9,428.75
2016,6,2,12,15,643.5,286.5,2.55,25.0,923.0,643.81,476.93
2016,6,2,12,30,878.0,135.0,2.4,25.0,1006.0,708.8,526.37
2016,6,2,12,45,671.0,289.0,2.25,25.0,953.0,727.12,534.71
2016,6,2,13,0,464.0,443.0,2.1,25.0,900.0,721.65,526.36
2016,6,2,13,15,393.0,454.0,1.95,25.0,838.0,693.06,505.87
2016,6,2,13,30,322.0,465.0,1.8,25.0,776.0,662.61,483.89
2016,6,2,13,45,391.5,431.5,1.65,25.0,802.0,705.11,514.11
2016,6,2,14,0,461.0,398.0,1.5,25.0,828.0,757.59,549.63
2016,6,2,14,15,668.5,256.5,1.45,25.0,859.5,826.07,599.93
2016,6,2,14,30,876.0,115.0,1.4,25.0,891.0,865.01,627.58
2016,6,2,14,45,713.0,206.0,1.35,25.0,821.5,835.56,607.35
2016,6,2,15,0,550.0,297.0,1.3,25.0,752.0,777.14,565.84
2016,6,2,15,15,534.5,281.5,1.25,25.0,706.0,750.56,549.46
2016,6,2,15,30,519.0,266.0,1.2,25.0,660.0,721.31,530.85
2016,6,2,15,45,663.5,184.5,1.2,25.0,656.5,767.09,566.44
2016,6,2,16,0,808.0,103.0,1.2,25.0,653.0,788.25,582.78
2016,6,2,16,15,789.0,100.0,1.2,25.0,603.5,755.35,562.16
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,720.07,540.31
2016,6,2,16,45,744.5,93.0,1.2,25.0,501.5,676.75,512.63
2016,6,2,17,0,719.0,89.0,1.2,25.0,449.0,632.02,482.85
2016,6,2,17,15,686.0,84.5,1.15,24.5,395.5,582.94,449.28
2016,6,2,17,30,653.0,80.0,1.1,24.0,342.0,531.52,413.02
2016,6,2,17,45,606.0,74.0,1.1,23.5,288.5,470.25,368.4
2016,6,2,18,0,559.0,68.0,1.1,23.0,235.0,410.93,323.43
2016,6,2,18,15,492.5,60.0,1.0,22.5,184.5,341.78,268.61
2016,6,2,18,30,426.0,52.0,0.9,22.0,134.0,277.44,215.6
2016,6,2,18,45,328.5,40.0,0.8,22.0,91.5,201.6,152.03
2016,6,2,19,0,231.0,28.0,0.7,22.0,49.0,135.66,92.75
2016,6,2,19,15,115.5,14.0,0.7,21.5,24.5,58.78,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.5,1.05,17.5,11.5,9.05,0.0
2016,6,3,6,0,0.0,23.0,1.1,18.0,23.0,17.54,8.07
2016,6,3,6,15,5.5,43.0,1.1,18.0,44.0,32.01,21.92
2016,6,3,6,30,11.0,63.0,1.1,18.0,65.0,46.34,34.96
2016,6,3,6,45,20.5,84.5,1.15,18.5,90.0,60.78,47.81
2016,6,3,7,0,30.0,106.0,1.2,19.0,115.0,75.32,60.46
2016,6,3,7,15,59.5,132.5,0.95,19.0,154.5,92.74,75.42
2016,6,3,7,30,89.0,159.0,0.7,19.0,194.0,109.89,89.79
2016,6,3,7,45,122.0,185.0,0.45,19.5,241.0,123.13,100.33
2016,6,3,8,0,155.0,211.0,0.2,20.0,288.0,138.48,112.28
2016,6,3,8,15,158.0,237.0,0.5,20.5,323.0,152.7,123.6
2016,6,3,8,30,161.0,263.0,0.8,21.0,358.0,166.34,134.29
2016,6,3,8,45,243.0,275.5,1.1,21.5,433.5,166.51,133.88
2016,6,3,9,0,325.0,288.0,1.4,22.0,509.0,173.49,139.05
2016,6,3,9,15,590.5,189.0,1.6,22.0,622.5,115.8,91.47
2016,6,3,9,30,856.0,90.0,1.8,22.0,736.0,130.18,73.23
2016,6,3,9,45,600.5,229.5,2.0,22.5,695.0,214.18,138.52
2016,6,3,10,0,345.0,369.0,2.2,23.0,654.0,292.74,207.92
2016,6,3,10,15,264.5,405.0,2.25,23.0,628.5,319.36,231.95
2016,6,3,10,30,184.0,441.0,2.3,23.0,603.0,347.11,256.38
2016,6,3,10,45,201.5,454.0,2.35,23.5,637.0,379.33,280.32
2016,6,3,11,0,219.0,467.0,2.4,24.0,671.0,413.29,305.44
2016,6,3,11,15,212.0,479.5,2.35,24.0,680.5,437.07,323.6
2016,6,3,11,30,205.0,492.0,2.3,24.0,690.0,460.03,340.83
2016,6,3,11,45,108.0,349.0,2.3,24.0,453.5,324.32,243.01
2016,6,3,12,0,11.0,206.0,2.3,24.0,217.0,165.61,123.68
2016,6,3,12,15,108.0,358.0,2.25,24.0,465.5,350.43,264.1
2016,6,3,12,30,205.0,510.0,2.2,24.0,714.0,540.8,401.09
2016,6,3,12,45,231.0,503.0,2.15,24.0,732.0,569.62,420.89
2016,6,3,13,0,257.0,496.0,2.1,24.0,750.0,604.06,445.43
2016,6,3,13,15,267.0,487.0,2.05,24.0,748.0,621.04,457.5
2016,6,3,13,30,277.0,478.0,2.0,24.0,746.0,636.57,468.66
2016,6,3,13,45,147.0,392.0,1.95,24.0,534.0,459.19,342.75
2016,6,3,14,0,17.0,306.0,1.9,24.0,322.0,257.48,193.22
2016,6,3,14,15,11.0,232.5,1.9,24.0,243.0,193.27,145.5
2016,6,3,14,30,5.0,159.0,1.9,24.0,164.0,129.05,96.27
2016,6,3,14,45,232.5,241.0,1.9,24.0,434.5,430.85,330.65
2016,6,3,15,0,460.0,323.0,1.9,24.0,705.0,722.56,538.46
2016,6,3,15,15,282.0,340.5,1.9,24.0,571.0,572.81,429.67
2016,6,3,15,30,104.0,358.0,1.9,24.0,437.0,405.6,307.05
2016,6,3,15,45,229.0,321.5,1.95,24.0,481.5,493.91,376.6
2016,6,3,16,0,354.0,285.0,2.0,24.0,526.0,576.95,439.68
2016,6,3,16,15,233.5,275.0,1.9,23.5,429.5,449.56,346.1
2016,6,3,16,30,113.0,265.0,1.8,23.0,333.0,344.12,266.61
2016,6,3,16,45,389.0,184.5,1.75,23.0,385.5,500.76,390.99
2016,6,3,17,0,665.0,104.0,1.7,23.0,438.0,612.13,476.47
2016,6,3,17,15,631.5,98.5,1.6,23.0,385.5,561.13,438.32
2016,6,3,17,30,598.0,93.0,1.5,23.0,333.0,510.17,400.64
2016,6,3,17,45,547.0,86.0,1.45,23.0,280.5,447.46,353.22
2016,6,3,18,0,496.0,79.0,1.4,23.0,228.0,387.04,306.09
2016,6,3,18,15,430.5,69.0,1.25,22.5,179.5,318.95,251.69
2016,6,3,18,30,365.0,59.0,1.1,22.0,131.0,251.68,196.3
2016,6,3,18,45,269.5,45.0,0.95,21.5,89.0,178.8,135.4
2016,6,3,19,0,174.0,31.0,0.8,21.0,47.0,115.7,79.71
2016,6,3,19,15,87.0,15.5,0.8,20.5,23.5,52.1,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,110.5,13.5,2.6,16.5,22.5,10.62,0.0
2016,6,4,6,0,221.0,27.0,2.8,17.0,45.0,21.98,11.6
2016,6,4,6,15,322.5,38.5,2.85,17.5,87.0,31.23,21.26
2016,6,4,6,30,424.0,50.0,2.9,18.0,129.0,40.45,29.79
2016,6,4,6,45,212.0,58.0,3.0,18.5,97.5,42.44,31.75
2016,6,4,7,0,0.0,66.0,3.1,19.0,66.0,50.21,38.58
2016,6,4,7,15,17.0,107.0,3.2,19.5,113.5,78.78,63.32
2016,6,4,7,30,34.0,148.0,3.3,20.0,161.0,102.91,83.76
2016,6,4,7,45,82.0,179.5,3.4,21.0,218.5,122.89,100.1
2016,6,4,8,0,130.0,211.0,3.5,22.0,276.0,137.96,111.97
2016,6,4,8,15,65.0,147.5,3.55,22.0,180.0,106.39,85.04
2016,6,4,8,30,0.0,84.0,3.6,22.0,84.0,64.66,49.55
2016,6,4,8,45,10.0,163.5,3.7,22.5,170.5,120.99,96.54
2016,6,4,9,0,20.0,243.0,3.8,23.0,257.0,172.32,138.3
2016,6,4,9,15,152.5,293.5,3.85,23.5,408.5,181.63,145.15
2016,6,4,9,30,285.0,344.0,3.9,24.0,560.0,217.72,157.72
2016,6,4,9,45,277.5,367.0,3.95,24.5,586.5,253.2,180.96
2016,6,4,10,0,270.0,390.0,4.0,25.0,613.0,288.15,206.86
2016,6,4,10,15,187.0,411.0,4.05,25.0,568.5,312.48,229.12
2016,6,4,10,30,104.0,432.0,4.1,25.0,524.0,325.88,242.48
2016,6,4,10,45,273.5,413.5,4.2,25.5,665.5,372.75,274.01
2016,6,4,11,0,443.0,395.0,4.3,26.0,807.0,448.52,328.61
2016,6,4,11,15,336.0,441.5,4.35,26.0,758.0,464.19,342.95
2016,6,4,11,30,229.0,488.0,4.4,26.0,709.0,469.27,348.17
2016,6,4,11,45,307.0,465.0,4.45,26.0,765.0,512.46,380.82
2016,6,4,12,0,385.0,442.0,4.5,26.0,821.0,566.22,421.1
2016,6,4,12,15,281.0,477.0,4.55,26.0,755.0,548.44,408.19
2016,6,4,12,30,177.0,512.0,4.6,26.0,689.0,522.5,388.83
2016,6,4,12,45,532.5,315.0,4.65,26.0,841.0,649.29,486.95
2016,6,4,13,0,888.0,118.0,4.7,26.0,993.0,763.85,575.34
2016,6,4,13,15,885.5,117.5,4.7,25.5,981.0,788.64,593.79
2016,6,4,13,30,883.0,117.0,4.7,25.0,969.0,810.06,610.13
2016,6,4,13,45,595.0,282.5,4.7,25.0,852.0,755.37,567.47
2016,6,4,14,0,307.0,448.0,4.7,25.0,735.0,660.16,494.23
2016,6,4,14,15,373.0,406.5,4.65,25.0,744.5,689.29,517.68
2016,6,4,14,30,439.0,365.0,4.6,25.0,754.0,730.18,548.54
2016,6,4,14,45,281.0,384.5,4.6,25.0,630.0,605.4,457.42
2016,6,4,15,0,123.0,404.0,4.6,25.0,506.0,476.16,360.89
2016,6,4,15,15,213.0,374.0,4.55,25.0,540.0,527.97,402.56
2016,6,4,15,30,303.0,344.0,4.5,25.0,574.0,594.66,453.77
2016,6,4,15,45,198.0,327.0,4.45,25.0,473.5,473.1,363.3
2016,6,4,16,0,93.0,310.0,4.4,25.0,373.0,353.75,272.56
2016,6,4,16,15,216.5,275.5,4.2,24.5,408.5,436.15,339.61
2016,6,4,16,30,340.0,241.0,4.0,24.0,444.0,511.22,399.63
2016,6,4,16,45,339.5,216.5,3.8,24.0,403.5,478.81,375.95
2016,6,4,17,0,339.0,192.0,3.6,24.0,363.0,444.77,351.17
2016,6,4,17,15,330.5,169.5,3.35,23.5,320.0,405.88,322.65
2016,6,4,17,30,322.0,147.0,3.1,23.0,277.0,366.17,292.83
2016,6,4,17,45,305.0,126.0,2.85,23.0,234.5,322.34,258.33
2016,6,4,18,0,288.0,105.0,2.6,23.0,192.0,278.77,223.18
2016,6,4,18,15,253.5,86.5,2.35,22.5,151.5,229.57,182.79
2016,6,4,18,30,219.0,68.0,2.1,22.0,111.0,182.82,143.32
2016,6,4,18,45,164.0,49.5,1.9,21.5,76.0,130.23,98.53
2016,6,4,19,0,109.0,31.0,1.7,21.0,41.0,82.47,56.15
2016,6,4,19,15,54.5,15.5,1.7,20.5,20.5,37.02,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,14.5,3.45,18.5,22.5,11.41,0.0
2016,6,5,6,0,194.0,29.0,3.6,19.0,45.0,22.05,11.55
2016,6,5,6,15,299.0,41.5,3.65,19.5,88.0,31.71,21.47
2016,6,5,6,30,404.0,54.0,3.7,20.0,131.0,43.49,32.15
2016,6,5,6,45,477.0,63.0,3.8,20.5,182.0,50.32,38.32
2016,6,5,7,0,550.0,72.0,3.9,21.0,233.0,57.12,44.25
2016,6,5,7,15,598.5,78.5,4.05,21.5,287.0,61.71,48.07
2016,6,5,7,30,647.0,85.0,4.2,22.0,341.0,66.26,51.74
2016,6,5,7,45,684.5,89.5,4.35,22.5,396.0,69.19,53.94
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,72.09,56.08
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,80.47,62.82
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,82.75,64.37
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,83.57,64.69
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,84.33,64.99
2016,6,5,9,15,832.5,109.0,4.9,25.0,705.0,85.39,65.67
2016,6,5,9,30,847.0,112.0,4.9,25.0,751.0,139.86,81.2
2016,6,5,9,45,526.0,256.5,4.95,25.5,661.0,219.7,145.05
2016,6,5,10,0,205.0,401.0,5.0,26.0,571.0,291.36,211.73
2016,6,5,10,15,547.0,259.5,5.0,26.0,737.0,296.5,204.15
2016,6,5,10,30,889.0,118.0,5.0,26.0,903.0,359.16,245.63
2016,6,5,10,45,896.5,118.5,5.05,26.5,931.0,411.95,290.83
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,463.79,334.53
2016,6,5,11,15,908.0,120.0,5.1,27.0,979.5,513.16,375.99
2016,6,5,11,30,912.0,121.0,5.1,27.0,1000.0,560.82,415.15
2016,6,5,11,45,614.5,299.5,5.1,27.0,895.5,564.49,419.8
2016,6,5,12,0,317.0,478.0,5.1,27.0,791.0,549.15,407.74
2016,6,5,12,15,622.5,297.0,5.05,27.0,914.0,633.69,473.38
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,725.68,544.39
2016,6,5,12,45,593.0,306.0,5.0,27.0,894.0,679.64,507.45
2016,6,5,13,0,258.0,496.0,5.0,27.0,751.0,603.24,447.65
2016,6,5,13,15,591.0,305.0,4.95,27.0,878.5,728.49,544.15
2016,6,5,13,30,924.0,114.0,4.9,27.0,1006.0,839.05,626.69
2016,6,5,13,45,920.0,113.5,4.9,27.0,986.5,856.51,638.52
2016,6,5,14,0,916.0,113.0,4.9,27.0,967.0,870.19,648.37
2016,6,5,14,15,910.5,111.5,4.85,27.0,940.0,877.93,653.97
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,881.79,657.07
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,878.23,655.24
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,871.0,651.07
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,859.43,643.74
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,844.34,634.23
2016,6,5,15,45,762.5,141.0,4.4,27.0,696.0,798.13,603.28
2016,6,5,16,0,666.0,173.0,4.3,27.0,629.0,746.66,567.29
2016,6,5,16,15,734.0,134.5,4.05,26.5,602.0,749.8,572.97
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,741.69,569.2
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,700.9,542.06
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,658.27,512.92
2016,6,5,17,15,730.0,82.5,2.9,24.5,415.5,606.97,475.64
2016,6,5,17,30,699.0,78.0,2.5,24.0,361.0,557.53,438.79
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.5,497.37,393.01
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,438.58,346.84
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,368.46,291.48
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,302.93,237.47
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,223.58,170.64
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,154.33,108.63
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,70.16,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,13.5,2.75,16.5,24.5,10.62,0.0
2016,6,6,6,0,261.0,27.0,3.0,17.0,49.0,22.12,11.75
2016,6,6,6,15,372.0,37.5,3.1,17.5,94.0,30.7,20.81
2016,6,6,6,30,483.0,48.0,3.2,18.0,139.0,39.34,28.82
2016,6,6,6,45,552.0,55.5,3.35,19.0,192.0,45.31,34.2
2016,6,6,7,0,621.0,63.0,3.5,20.0,245.0,51.31,39.37
2016,6,6,7,15,666.5,68.5,3.45,20.5,300.0,55.54,42.92
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,64.63,50.55
2016,6,6,7,45,745.0,78.0,3.35,21.5,411.0,67.72,52.9
2016,6,6,8,0,778.0,82.0,3.3,22.0,467.0,70.76,55.17
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.5,73.17,56.88
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,75.48,58.49
2016,6,6,8,45,841.5,92.0,3.65,24.0,624.5,86.01,66.85
2016,6,6,9,0,859.0,95.0,3.8,25.0,675.0,88.23,68.2
2016,6,6,9,15,872.5,97.0,3.75,25.0,721.5,89.58,69.11
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,134.57,76.26
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,191.45,108.11
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,248.58,150.31
2016,6,6,10,15,913.0,104.5,3.65,26.0,884.5,304.68,196.72
2016,6,6,10,30,920.0,106.0,3.6,26.0,919.0,360.22,244.28
2016,6,6,10,45,925.5,107.5,3.55,26.5,946.5,414.43,290.27
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,467.47,334.4
2016,6,6,11,15,934.0,110.0,3.45,27.0,994.0,517.62,375.91
2016,6,6,11,30,937.0,111.0,3.4,27.0,1014.0,565.91,414.9
2016,6,6,11,45,940.0,110.5,3.35,27.0,1026.5,611.18,450.63
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,654.27,483.83
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,693.83,513.69
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,731.0,541.18
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,764.31,564.28
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,794.76,584.89
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,820.81,602.25
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,843.31,617.14
2016,6,6,13,45,931.0,108.5,3.0,28.0,993.5,860.09,628.58
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,873.03,637.59
2016,6,6,14,15,920.5,107.0,2.95,28.0,945.5,881.25,643.28
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,885.6,646.56
2016,6,6,14,45,899.0,109.0,2.85,28.0,882.0,880.91,644.01
2016,6,6,15,0,883.0,112.0,2.8,28.0,846.0,872.56,639.24
2016,6,6,15,15,872.5,110.0,2.75,28.0,805.5,860.59,632.19
2016,6,6,15,30,862.0,108.0,2.7,28.0,765.0,845.1,622.93
2016,6,6,15,45,849.5,104.5,2.65,28.0,719.5,823.08,609.38
2016,6,6,16,0,837.0,101.0,2.6,28.0,674.0,797.89,593.76
2016,6,6,16,15,819.5,98.0,2.5,27.5,624.5,774.62,580.3
2016,6,6,16,30,802.0,95.0,2.4,27.0,575.0,740.05,558.92
2016,6,6,16,45,780.5,91.0,2.3,27.0,522.5,699.12,531.86
2016,6,6,17,0,759.0,87.0,2.2,27.0,470.0,656.42,502.76
2016,6,6,17,15,727.5,82.5,2.05,26.5,415.5,604.92,466.86
2016,6,6,17,30,696.0,78.0,1.9,26.0,361.0,555.28,431.3
2016,6,6,17,45,654.0,72.0,1.8,25.5,306.5,495.58,387.34
2016,6,6,18,0,612.0,66.0,1.7,25.0,252.0,437.28,342.82
2016,6,6,18,15,547.0,58.5,1.55,24.0,199.5,367.32,288.01
2016,6,6,18,30,482.0,51.0,1.4,23.0,147.0,301.9,234.56
2016,6,6,18,45,380.5,40.5,1.25,22.5,102.0,223.31,168.97
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,154.66,108.3
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,70.56,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,95.0,15.0,1.25,18.5,23.0,11.8,0.0
2016,6,7,6,0,190.0,30.0,1.3,19.0,46.0,22.76,12.16
2016,6,7,6,15,293.5,43.0,1.45,19.5,88.5,32.74,22.38
2016,6,7,6,30,397.0,56.0,1.6,20.0,131.0,45.04,33.52
2016,6,7,6,45,463.5,66.0,1.75,20.5,181.0,52.51,40.24
2016,6,7,7,0,530.0,76.0,1.9,21.0,231.0,59.88,46.64
2016,6,7,7,15,577.5,83.0,1.85,21.5,284.5,64.67,50.62
2016,6,7,7,30,625.0,90.0,1.8,22.0,338.0,69.39,54.41
2016,6,7,7,45,660.0,95.5,1.8,23.0,391.5,72.78,56.85
2016,6,7,8,0,695.0,101.0,1.8,24.0,445.0,76.07,59.17
2016,6,7,8,15,720.0,105.5,1.9,24.5,497.0,78.41,60.77
2016,6,7,8,30,745.0,110.0,2.0,25.0,549.0,87.39,67.9
2016,6,7,8,45,766.0,113.0,2.1,25.5,598.5,88.54,68.47
2016,6,7,9,0,787.0,116.0,2.2,26.0,648.0,89.6,68.98
2016,6,7,9,15,429.5,228.5,2.2,26.0,521.5,134.6,105.53
2016,6,7,9,30,72.0,341.0,2.2,26.0,395.0,222.2,165.64
2016,6,7,9,45,209.5,356.0,2.2,26.5,526.5,248.54,178.05
2016,6,7,10,0,347.0,371.0,2.2,27.0,658.0,291.54,203.49
2016,6,7,10,15,599.0,252.5,2.2,27.0,771.5,303.66,204.9
2016,6,7,10,30,851.0,134.0,2.2,27.0,885.0,354.49,239.44
2016,6,7,10,45,854.0,137.5,2.25,27.5,911.5,405.47,282.09
2016,6,7,11,0,857.0,141.0,2.3,28.0,938.0,455.16,322.9
2016,6,7,11,15,624.0,283.5,2.35,28.0,870.5,485.55,350.65
2016,6,7,11,30,391.0,426.0,2.4,28.0,803.0,504.86,367.05
2016,6,7,11,45,295.5,466.0,2.45,28.0,753.0,504.4,367.94
2016,6,7,12,0,200.0,506.0,2.5,28.0,703.0,499.28,364.57
2016,6,7,12,15,233.5,502.0,2.5,28.0,733.0,534.62,390.28
2016,6,7,12,30,267.0,498.0,2.5,28.0,763.0,572.29,417.29
2016,6,7,12,45,570.5,320.0,2.55,28.5,883.5,677.23,494.63
2016,6,7,13,0,874.0,142.0,2.6,29.0,1004.0,767.32,561.08
2016,6,7,13,15,871.5,141.5,2.6,29.0,992.5,792.5,578.5
2016,6,7,13,30,869.0,141.0,2.6,29.0,981.0,814.36,593.21
2016,6,7,13,45,617.0,281.0,2.6,29.0,872.0,769.11,558.86
2016,6,7,14,0,365.0,421.0,2.6,29.0,763.0,682.84,496.13
2016,6,7,14,15,606.0,278.5,2.6,29.0,825.5,786.78,573.24
2016,6,7,14,30,847.0,136.0,2.6,29.0,888.0,853.72,621.68
2016,6,7,14,45,841.0,132.0,2.65,29.0,855.5,851.56,620.93
2016,6,7,15,0,835.0,128.0,2.7,29.0,823.0,845.7,618.43
2016,6,7,15,15,823.5,126.0,2.65,29.0,783.5,844.45,618.47
2016,6,7,15,30,812.0,124.0,2.6,29.0,744.0,828.51,608.81
2016,6,7,15,45,797.5,121.0,2.6,29.0,699.0,805.82,595.12
2016,6,7,16,0,783.0,118.0,2.6,29.0,654.0,780.13,579.45
2016,6,7,16,15,567.0,179.0,2.5,28.5,552.0,660.68,496.56
2016,6,7,16,30,351.0,240.0,2.4,28.0,450.0,517.48,393.32
2016,6,7,16,45,525.0,170.0,2.3,28.0,452.0,585.66,447.23
2016,6,7,17,0,699.0,100.0,2.2,28.0,454.0,630.16,482.08
2016,6,7,17,15,666.5,95.0,2.1,27.5,401.0,579.54,446.34
2016,6,7,17,30,634.0,90.0,2.0,27.0,348.0,528.77,410.15
2016,6,7,17,45,585.0,83.5,1.9,26.5,294.5,466.68,364.29
2016,6,7,18,0,536.0,77.0,1.8,26.0,241.0,406.61,318.42
2016,6,7,18,15,470.5,68.0,1.65,25.5,191.0,338.0,264.19
2016,6,7,18,30,405.0,59.0,1.5,25.0,141.0,273.98,211.79
2016,6,7,18,45,307.5,46.5,1.35,24.5,97.5,195.69,147.2
2016,6,7,19,0,210.0,34.0,1.2,24.0,54.0,131.77,91.8
2016,6,7,19,15,105.0,17.0,1.2,23.5,27.0,60.18,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,15.5,0.55,21.5,21.0,12.2,0.0
2016,6,8,6,0,129.0,31.0,0.6,22.0,42.0,23.29,12.39
2016,6,8,6,15,221.5,47.5,0.7,22.0,82.5,35.48,24.46
2016,6,8,6,30,314.0,64.0,0.8,22.0,123.0,47.63,35.46
2016,6,8,6,45,382.5,75.5,0.95,22.5,171.5,56.07,42.96
2016,6,8,7,0,451.0,87.0,1.1,23.0,220.0,64.43,50.15
2016,6,8,7,15,500.5,96.0,1.3,23.5,271.5,73.12,57.4
2016,6,8,7,30,550.0,105.0,1.5,24.0,323.0,78.8,61.93
2016,6,8,7,45,536.0,124.5,1.7,24.5,362.5,88.58,69.82
2016,6,8,8,0,522.0,144.0,1.9,25.0,402.0,99.32,78.38
2016,6,8,8,15,599.0,137.5,1.95,25.0,465.5,96.12,75.4
2016,6,8,8,30,676.0,131.0,2.0,25.0,529.0,91.75,71.5
2016,6,8,8,45,688.5,139.5,2.15,25.5,575.5,95.26,74.03
2016,6,8,9,0,701.0,148.0,2.3,26.0,622.0,98.42,76.24
2016,6,8,9,15,717.5,152.5,2.35,26.0,666.0,99.13,76.6
2016,6,8,9,30,734.0,157.0,2.4,26.0,710.0,137.92,83.26
2016,6,8,9,45,735.0,167.5,2.45,26.0,747.0,191.93,114.66
2016,6,8,10,0,736.0,178.0,2.5,26.0,784.0,245.71,154.49
2016,6,8,10,15,746.0,180.5,2.5,26.0,817.0,301.78,199.47
2016,6,8,10,30,756.0,183.0,2.5,26.0,850.0,351.54,241.05
2016,6,8,10,45,758.5,189.0,2.55,26.5,876.0,400.76,281.97
2016,6,8,11,0,761.0,195.0,2.6,27.0,902.0,448.99,321.34
2016,6,8,11,15,766.0,196.5,2.6,27.0,921.5,494.31,358.19
2016,6,8,11,30,771.0,198.0,2.6,27.0,941.0,538.48,393.27
2016,6,8,11,45,526.5,343.5,2.6,27.0,853.5,548.05,401.68
2016,6,8,12,0,282.0,489.0,2.6,27.0,766.0,533.32,390.65
2016,6,8,12,15,518.0,354.0,2.6,27.0,867.0,610.1,448.34
2016,6,8,12,30,754.0,219.0,2.6,27.0,968.0,694.05,510.61
2016,6,8,12,45,750.5,221.0,2.6,27.0,964.0,725.42,532.86
2016,6,8,13,0,747.0,223.0,2.6,27.0,960.0,754.21,553.36
2016,6,8,13,15,543.5,338.5,2.6,27.0,871.5,718.83,526.17
2016,6,8,13,30,340.0,454.0,2.6,27.0,783.0,663.23,484.81
2016,6,8,13,45,229.5,461.0,2.6,27.0,681.5,582.66,428.23
2016,6,8,14,0,119.0,468.0,2.6,27.0,580.0,506.55,373.29
2016,6,8,14,15,66.0,362.5,2.6,27.0,425.0,361.13,269.2
2016,6,8,14,30,13.0,257.0,2.6,27.0,270.0,215.38,160.73
2016,6,8,14,45,367.5,223.0,2.6,27.0,530.0,544.61,412.42
2016,6,8,15,0,722.0,189.0,2.6,27.0,790.0,825.06,610.87
2016,6,8,15,15,493.0,271.5,2.55,27.0,673.0,701.81,520.95
2016,6,8,15,30,264.0,354.0,2.5,27.0,556.0,569.53,425.03
2016,6,8,15,45,468.0,260.0,2.45,27.0,592.0,665.58,499.05
2016,6,8,16,0,672.0,166.0,2.4,27.0,628.0,742.95,557.36
2016,6,8,16,15,650.5,160.5,2.3,26.5,580.0,708.6,534.55
2016,6,8,16,30,629.0,155.0,2.2,26.0,532.0,672.28,510.9
2016,6,8,16,45,607.0,146.0,2.15,26.0,483.0,630.47,482.34
2016,6,8,17,0,585.0,137.0,2.1,26.0,434.0,587.35,452.33
2016,6,8,17,15,549.0,128.5,1.95,25.5,382.0,534.18,414.63
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,474.6,371.38
2016,6,8,17,45,470.5,108.5,1.65,25.0,279.5,416.76,327.41
2016,6,8,18,0,428.0,97.0,1.5,25.0,229.0,360.95,283.78
2016,6,8,18,15,365.0,84.0,1.4,24.5,180.5,295.53,231.96
2016,6,8,18,30,302.0,71.0,1.3,24.0,132.0,235.12,182.55
2016,6,8,18,45,222.0,53.5,1.25,23.5,91.0,168.3,127.17
2016,6,8,19,0,142.0,36.0,1.2,23.0,50.0,100.65,69.91
2016,6,8,19,15,71.0,18.0,1.2,22.5,25.0,45.61,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,84.5,15.0,0.8,20.5,22.0,11.8,0.0
2016,6,9,6,0,169.0,30.0,0.8,21.0,44.0,22.68,11.98
2016,6,9,6,15,266.0,44.0,0.7,21.5,85.5,33.28,22.66
2016,6,9,6,30,363.0,58.0,0.6,22.0,127.0,43.89,32.27
2016,6,9,6,45,435.0,67.5,0.5,22.5,176.0,53.4,40.68
2016,6,9,7,0,507.0,77.0,0.4,23.0,225.0,60.36,46.65
2016,6,9,7,15,554.5,84.0,0.6,23.5,277.0,65.07,50.51
2016,6,9,7,30,602.0,91.0,0.8,24.0,329.0,69.72,54.2
2016,6,9,7,45,639.5,96.0,1.0,24.5,382.5,72.73,56.43
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,75.7,58.59
2016,6,9,8,15,702.5,105.5,1.35,25.0,487.0,78.01,60.29
2016,6,9,8,30,728.0,110.0,1.5,25.0,538.0,86.98,67.53
2016,6,9,8,45,747.5,114.0,1.65,25.5,587.0,88.7,68.58
2016,6,9,9,0,767.0,118.0,1.8,26.0,636.0,90.28,69.52
2016,6,9,9,15,782.0,121.0,1.9,26.5,680.5,90.97,69.74
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,130.02,75.45
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,183.31,104.49
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,237.25,143.4
2016,6,9,10,15,476.5,283.5,2.4,28.0,680.0,292.82,200.6
2016,6,9,10,30,133.0,438.0,2.5,28.0,556.0,327.02,238.33
2016,6,9,10,45,225.0,440.0,2.6,28.0,646.5,376.71,273.27
2016,6,9,11,0,317.0,442.0,2.7,28.0,737.0,427.4,309.84
2016,6,9,11,15,587.5,290.5,2.75,28.0,851.5,471.02,341.46
2016,6,9,11,30,858.0,139.0,2.8,28.0,966.0,539.63,393.28
2016,6,9,11,45,860.0,140.0,2.9,28.5,978.0,581.99,425.94
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,622.35,456.39
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,659.75,484.79
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,695.17,511.23
2016,6,9,12,45,863.0,142.0,3.15,29.0,995.5,726.91,534.67
2016,6,9,13,0,862.0,142.0,3.2,29.0,992.0,756.23,556.1
2016,6,9,13,15,859.5,141.0,3.2,29.0,981.0,780.79,573.82
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,802.06,588.46
2016,6,9,13,45,852.5,139.5,3.25,29.0,950.5,818.65,600.14
2016,6,9,14,0,848.0,139.0,3.3,29.0,931.0,831.68,609.55
2016,6,9,14,15,841.5,137.5,3.25,29.0,905.0,838.62,614.47
2016,6,9,14,30,835.0,136.0,3.2,29.0,879.0,841.9,617.11
2016,6,9,14,45,516.0,271.5,3.2,29.0,725.5,715.93,527.93
2016,6,9,15,0,197.0,407.0,3.2,29.0,572.0,540.14,399.52
2016,6,9,15,15,189.0,386.5,3.15,28.5,538.5,517.48,385.73
2016,6,9,15,30,181.0,366.0,3.1,28.0,505.0,493.61,370.19
2016,6,9,15,45,201.5,340.5,3.1,28.0,486.5,487.43,367.41
2016,6,9,16,0,222.0,315.0,3.1,28.0,468.0,479.35,363.19
2016,6,9,16,15,443.0,227.5,3.0,28.0,503.5,601.19,456.66
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,683.79,519.76
2016,6,9,16,45,635.0,135.0,2.85,28.0,488.5,639.99,488.8
2016,6,9,17,0,606.0,130.0,2.8,28.0,438.0,595.17,457.4
2016,6,9,17,15,570.5,122.0,2.6,27.5,386.0,542.28,419.85
2016,6,9,17,30,535.0,114.0,2.4,27.0,334.0,489.61,381.54
2016,6,9,17,45,490.0,104.0,2.25,26.5,282.5,423.51,332.24
2016,6,9,18,0,445.0,94.0,2.1,26.0,231.0,367.11,288.72
2016,6,9,18,15,381.0,82.0,1.95,25.5,183.0,301.49,236.54
2016,6,9,18,30,317.0,70.0,1.8,25.0,135.0,240.94,186.88
2016,6,9,18,45,234.5,53.0,1.65,24.5,93.5,172.83,130.38
2016,6,9,19,0,152.0,36.0,1.5,24.0,52.0,112.9,79.04
2016,6,9,19,15,76.0,18.0,1.55,23.5,26.0,47.19,0.28
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,11.41,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,22.05,11.47
2016,6,10,6,15,293.5,41.5,1.25,21.5,86.5,31.68,21.28
2016,6,10,6,30,394.0,54.0,1.4,22.0,128.0,43.41,31.83
2016,6,10,6,45,464.5,62.5,1.6,22.5,177.5,49.8,37.56
2016,6,10,7,0,535.0,71.0,1.8,23.0,227.0,56.19,43.07
2016,6,10,7,15,581.0,77.5,1.85,23.0,279.5,60.74,46.93
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,65.24,50.64
2016,6,10,7,45,342.5,142.0,1.95,23.5,280.5,95.65,76.12
2016,6,10,8,0,58.0,200.0,2.0,24.0,229.0,135.18,108.63
2016,6,10,8,15,160.0,225.5,2.0,24.5,317.0,147.02,117.69
2016,6,10,8,30,262.0,251.0,2.0,25.0,405.0,155.88,124.25
2016,6,10,8,45,194.5,281.0,2.0,25.5,401.0,176.49,140.26
2016,6,10,9,0,127.0,311.0,2.0,26.0,397.0,188.87,149.44
2016,6,10,9,15,149.5,335.5,2.0,26.0,443.5,200.6,158.34
2016,6,10,9,30,172.0,360.0,2.0,26.0,490.0,225.78,165.54
2016,6,10,9,45,504.5,238.5,2.0,26.5,648.0,203.15,132.01
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,239.08,144.45
2016,6,10,10,15,500.0,278.5,2.0,27.0,695.0,295.08,201.83
2016,6,10,10,30,163.0,440.0,2.0,27.0,584.0,336.91,245.02
2016,6,10,10,45,240.0,441.0,2.0,27.5,660.0,373.07,269.9
2016,6,10,11,0,317.0,442.0,2.0,28.0,736.0,426.77,308.01
2016,6,10,11,15,350.0,435.0,2.0,28.0,767.0,462.28,334.47
2016,6,10,11,30,383.0,428.0,2.0,28.0,798.0,499.85,362.36
2016,6,10,11,45,387.0,433.5,2.05,28.5,811.5,531.55,385.24
2016,6,10,12,0,391.0,439.0,2.1,29.0,825.0,562.9,407.43
2016,6,10,12,15,637.5,282.0,2.1,29.0,914.0,627.72,456.19
2016,6,10,12,30,884.0,125.0,2.1,29.0,1003.0,696.18,507.7
2016,6,10,12,45,883.5,125.0,2.15,29.0,1000.0,728.59,531.04
2016,6,10,13,0,883.0,125.0,2.2,29.0,997.0,758.5,552.59
2016,6,10,13,15,880.5,124.5,2.2,29.0,985.5,783.56,570.02
2016,6,10,13,30,878.0,124.0,2.2,29.0,974.0,805.29,584.5
2016,6,10,13,45,874.0,123.5,2.25,29.5,955.0,822.33,595.14
2016,6,10,14,0,870.0,123.0,2.3,30.0,936.0,835.76,603.5
2016,6,10,14,15,864.0,121.5,2.3,30.0,910.0,843.03,608.77
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,846.6,611.79
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,844.8,611.84
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,839.41,609.69
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,827.45,603.81
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,812.11,595.8
2016,6,10,15,45,528.0,213.0,2.3,29.0,608.0,669.16,496.94
2016,6,10,16,0,235.0,314.0,2.3,29.0,475.0,488.64,365.86
2016,6,10,16,15,495.5,208.0,2.25,29.0,516.0,623.48,468.95
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,710.63,534.05
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,668.32,505.21
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,627.43,477.1
2016,6,10,17,15,669.5,91.5,1.95,28.5,401.5,577.04,442.1
2016,6,10,17,30,638.0,86.0,1.8,28.0,349.0,526.44,406.06
2016,6,10,17,45,589.0,81.0,1.7,27.5,296.0,466.05,361.73
2016,6,10,18,0,540.0,76.0,1.6,27.0,243.0,407.63,317.4
2016,6,10,18,15,476.5,67.0,1.45,26.5,193.0,340.02,264.34
2016,6,10,18,30,413.0,58.0,1.3,26.0,143.0,276.85,212.99
2016,6,10,18,45,320.0,46.0,1.15,25.5,100.0,200.03,149.95
2016,6,10,19,0,227.0,34.0,1.0,25.0,57.0,137.52,96.27
2016,6,10,19,15,113.5,17.0,1.05,24.5,28.5,63.24,5.73
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.5,12.2,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,41.0,23.2,12.19
2016,6,11,6,15,196.0,48.5,2.2,23.0,80.0,36.03,24.76
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,48.76,36.24
2016,6,11,6,45,356.0,78.0,2.6,23.5,167.0,57.48,43.98
2016,6,11,7,0,428.0,90.0,2.8,24.0,215.0,66.13,51.4
2016,6,11,7,15,477.5,99.5,2.9,24.0,266.0,72.76,57.0
2016,6,11,7,30,527.0,109.0,3.0,24.0,317.0,81.33,64.13
2016,6,11,7,45,339.5,159.5,3.1,24.5,301.5,109.41,87.42
2016,6,11,8,0,152.0,210.0,3.2,25.0,286.0,137.88,110.58
2016,6,11,8,15,401.5,174.0,3.2,25.0,403.5,112.99,89.49
2016,6,11,8,30,651.0,138.0,3.2,25.0,521.0,95.52,74.68
2016,6,11,8,45,667.5,146.0,3.25,25.5,568.0,98.64,76.88
2016,6,11,9,0,684.0,154.0,3.3,26.0,615.0,101.45,78.79
2016,6,11,9,15,701.0,158.0,3.3,26.0,659.5,101.73,78.78
2016,6,11,9,30,718.0,162.0,3.3,26.0,704.0,136.75,83.83
2016,6,11,9,45,725.5,169.0,3.35,26.5,742.0,188.68,112.76
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,241.04,150.71
2016,6,11,10,15,511.5,298.0,3.4,27.0,728.0,308.29,212.16
2016,6,11,10,30,290.0,420.0,3.4,27.0,676.0,354.11,255.42
2016,6,11,10,45,524.5,306.5,3.4,27.5,787.5,388.1,276.93
2016,6,11,11,0,759.0,193.0,3.4,28.0,899.0,443.83,317.38
2016,6,11,11,15,764.5,194.5,3.4,28.0,919.0,489.24,354.48
2016,6,11,11,30,770.0,196.0,3.4,28.0,939.0,533.56,389.92
2016,6,11,11,45,572.5,320.5,3.4,28.0,876.5,555.58,407.5
2016,6,11,12,0,375.0,445.0,3.4,28.0,814.0,556.79,408.33
2016,6,11,12,15,573.5,324.5,3.35,28.0,892.0,622.0,457.63
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,685.35,505.7
2016,6,11,12,45,771.5,203.5,3.3,28.5,967.0,716.46,527.28
2016,6,11,13,0,771.0,203.0,3.3,29.0,964.0,745.3,547.03
2016,6,11,13,15,501.0,346.0,3.2,29.0,839.0,689.79,504.35
2016,6,11,13,30,231.0,489.0,3.1,29.0,714.0,595.07,434.01
2016,6,11,13,45,494.0,342.5,3.05,29.0,809.0,717.6,525.14
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,816.54,597.74
2016,6,11,14,15,749.5,193.5,2.9,29.0,878.5,821.81,600.87
2016,6,11,14,30,742.0,191.0,2.8,29.0,853.0,823.53,602.3
2016,6,11,14,45,707.5,203.5,2.75,29.0,815.5,820.94,600.34
2016,6,11,15,0,673.0,216.0,2.7,29.0,778.0,806.9,590.99
2016,6,11,15,15,472.5,284.5,2.6,29.0,670.0,695.06,511.94
2016,6,11,15,30,272.0,353.0,2.5,29.0,562.0,574.23,425.11
2016,6,11,15,45,441.5,274.0,2.45,29.0,589.0,655.56,487.35
2016,6,11,16,0,611.0,195.0,2.4,29.0,616.0,720.04,535.85
2016,6,11,16,15,588.5,188.0,2.3,28.5,569.5,684.72,512.54
2016,6,11,16,30,566.0,181.0,2.2,28.0,523.0,640.28,483.44
2016,6,11,16,45,540.0,171.5,2.15,28.0,473.5,597.29,454.02
2016,6,11,17,0,514.0,162.0,2.1,28.0,424.0,553.58,423.54
2016,6,11,17,15,477.0,151.5,1.95,27.5,373.5,501.03,386.32
2016,6,11,17,30,440.0,141.0,1.8,27.0,323.0,449.29,348.82
2016,6,11,17,45,395.0,127.5,1.7,27.0,273.0,390.93,304.82
2016,6,11,18,0,350.0,114.0,1.6,27.0,223.0,334.96,261.5
2016,6,11,18,15,290.0,97.5,1.55,26.5,176.0,260.01,202.89
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,202.56,156.31
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,140.61,105.38
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,85.01,58.78
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,35.21,2.56
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
