Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,12.2,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,23.17,12.14
2016,6,12,6,15,182.0,49.5,2.4,23.0,78.5,36.7,25.32
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,49.98,37.28
2016,6,12,6,45,333.5,81.5,2.6,23.5,165.0,59.6,45.8
2016,6,12,7,0,402.0,95.0,2.7,24.0,212.0,69.1,53.94
2016,6,12,7,15,201.0,86.0,2.8,24.5,144.5,62.41,48.05
2016,6,12,7,30,0.0,77.0,2.9,25.0,77.0,58.97,44.88
2016,6,12,7,45,0.0,89.5,3.0,25.5,89.5,68.22,52.45
2016,6,12,8,0,0.0,102.0,3.1,26.0,102.0,77.4,59.83
2016,6,12,8,15,120.0,178.0,3.1,26.0,249.0,120.86,95.71
2016,6,12,8,30,240.0,254.0,3.1,26.0,396.0,156.87,124.84
2016,6,12,8,45,328.5,257.0,3.15,26.5,469.0,159.61,126.35
2016,6,12,9,0,417.0,260.0,3.2,27.0,542.0,153.66,120.89
2016,6,12,9,15,447.5,259.5,3.2,27.0,581.0,151.16,118.54
2016,6,12,9,30,478.0,259.0,3.2,27.0,620.0,174.69,119.03
2016,6,12,9,45,309.0,330.0,3.25,27.5,568.5,234.48,163.59
2016,6,12,10,0,140.0,401.0,3.3,28.0,517.0,276.01,200.29
2016,6,12,10,15,309.5,377.0,3.3,28.0,646.5,310.26,219.76
2016,6,12,10,30,479.0,353.0,3.3,28.0,776.0,364.8,256.75
2016,6,12,10,45,323.5,411.5,3.3,28.0,701.5,384.78,277.71
2016,6,12,11,0,168.0,470.0,3.3,28.0,627.0,389.51,285.17
2016,6,12,11,15,283.0,446.5,3.3,28.0,716.5,437.36,319.82
2016,6,12,11,30,398.0,423.0,3.3,28.0,806.0,502.91,367.67
2016,6,12,11,45,418.0,433.5,3.3,28.5,840.5,542.73,396.45
2016,6,12,12,0,438.0,444.0,3.3,29.0,875.0,589.2,429.41
2016,6,12,12,15,439.0,448.0,3.3,29.0,882.0,620.33,452.02
2016,6,12,12,30,440.0,452.0,3.3,29.0,889.0,650.73,473.85
2016,6,12,12,45,411.0,447.5,3.3,29.0,855.0,652.48,475.57
2016,6,12,13,0,382.0,443.0,3.3,29.0,821.0,649.16,473.78
2016,6,12,13,15,395.5,433.5,3.25,29.0,821.0,670.7,489.43
2016,6,12,13,30,409.0,424.0,3.2,29.0,821.0,690.56,503.72
2016,6,12,13,45,362.0,435.5,3.2,29.0,781.5,677.43,494.39
2016,6,12,14,0,315.0,447.0,3.2,29.0,742.0,661.14,482.96
2016,6,12,14,15,379.0,406.5,3.2,29.0,751.5,689.48,504.9
2016,6,12,14,30,443.0,366.0,3.2,29.0,761.0,729.26,534.13
2016,6,12,14,45,344.5,383.5,3.2,29.0,683.5,654.58,481.74
2016,6,12,15,0,246.0,401.0,3.2,29.0,606.0,591.78,437.01
2016,6,12,15,15,242.5,380.5,3.15,29.0,575.0,573.22,425.15
2016,6,12,15,30,239.0,360.0,3.1,29.0,544.0,535.67,399.8
2016,6,12,15,45,313.0,320.5,3.1,29.0,546.5,576.79,431.88
2016,6,12,16,0,387.0,281.0,3.1,29.0,549.0,596.22,448.38
2016,6,12,16,15,373.0,260.5,3.0,28.5,503.0,559.92,424.08
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,522.36,398.79
2016,6,12,16,45,453.0,193.5,2.8,28.0,442.0,554.6,424.93
2016,6,12,17,0,547.0,147.0,2.7,28.0,427.0,561.49,432.32
2016,6,12,17,15,510.5,138.0,2.5,27.5,376.0,509.74,395.02
2016,6,12,17,30,474.0,129.0,2.3,27.0,325.0,458.68,357.7
2016,6,12,17,45,432.0,116.5,2.15,27.0,275.5,401.8,314.47
2016,6,12,18,0,390.0,104.0,2.0,27.0,226.0,346.97,271.72
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,282.81,221.11
2016,6,12,18,30,266.0,76.0,1.9,26.0,131.0,223.6,172.95
2016,6,12,18,45,190.5,57.5,1.9,25.5,91.0,150.19,112.83
2016,6,12,19,0,115.0,39.0,1.9,25.0,51.0,94.3,65.71
2016,6,12,19,15,57.5,19.5,2.05,25.0,25.5,43.62,6.35
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,15.5,2.7,23.5,21.0,12.2,0.0
2016,6,13,6,0,130.0,31.0,2.9,24.0,42.0,23.25,12.1
2016,6,13,6,15,226.0,46.5,3.05,24.0,82.5,34.8,23.6
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,46.32,33.99
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,53.24,40.16
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,62.38,47.99
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,67.72,52.48
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,72.95,56.77
2016,6,13,7,45,625.0,99.5,3.65,25.5,379.5,74.87,58.06
2016,6,13,8,0,668.0,103.0,3.7,26.0,433.0,76.85,59.37
2016,6,13,8,15,693.5,108.0,3.7,26.0,484.0,79.41,61.28
2016,6,13,8,30,719.0,113.0,3.7,26.0,535.0,81.84,63.07
2016,6,13,8,45,499.5,205.0,3.7,26.5,510.5,129.11,101.64
2016,6,13,9,0,280.0,297.0,3.7,27.0,486.0,176.62,139.58
2016,6,13,9,15,537.0,210.5,3.65,27.5,604.0,128.68,100.16
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,126.08,73.67
2016,6,13,9,45,805.5,126.0,3.6,28.5,761.5,178.78,101.39
2016,6,13,10,0,817.0,128.0,3.6,29.0,801.0,232.13,139.41
2016,6,13,10,15,511.0,282.5,3.6,29.0,709.5,297.93,202.86
2016,6,13,10,30,205.0,437.0,3.6,29.0,618.0,346.84,250.63
2016,6,13,10,45,248.5,443.0,3.6,29.5,669.5,375.77,271.36
2016,6,13,11,0,292.0,449.0,3.6,30.0,721.0,419.0,302.76
2016,6,13,11,15,276.5,464.5,3.55,30.0,726.5,445.01,322.87
2016,6,13,11,30,261.0,480.0,3.5,30.0,732.0,469.45,341.4
2016,6,13,11,45,561.0,308.5,3.5,30.0,859.0,539.5,393.53
2016,6,13,12,0,861.0,137.0,3.5,30.0,986.0,615.29,451.12
2016,6,13,12,15,632.5,290.5,3.45,30.0,915.5,627.72,458.66
2016,6,13,12,30,404.0,444.0,3.4,30.0,845.0,621.33,451.78
2016,6,13,12,45,631.0,292.0,3.4,30.5,916.0,688.95,502.42
2016,6,13,13,0,858.0,140.0,3.4,31.0,987.0,748.2,547.19
2016,6,13,13,15,855.5,139.5,3.4,31.0,976.0,773.13,564.91
2016,6,13,13,30,853.0,139.0,3.4,31.0,965.0,794.81,579.89
2016,6,13,13,45,535.0,305.0,3.4,31.0,820.0,718.18,522.67
2016,6,13,14,0,217.0,471.0,3.4,31.0,675.0,588.28,427.5
2016,6,13,14,15,523.0,303.0,3.35,31.0,775.0,732.74,535.03
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,833.42,607.76
2016,6,13,14,45,490.0,272.5,3.25,31.0,705.5,692.87,507.8
2016,6,13,15,0,151.0,410.0,3.2,31.0,536.0,502.72,368.97
2016,6,13,15,15,228.5,378.0,3.15,30.5,559.0,541.77,400.94
2016,6,13,15,30,306.0,346.0,3.1,30.0,582.0,595.48,441.81
2016,6,13,15,45,302.5,324.5,3.05,30.0,545.5,571.77,425.87
2016,6,13,16,0,299.0,303.0,3.0,30.0,509.0,546.37,409.04
2016,6,13,16,15,400.0,249.5,2.85,30.0,504.0,587.09,440.99
2016,6,13,16,30,501.0,196.0,2.7,30.0,499.0,605.04,456.44
2016,6,13,16,45,390.0,201.5,2.6,30.0,424.5,515.58,391.41
2016,6,13,17,0,279.0,207.0,2.5,30.0,350.0,415.64,317.95
2016,6,13,17,15,350.0,170.5,2.35,29.5,329.0,418.38,322.92
2016,6,13,17,30,421.0,134.0,2.2,29.0,308.0,429.85,333.14
2016,6,13,17,45,383.5,120.0,2.1,28.5,261.0,376.26,292.99
2016,6,13,18,0,346.0,106.0,2.0,28.0,214.0,324.46,253.33
2016,6,13,18,15,297.5,90.0,1.95,27.5,170.0,267.14,208.15
2016,6,13,18,30,249.0,74.0,1.9,27.0,126.0,202.85,156.27
2016,6,13,18,45,177.0,56.0,1.9,26.5,87.5,142.55,106.6
2016,6,13,19,0,105.0,38.0,1.9,26.0,49.0,89.07,61.72
2016,6,13,19,15,52.5,19.0,2.1,26.0,24.5,41.4,7.26
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.5,16.0,2.9,23.0,19.5,12.59,0.0
2016,6,14,6,0,81.0,32.0,3.3,23.0,39.0,23.76,12.51
2016,6,14,6,15,167.0,51.0,3.5,23.0,78.0,37.57,26.03
2016,6,14,6,30,253.0,70.0,3.7,23.0,117.0,51.25,38.35
2016,6,14,6,45,322.5,84.0,3.95,23.5,164.5,61.17,47.14
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,70.96,55.54
2016,6,14,7,15,196.0,106.5,4.2,24.0,163.5,75.26,59.16
2016,6,14,7,30,0.0,115.0,4.2,24.0,115.0,84.8,67.11
2016,6,14,7,45,62.5,162.5,4.25,24.5,193.5,113.13,90.61
2016,6,14,8,0,125.0,210.0,4.3,25.0,272.0,137.28,110.19
2016,6,14,8,15,101.5,231.0,4.2,25.0,285.5,153.98,123.55
2016,6,14,8,30,78.0,252.0,4.1,25.0,299.0,165.83,132.79
2016,6,14,8,45,64.5,267.5,4.0,25.5,308.0,174.79,139.35
2016,6,14,9,0,51.0,283.0,3.9,26.0,317.0,183.39,145.58
2016,6,14,9,15,30.5,249.5,3.7,26.5,270.0,166.2,130.98
2016,6,14,9,30,10.0,216.0,3.5,27.0,223.0,157.99,118.07
2016,6,14,9,45,15.0,253.0,3.3,27.5,265.0,185.03,137.87
2016,6,14,10,0,20.0,290.0,3.1,28.0,307.0,212.97,158.12
2016,6,14,10,15,15.0,248.5,2.95,28.0,261.5,187.17,138.56
2016,6,14,10,30,10.0,207.0,2.8,28.0,216.0,158.59,116.95
2016,6,14,10,45,16.5,276.0,2.7,28.5,291.5,211.25,156.19
2016,6,14,11,0,23.0,345.0,2.6,29.0,367.0,264.68,195.15
2016,6,14,11,15,49.0,404.5,2.65,29.0,452.0,314.37,231.16
2016,6,14,11,30,75.0,464.0,2.7,29.0,537.0,375.18,275.02
2016,6,14,11,45,45.0,373.0,2.75,29.5,417.5,303.93,223.16
2016,6,14,12,0,15.0,282.0,2.8,30.0,298.0,225.07,165.11
2016,6,14,12,15,20.5,332.0,2.95,30.0,353.0,268.24,197.2
2016,6,14,12,30,26.0,382.0,3.1,30.0,408.0,315.47,231.72
2016,6,14,12,45,438.5,263.5,3.3,30.0,697.0,534.45,396.18
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,745.8,548.97
2016,6,14,13,15,848.5,144.5,3.6,30.0,975.0,770.71,566.24
2016,6,14,13,30,846.0,144.0,3.7,30.0,964.0,792.41,581.94
2016,6,14,13,45,557.5,302.5,3.8,30.5,838.5,733.7,536.06
2016,6,14,14,0,269.0,461.0,3.9,31.0,713.0,634.43,461.54
2016,6,14,14,15,550.5,297.5,3.9,30.5,794.5,750.44,550.33
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,834.6,613.72
2016,6,14,14,45,482.0,271.5,3.95,30.0,697.5,684.83,506.62
2016,6,14,15,0,132.0,409.0,4.0,30.0,519.0,485.47,359.22
2016,6,14,15,15,147.5,389.0,3.95,30.0,506.5,483.5,359.75
2016,6,14,15,30,163.0,369.0,3.9,30.0,494.0,480.24,358.64
2016,6,14,15,45,462.0,245.0,3.85,30.0,570.5,644.56,483.88
2016,6,14,16,0,761.0,121.0,3.8,30.0,647.0,762.9,571.96
2016,6,14,16,15,742.5,117.0,3.65,29.5,599.5,731.07,551.19
2016,6,14,16,30,724.0,113.0,3.5,29.0,552.0,696.91,529.53
2016,6,14,16,45,697.0,109.5,3.35,29.0,501.0,658.23,502.65
2016,6,14,17,0,670.0,106.0,3.2,29.0,450.0,615.11,472.15
2016,6,14,17,15,637.5,100.5,3.0,28.5,398.0,565.2,436.89
2016,6,14,17,30,605.0,95.0,2.8,28.0,346.0,515.19,400.69
2016,6,14,17,45,560.0,88.0,2.65,28.0,294.5,456.31,356.16
2016,6,14,18,0,515.0,81.0,2.5,28.0,243.0,399.16,311.72
2016,6,14,18,15,450.5,72.0,2.5,27.5,193.5,332.08,259.05
2016,6,14,18,30,386.0,63.0,2.5,27.0,144.0,265.36,204.96
2016,6,14,18,45,294.0,50.0,2.5,26.5,101.5,194.06,146.09
2016,6,14,19,0,202.0,37.0,2.5,26.0,59.0,132.0,93.28
2016,6,14,19,15,101.0,18.5,2.65,25.5,29.5,62.03,15.53
2016,6,14,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,12.59,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,23.76,12.39
2016,6,15,6,15,134.5,53.0,3.3,24.0,75.5,38.66,26.81
2016,6,15,6,30,211.0,74.0,3.4,24.0,114.0,53.52,40.11
2016,6,15,6,45,290.5,87.5,3.55,24.5,161.5,63.2,48.66
2016,6,15,7,0,370.0,101.0,3.7,25.0,209.0,72.66,56.75
2016,6,15,7,15,422.0,112.5,3.8,25.0,259.5,80.34,63.22
2016,6,15,7,30,474.0,124.0,3.9,25.0,310.0,87.85,69.4
2016,6,15,7,45,531.0,126.5,4.05,25.5,364.0,89.75,70.61
2016,6,15,8,0,588.0,129.0,4.2,26.0,418.0,92.55,72.53
2016,6,15,8,15,617.0,135.0,4.25,26.5,469.0,95.02,74.15
2016,6,15,8,30,646.0,141.0,4.3,27.0,520.0,97.35,75.65
2016,6,15,8,45,687.5,137.0,4.4,27.5,572.0,93.86,72.36
2016,6,15,9,0,729.0,133.0,4.5,28.0,624.0,90.76,69.45
2016,6,15,9,15,745.5,136.5,4.55,28.0,669.0,99.29,76.22
2016,6,15,9,30,762.0,140.0,4.6,28.0,714.0,131.71,79.59
2016,6,15,9,45,785.0,137.0,4.7,28.5,756.0,181.03,104.26
2016,6,15,10,0,808.0,134.0,4.8,29.0,798.0,232.34,140.19
2016,6,15,10,15,817.5,136.0,4.8,29.0,832.5,285.16,182.81
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,341.56,229.93
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,391.29,271.8
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,440.48,312.68
2016,6,15,11,15,852.5,137.5,4.75,30.0,944.0,487.69,351.81
2016,6,15,11,30,857.0,139.0,4.7,30.0,964.0,533.41,388.86
2016,6,15,11,45,866.0,135.0,4.7,30.5,978.5,576.53,422.4
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,618.11,453.91
2016,6,15,12,15,876.0,131.0,4.6,31.0,998.0,655.64,482.31
2016,6,15,12,30,877.0,131.0,4.5,31.0,1003.0,691.11,508.71
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.5,723.53,531.38
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,753.55,551.84
2016,6,15,13,15,873.5,130.0,4.2,32.0,985.0,778.42,569.53
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,799.96,583.9
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,816.82,595.11
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,830.1,603.98
2016,6,15,14,15,855.5,127.5,3.75,32.0,910.5,838.09,609.18
2016,6,15,14,30,850.0,126.0,3.6,32.0,885.0,842.41,612.03
2016,6,15,14,45,840.0,125.0,3.5,32.0,852.0,839.73,610.59
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,833.5,606.94
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,822.47,600.22
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,818.41,598.31
2016,6,15,15,45,793.5,118.0,3.15,32.0,698.5,796.39,584.66
2016,6,15,16,0,778.0,116.0,3.1,32.0,655.0,771.43,569.17
2016,6,15,16,15,760.0,112.5,2.95,31.5,607.0,740.22,550.03
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,706.61,529.11
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,665.76,502.52
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,626.33,475.99
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,576.89,441.67
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,527.23,406.32
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,469.21,363.83
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,412.63,320.99
2016,6,15,18,15,484.5,67.5,2.0,27.5,198.5,345.27,268.48
2016,6,15,18,30,421.0,59.0,2.0,27.0,148.0,282.27,217.47
2016,6,15,18,45,330.0,47.5,2.05,26.5,104.5,206.2,155.07
2016,6,15,19,0,239.0,36.0,2.1,26.0,61.0,144.3,102.2
2016,6,15,19,15,119.5,18.0,2.25,25.5,30.5,67.3,19.12
2016,6,15,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.0,2.9,22.5,21.0,12.59,0.0
2016,6,16,6,0,118.0,32.0,3.1,23.0,42.0,23.88,12.5
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,35.79,24.46
2016,6,16,6,30,311.0,64.0,3.4,24.0,122.0,47.6,35.07
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,54.53,41.26
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,63.94,49.32
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,69.23,53.78
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,74.43,58.04
2016,6,16,7,45,633.0,99.5,3.85,25.5,382.0,75.06,58.23
2016,6,16,8,0,683.0,101.0,3.9,26.0,437.0,75.89,58.58
2016,6,16,8,15,708.5,105.5,3.95,26.5,488.5,78.22,60.17
2016,6,16,8,30,734.0,110.0,4.0,27.0,540.0,87.21,67.27
2016,6,16,8,45,761.5,110.0,4.05,27.5,590.5,86.59,66.37
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,86.05,65.58
2016,6,16,9,15,803.0,113.0,4.1,28.0,686.0,86.95,66.13
2016,6,16,9,30,817.0,116.0,4.1,28.0,731.0,120.35,69.79
2016,6,16,9,45,830.5,116.5,4.15,28.5,771.0,181.78,103.12
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,234.87,140.45
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,287.98,183.3
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,340.75,227.84
2016,6,16,10,45,867.0,122.0,4.2,29.5,906.0,392.01,271.02
2016,6,16,11,0,874.0,123.0,4.2,30.0,933.0,442.37,312.83
2016,6,16,11,15,877.5,123.5,4.2,30.0,953.5,489.71,352.15
2016,6,16,11,30,881.0,124.0,4.2,30.0,974.0,535.4,389.27
2016,6,16,11,45,882.5,125.5,4.2,30.5,986.0,578.8,422.93
2016,6,16,12,0,884.0,127.0,4.2,31.0,998.0,620.1,454.1
2016,6,16,12,15,884.5,127.0,4.2,31.0,1002.5,657.65,482.75
2016,6,16,12,30,885.0,127.0,4.2,31.0,1007.0,693.05,509.29
2016,6,16,12,45,884.5,127.0,4.2,31.5,1003.5,725.69,532.32
2016,6,16,13,0,884.0,127.0,4.2,32.0,1000.0,755.88,553.17
2016,6,16,13,15,881.5,126.5,4.15,32.0,989.0,781.28,571.29
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,803.35,586.15
2016,6,16,13,45,874.0,125.5,4.1,32.0,959.0,819.94,597.57
2016,6,16,14,0,869.0,125.0,4.1,32.0,940.0,832.89,606.66
2016,6,16,14,15,863.5,123.5,4.0,32.0,914.5,840.93,612.16
2016,6,16,14,30,858.0,122.0,3.9,32.0,889.0,845.27,615.31
2016,6,16,14,45,843.5,124.0,3.85,32.0,855.0,841.5,613.4
2016,6,16,15,0,829.0,126.0,3.8,32.0,821.0,834.23,609.33
2016,6,16,15,15,818.5,124.0,3.7,32.0,782.5,823.3,602.69
2016,6,16,15,30,808.0,122.0,3.6,32.0,744.0,819.47,600.98
2016,6,16,15,45,793.5,119.5,3.55,32.0,700.5,797.84,587.54
2016,6,16,16,0,779.0,117.0,3.5,32.0,657.0,773.23,572.21
2016,6,16,16,15,761.0,113.5,3.35,31.5,609.0,742.05,553.06
2016,6,16,16,30,743.0,110.0,3.2,31.0,561.0,708.47,532.12
2016,6,16,16,45,719.5,105.5,3.1,31.0,510.5,670.59,506.62
2016,6,16,17,0,696.0,101.0,3.0,31.0,460.0,628.28,477.32
2016,6,16,17,15,664.0,96.0,2.8,30.5,407.5,578.5,442.6
2016,6,16,17,30,632.0,91.0,2.6,30.0,355.0,528.51,406.87
2016,6,16,17,45,589.5,84.5,2.45,29.5,302.5,470.74,364.42
2016,6,16,18,0,547.0,78.0,2.3,29.0,250.0,414.4,321.68
2016,6,16,18,15,483.5,69.5,2.2,28.0,200.0,347.03,269.61
2016,6,16,18,30,420.0,61.0,2.1,27.0,150.0,283.95,218.91
2016,6,16,18,45,327.5,49.0,2.05,26.5,106.0,207.08,155.84
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,144.15,102.27
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,67.54,20.9
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.0,12.2,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,44.0,23.34,12.03
2016,6,17,6,15,258.5,45.5,3.3,23.0,85.5,34.28,23.24
2016,6,17,6,30,361.0,60.0,3.4,23.0,127.0,45.25,33.21
2016,6,17,6,45,456.5,65.5,3.55,23.5,179.0,52.12,39.36
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,56.45,43.11
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.5,61.05,46.91
2016,6,17,7,30,646.0,84.0,3.6,25.0,338.0,65.61,50.55
2016,6,17,7,45,690.5,85.5,3.6,25.5,393.0,66.68,51.16
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,73.44,56.53
2016,6,17,8,15,759.0,91.0,3.6,26.5,500.5,76.0,58.32
2016,6,17,8,30,783.0,95.0,3.6,27.0,553.0,78.46,60.01
2016,6,17,8,45,806.5,95.0,3.6,27.5,603.0,78.23,59.48
2016,6,17,9,0,830.0,95.0,3.6,28.0,653.0,87.41,66.7
2016,6,17,9,15,843.0,97.5,3.55,28.0,698.0,88.99,67.78
2016,6,17,9,30,856.0,100.0,3.5,28.0,743.0,122.36,70.81
2016,6,17,9,45,868.5,100.5,3.5,28.5,784.0,176.66,97.75
2016,6,17,10,0,881.0,101.0,3.5,29.0,825.0,231.54,136.24
2016,6,17,10,15,888.0,102.5,3.45,29.5,858.5,286.04,179.81
2016,6,17,10,30,895.0,104.0,3.4,30.0,892.0,340.06,224.81
2016,6,17,10,45,901.5,104.5,3.4,30.5,919.5,392.55,268.8
2016,6,17,11,0,908.0,105.0,3.4,31.0,947.0,444.05,311.28
2016,6,17,11,15,911.5,106.0,3.35,31.0,967.0,493.27,351.65
2016,6,17,11,30,915.0,107.0,3.3,31.0,987.0,540.78,389.68
2016,6,17,11,45,918.0,106.5,3.25,31.5,1000.0,585.1,423.55
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,627.32,454.85
2016,6,17,12,15,921.0,106.0,3.1,32.0,1017.5,665.79,483.4
2016,6,17,12,30,921.0,106.0,3.0,32.0,1022.0,701.9,509.59
2016,6,17,12,45,920.0,106.0,2.9,32.0,1018.5,734.97,533.07
2016,6,17,13,0,919.0,106.0,2.8,32.0,1015.0,765.37,554.24
2016,6,17,13,15,916.5,105.5,2.7,32.0,1003.5,791.17,571.26
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,813.53,585.48
2016,6,17,13,45,910.0,104.5,2.55,32.5,973.0,831.1,595.67
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,844.98,603.48
2016,6,17,14,15,900.5,103.0,2.4,33.0,928.0,853.42,608.73
2016,6,17,14,30,895.0,102.0,2.3,33.0,902.0,858.09,611.64
2016,6,17,14,45,887.0,101.0,2.25,33.0,869.0,856.9,611.29
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,852.01,608.73
2016,6,17,15,15,870.0,98.0,2.15,32.5,797.5,841.69,604.04
2016,6,17,15,30,861.0,96.0,2.1,32.0,759.0,827.86,597.18
2016,6,17,15,45,849.0,94.0,2.1,32.0,715.5,808.19,585.77
2016,6,17,16,0,837.0,92.0,2.1,32.0,672.0,785.39,572.37
2016,6,17,16,15,821.0,89.0,2.05,31.5,624.0,755.44,554.93
2016,6,17,16,30,805.0,86.0,2.0,31.0,576.0,730.29,540.65
2016,6,17,16,45,785.0,82.5,1.95,31.0,525.0,691.52,515.79
2016,6,17,17,0,765.0,79.0,1.9,31.0,474.0,650.89,489.22
2016,6,17,17,15,736.5,75.5,1.8,30.5,421.0,602.93,456.74
2016,6,17,17,30,708.0,72.0,1.7,30.0,368.0,554.32,422.89
2016,6,17,17,45,670.0,66.5,1.65,30.0,314.5,497.46,381.36
2016,6,17,18,0,632.0,61.0,1.6,30.0,261.0,443.35,340.44
2016,6,17,18,15,574.0,55.0,1.45,29.0,210.0,378.16,290.58
2016,6,17,18,30,516.0,49.0,1.3,28.0,159.0,316.74,241.55
2016,6,17,18,45,424.0,40.0,1.2,27.5,113.0,242.03,180.47
2016,6,17,19,0,332.0,31.0,1.1,27.0,67.0,175.97,124.16
2016,6,17,19,15,166.0,15.5,1.15,26.5,33.5,82.17,27.9
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,12.2,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,23.31,11.94
2016,6,18,6,15,247.0,45.5,2.45,23.5,83.5,34.22,23.13
2016,6,18,6,30,348.0,60.0,2.5,24.0,124.0,45.14,32.97
2016,6,18,6,45,174.0,72.0,2.65,24.5,104.0,52.61,39.61
2016,6,18,7,0,0.0,84.0,2.8,25.0,84.0,62.32,47.94
2016,6,18,7,15,17.0,115.0,2.7,25.0,122.0,83.75,66.11
2016,6,18,7,30,34.0,146.0,2.6,25.0,160.0,101.64,81.0
2016,6,18,7,45,354.0,124.5,2.55,25.5,297.0,85.21,66.74
2016,6,18,8,0,674.0,103.0,2.5,26.0,434.0,77.04,59.52
2016,6,18,8,15,700.0,108.0,2.4,26.0,485.5,79.63,61.45
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,82.09,63.25
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,89.25,68.8
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,89.43,68.57
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,90.18,68.97
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,121.49,71.79
2016,6,18,9,45,820.0,122.5,1.85,27.5,767.5,174.29,98.0
2016,6,18,10,0,835.0,123.0,1.8,28.0,808.0,235.0,140.62
2016,6,18,10,15,843.5,124.5,1.65,28.0,842.5,287.5,182.27
2016,6,18,10,30,852.0,126.0,1.5,28.0,877.0,339.72,225.42
2016,6,18,10,45,861.0,126.0,1.35,28.5,905.0,390.73,267.1
2016,6,18,11,0,870.0,126.0,1.2,29.0,933.0,441.05,307.21
2016,6,18,11,15,874.5,127.0,1.2,29.0,953.5,489.02,345.66
2016,6,18,11,30,879.0,128.0,1.2,29.0,974.0,535.46,381.91
2016,6,18,11,45,876.0,132.5,1.2,29.5,985.5,578.28,413.78
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,618.66,442.89
2016,6,18,12,15,874.0,137.5,1.3,30.0,1002.5,656.59,471.2
2016,6,18,12,30,875.0,138.0,1.4,30.0,1008.0,692.49,497.6
2016,6,18,12,45,876.5,136.5,1.5,30.5,1005.5,725.46,520.61
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,756.12,541.68
2016,6,18,13,15,875.5,134.5,1.65,31.0,992.5,781.67,559.74
2016,6,18,13,30,873.0,134.0,1.7,31.0,982.0,803.91,574.83
2016,6,18,13,45,870.5,132.5,1.75,31.0,963.5,821.91,587.09
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,836.31,597.17
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,844.18,602.7
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,848.33,606.03
2016,6,18,14,45,845.0,128.0,1.8,31.0,860.5,845.93,605.29
2016,6,18,15,0,834.0,128.0,1.8,31.0,827.0,839.98,602.45
2016,6,18,15,15,823.0,125.5,1.75,31.0,788.5,839.14,602.59
2016,6,18,15,30,812.0,123.0,1.7,31.0,750.0,823.73,593.36
2016,6,18,15,45,797.0,120.5,1.7,31.0,705.5,801.74,580.52
2016,6,18,16,0,782.0,118.0,1.7,31.0,661.0,776.78,565.76
2016,6,18,16,15,763.5,114.5,1.65,30.5,612.5,745.24,547.26
2016,6,18,16,30,745.0,111.0,1.6,30.0,564.0,711.3,527.0
2016,6,18,16,45,718.0,107.5,1.55,30.0,512.5,672.03,501.27
2016,6,18,17,0,691.0,104.0,1.5,30.0,461.0,628.44,471.86
2016,6,18,17,15,510.0,128.0,1.45,29.5,375.5,499.3,380.16
2016,6,18,17,30,329.0,152.0,1.4,29.0,290.0,374.7,288.59
2016,6,18,17,45,426.5,117.0,1.35,29.0,269.0,399.66,308.74
2016,6,18,18,0,524.0,82.0,1.3,29.0,248.0,406.18,313.2
2016,6,18,18,15,461.5,72.5,1.25,28.0,198.5,339.21,261.85
2016,6,18,18,30,399.0,63.0,1.2,27.0,149.0,272.14,208.85
2016,6,18,18,45,303.5,50.5,1.15,26.5,105.0,199.11,149.39
2016,6,18,19,0,208.0,38.0,1.1,26.0,61.0,135.61,96.18
2016,6,18,19,15,104.0,19.0,1.15,25.5,30.5,64.34,22.34
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,55.5,15.0,1.35,22.5,19.5,11.8,0.0
2016,6,19,6,0,111.0,30.0,1.5,23.0,39.0,22.48,11.25
2016,6,19,6,15,201.5,46.5,1.65,23.0,78.0,34.66,23.55
2016,6,19,6,30,292.0,63.0,1.8,23.0,117.0,46.76,34.5
2016,6,19,6,45,387.0,68.5,1.95,23.5,165.5,51.38,38.73
2016,6,19,7,0,482.0,74.0,2.1,24.0,214.0,57.88,44.33
2016,6,19,7,15,277.0,114.5,2.1,24.5,198.5,81.34,64.19
2016,6,19,7,30,72.0,155.0,2.1,25.0,183.0,107.22,85.67
2016,6,19,7,45,105.5,181.5,2.15,25.5,229.5,120.85,96.53
2016,6,19,8,0,139.0,208.0,2.2,26.0,276.0,136.49,108.86
2016,6,19,8,15,144.5,233.5,2.15,26.0,311.5,150.55,119.94
2016,6,19,8,30,150.0,259.0,2.1,26.0,347.0,164.06,130.46
2016,6,19,8,45,251.0,268.0,2.05,26.5,430.5,163.16,128.99
2016,6,19,9,0,352.0,277.0,2.0,27.0,514.0,169.07,133.06
2016,6,19,9,15,328.5,306.0,2.0,27.0,539.0,180.76,142.01
2016,6,19,9,30,305.0,335.0,2.0,27.0,564.0,207.69,149.04
2016,6,19,9,45,316.5,352.5,2.05,27.5,602.0,243.71,169.87
2016,6,19,10,0,328.0,370.0,2.1,28.0,640.0,281.17,195.59
2016,6,19,10,15,355.5,364.0,2.15,28.0,667.5,311.09,217.52
2016,6,19,10,30,383.0,358.0,2.2,28.0,695.0,342.99,242.11
2016,6,19,10,45,271.5,413.0,2.3,28.0,656.0,364.14,262.47
2016,6,19,11,0,160.0,468.0,2.4,28.0,617.0,382.87,279.26
2016,6,19,11,15,145.5,477.5,2.45,28.0,615.5,398.43,291.37
2016,6,19,11,30,131.0,487.0,2.5,28.0,614.0,412.44,302.07
2016,6,19,11,45,484.5,320.0,2.6,28.0,796.0,501.66,367.88
2016,6,19,12,0,838.0,153.0,2.7,28.0,978.0,607.33,446.44
2016,6,19,12,15,839.0,153.0,2.7,28.0,983.0,643.75,473.68
2016,6,19,12,30,840.0,153.0,2.7,28.0,988.0,678.29,499.4
2016,6,19,12,45,468.0,322.5,2.75,28.0,788.0,598.62,440.35
2016,6,19,13,0,96.0,492.0,2.8,28.0,588.0,463.66,339.86
2016,6,19,13,15,138.5,494.0,2.75,28.0,629.5,513.77,376.85
2016,6,19,13,30,181.0,496.0,2.7,28.0,671.0,559.13,409.4
2016,6,19,13,45,123.0,467.5,2.7,28.0,585.5,498.89,366.39
2016,6,19,14,0,65.0,439.0,2.7,28.0,500.0,421.36,310.81
2016,6,19,14,15,444.5,289.0,2.65,28.0,688.5,653.11,484.14
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,830.69,609.76
2016,6,19,14,45,819.5,135.0,2.55,28.0,845.5,830.41,608.63
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,837.93,614.27
2016,6,19,15,15,804.0,128.5,2.4,28.0,776.0,826.1,606.72
2016,6,19,15,30,793.0,126.0,2.3,28.0,738.0,810.91,597.18
2016,6,19,15,45,532.5,218.0,2.25,28.0,618.5,676.42,503.38
2016,6,19,16,0,272.0,310.0,2.2,28.0,499.0,530.89,397.48
2016,6,19,16,15,504.0,210.0,2.1,28.0,529.0,631.46,475.27
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,703.57,529.71
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,664.22,502.75
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,626.0,476.62
2016,6,19,17,15,664.0,94.0,1.75,27.5,407.0,577.02,442.57
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,527.78,407.5
2016,6,19,17,45,593.0,82.0,1.5,27.0,303.0,471.0,365.29
2016,6,19,18,0,553.0,75.0,1.4,27.0,251.0,415.49,322.79
2016,6,19,18,15,492.0,66.5,1.3,26.0,201.0,349.21,271.76
2016,6,19,18,30,431.0,58.0,1.2,25.0,151.0,287.06,221.94
2016,6,19,18,45,343.5,46.5,1.15,24.5,107.5,215.51,163.02
2016,6,19,19,0,256.0,35.0,1.1,24.0,64.0,149.63,107.12
2016,6,19,19,15,128.0,17.5,1.15,24.0,32.0,69.99,25.95
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.5,14.5,0.85,21.5,20.5,11.41,0.0
2016,6,20,6,0,143.0,29.0,0.9,22.0,41.0,21.85,10.77
2016,6,20,6,15,242.0,43.0,1.05,22.5,80.5,32.42,21.73
2016,6,20,6,30,341.0,57.0,1.2,23.0,120.0,43.01,31.3
2016,6,20,6,45,416.0,66.5,1.4,23.5,168.5,52.54,39.73
2016,6,20,7,0,491.0,76.0,1.6,24.0,217.0,59.52,45.74
2016,6,20,7,15,539.5,83.0,1.65,24.5,268.5,64.24,49.62
2016,6,20,7,30,588.0,90.0,1.7,25.0,320.0,68.9,53.33
2016,6,20,7,45,630.0,94.0,1.8,25.5,373.0,71.32,55.05
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,73.76,56.77
2016,6,20,8,15,412.5,178.5,1.9,26.5,387.0,116.03,91.45
2016,6,20,8,30,153.0,259.0,1.9,27.0,348.0,164.12,130.01
2016,6,20,8,45,151.5,284.0,1.95,27.5,379.0,176.66,139.28
2016,6,20,9,0,150.0,309.0,2.0,28.0,410.0,188.59,148.06
2016,6,20,9,15,473.0,213.5,1.95,28.0,563.0,128.49,99.57
2016,6,20,9,30,796.0,118.0,1.9,28.0,716.0,117.07,68.86
2016,6,20,9,45,417.0,228.0,1.9,28.5,542.5,180.56,118.08
2016,6,20,10,0,38.0,338.0,1.9,29.0,369.0,232.73,170.94
2016,6,20,10,15,165.5,377.0,1.85,29.0,521.5,283.25,203.09
2016,6,20,10,30,293.0,416.0,1.8,29.0,674.0,348.79,247.4
2016,6,20,10,45,234.0,441.5,1.8,29.5,651.5,376.54,269.63
2016,6,20,11,0,175.0,467.0,1.8,30.0,629.0,388.09,279.39
2016,6,20,11,15,243.5,464.5,1.8,30.0,696.0,427.18,307.31
2016,6,20,11,30,312.0,462.0,1.8,30.0,763.0,480.83,345.54
2016,6,20,11,45,324.0,463.0,1.85,30.5,779.0,511.41,367.14
2016,6,20,12,0,336.0,464.0,1.9,31.0,795.0,542.31,388.77
2016,6,20,12,15,606.0,296.0,1.95,31.0,897.0,610.44,439.63
2016,6,20,12,30,876.0,128.0,2.0,31.0,999.0,685.46,495.53
2016,6,20,12,45,877.0,127.0,2.05,31.5,996.5,718.28,517.94
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,748.77,538.63
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,774.54,556.6
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,797.03,571.39
2016,6,20,13,45,535.5,299.5,2.15,32.0,816.0,711.37,509.99
2016,6,20,14,0,197.0,474.0,2.2,32.0,659.0,572.96,410.95
2016,6,20,14,15,528.0,296.5,2.25,32.0,773.0,729.2,525.58
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,842.67,605.17
2016,6,20,14,45,831.0,129.5,2.35,32.0,850.5,835.25,600.58
2016,6,20,15,0,803.0,140.0,2.4,32.0,814.0,836.55,602.83
2016,6,20,15,15,792.0,137.5,2.45,31.5,776.0,824.92,597.85
2016,6,20,15,30,781.0,135.0,2.5,31.0,738.0,809.95,590.8
2016,6,20,15,45,765.0,132.5,2.55,31.0,694.5,787.66,577.7
2016,6,20,16,0,749.0,130.0,2.6,31.0,651.0,762.48,562.66
2016,6,20,16,15,730.0,126.0,2.6,31.0,603.5,734.71,545.51
2016,6,20,16,30,711.0,122.0,2.6,31.0,556.0,700.71,523.65
2016,6,20,16,45,685.0,117.5,2.6,31.0,505.5,658.99,495.78
2016,6,20,17,0,659.0,113.0,2.6,31.0,455.0,615.99,466.51
2016,6,20,17,15,626.0,107.0,2.45,30.5,403.0,565.68,431.67
2016,6,20,17,30,593.0,101.0,2.3,30.0,351.0,515.27,395.88
2016,6,20,17,45,546.5,94.0,2.2,29.5,299.0,455.93,352.5
2016,6,20,18,0,500.0,87.0,2.1,29.0,247.0,398.35,309.05
2016,6,20,18,15,436.0,77.0,1.9,28.0,197.5,325.65,252.97
2016,6,20,18,30,372.0,67.0,1.7,27.0,148.0,264.51,203.89
2016,6,20,18,45,281.0,53.5,1.5,26.5,105.0,193.54,145.67
2016,6,20,19,0,190.0,40.0,1.3,26.0,62.0,131.64,93.71
2016,6,20,19,15,95.0,20.0,1.3,25.5,31.0,63.23,23.91
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,11.41,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,21.82,10.61
2016,6,21,6,15,236.5,43.5,2.6,22.5,80.0,32.74,21.95
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,43.68,31.84
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,50.65,38.01
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,59.56,45.58
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,64.67,49.78
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,69.69,53.79
2016,6,21,7,45,633.0,95.0,2.55,26.5,375.0,72.07,55.47
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,74.47,57.14
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,76.84,58.76
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,85.76,65.76
2016,6,21,8,45,747.5,111.0,2.2,28.5,580.0,86.95,66.35
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,88.05,66.88
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,88.85,67.19
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,117.75,69.1
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,170.7,94.72
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,231.24,136.57
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,283.38,177.45
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,335.28,220.08
2016,6,21,10,45,847.0,129.5,1.85,31.5,894.5,385.9,261.62
2016,6,21,11,0,854.0,131.0,1.9,32.0,922.0,435.67,301.85
2016,6,21,11,15,858.5,132.0,1.95,32.0,942.5,482.96,340.01
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,528.75,376.13
2016,6,21,11,45,867.0,132.5,2.05,32.0,976.0,571.66,409.34
2016,6,21,12,0,871.0,132.0,2.1,32.0,989.0,612.7,440.43
2016,6,21,12,15,872.0,132.0,2.15,32.0,994.0,650.25,468.42
2016,6,21,12,30,873.0,132.0,2.2,32.0,999.0,685.75,494.43
2016,6,21,12,45,872.5,131.5,2.25,32.5,996.5,717.89,516.65
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,747.66,536.83
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.5,773.44,554.84
2016,6,21,13,30,868.0,130.0,2.3,33.0,973.0,795.99,569.81
2016,6,21,13,45,563.5,296.5,2.35,33.0,840.0,730.56,522.13
2016,6,21,14,0,259.0,463.0,2.4,33.0,707.0,626.39,447.16
2016,6,21,14,15,164.0,440.0,2.4,33.0,593.0,523.81,377.16
2016,6,21,14,30,69.0,417.0,2.4,33.0,479.0,414.21,299.93
2016,6,21,14,45,171.0,407.0,2.45,33.0,553.0,511.67,371.66
2016,6,21,15,0,273.0,397.0,2.5,33.0,627.0,609.6,441.3
2016,6,21,15,15,548.5,254.0,2.45,32.5,687.5,729.37,529.98
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,812.06,589.91
2016,6,21,15,45,812.0,108.0,2.4,32.0,705.0,792.26,577.45
2016,6,21,16,0,800.0,105.0,2.4,32.0,662.0,778.32,569.77
2016,6,21,16,15,783.0,102.0,2.35,31.5,614.5,748.22,552.02
2016,6,21,16,30,766.0,99.0,2.3,31.0,567.0,715.64,532.51
2016,6,21,16,45,744.5,94.5,2.25,31.0,516.5,675.87,506.75
2016,6,21,17,0,723.0,90.0,2.2,31.0,466.0,634.39,478.8
