Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,15,693.5,85.5,2.1,30.5,413.5,586.07,445.84
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,539.52,413.2
2016,6,21,17,45,625.0,75.0,1.9,30.0,308.5,483.32,371.72
2016,6,21,18,0,586.0,69.0,1.8,30.0,256.0,428.27,329.84
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.0,363.02,279.76
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,301.67,230.77
2016,6,21,18,45,378.0,44.5,1.25,27.5,111.5,228.7,171.12
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,164.07,116.46
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,78.33,31.33
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.0,11.41,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,40.0,21.87,10.47
2016,6,22,6,15,249.5,42.5,2.65,23.5,80.0,32.11,21.3
2016,6,22,6,30,351.0,56.0,2.8,24.0,120.0,42.39,30.6
2016,6,22,6,45,428.5,64.5,3.0,24.5,169.0,51.13,38.34
2016,6,22,7,0,506.0,73.0,3.2,25.0,218.0,57.46,43.79
2016,6,22,7,15,554.5,80.0,3.2,25.5,270.0,62.29,47.77
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,67.06,51.57
2016,6,22,7,45,642.0,91.5,3.2,26.5,375.0,69.88,53.64
2016,6,22,8,0,681.0,96.0,3.2,27.0,428.0,72.67,55.65
2016,6,22,8,15,706.5,100.5,3.15,27.5,479.5,75.12,57.35
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,83.92,64.27
2016,6,22,8,45,753.0,108.0,3.1,28.5,580.0,85.18,64.94
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,86.35,65.54
2016,6,22,9,15,788.5,114.0,3.1,29.5,674.0,87.22,65.92
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,115.57,67.74
2016,6,22,9,45,815.0,119.5,3.1,30.5,759.0,177.11,99.79
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,230.21,136.14
2016,6,22,10,15,835.5,123.5,3.15,31.0,833.0,282.29,177.36
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,334.11,220.46
2016,6,22,10,45,851.0,126.5,3.25,31.5,895.0,384.94,262.71
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,434.92,303.69
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,482.42,342.61
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,528.41,379.49
2016,6,22,11,45,875.5,126.5,3.5,32.0,978.5,572.05,413.94
2016,6,22,12,0,884.0,123.0,3.6,32.0,993.0,614.11,446.51
2016,6,22,12,15,885.0,123.0,3.65,32.0,998.5,652.12,475.4
2016,6,22,12,30,886.0,123.0,3.7,32.0,1004.0,687.99,502.21
2016,6,22,12,45,887.0,122.0,3.75,32.5,1001.5,721.11,525.58
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,751.85,546.86
2016,6,22,13,15,885.5,120.5,3.8,33.0,988.5,777.46,565.1
2016,6,22,13,30,883.0,120.0,3.8,33.0,978.0,799.75,580.17
2016,6,22,13,45,881.0,118.0,3.85,33.0,960.5,817.74,592.64
2016,6,22,14,0,879.0,116.0,3.9,33.0,943.0,832.13,602.81
2016,6,22,14,15,873.5,115.0,3.85,33.0,917.5,840.81,608.88
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,845.79,612.64
2016,6,22,14,45,847.5,120.0,3.8,33.0,856.5,840.81,610.15
2016,6,22,15,0,827.0,126.0,3.8,33.0,821.0,832.37,605.53
2016,6,22,15,15,511.0,247.5,3.8,33.0,670.5,691.68,507.26
2016,6,22,15,30,195.0,369.0,3.8,33.0,520.0,506.57,372.66
2016,6,22,15,45,484.5,243.5,3.8,33.0,588.5,661.8,490.01
2016,6,22,16,0,774.0,118.0,3.8,33.0,657.0,771.19,570.45
2016,6,22,16,15,756.0,114.5,3.75,32.5,609.5,740.35,551.12
2016,6,22,16,30,738.0,111.0,3.7,32.0,562.0,707.12,530.79
2016,6,22,16,45,406.0,164.0,3.65,32.0,408.5,490.78,373.17
2016,6,22,17,0,74.0,217.0,3.6,32.0,255.0,249.54,189.07
2016,6,22,17,15,347.0,155.5,3.4,31.5,305.5,417.84,322.19
2016,6,22,17,30,620.0,94.0,3.2,31.0,356.0,526.09,405.72
2016,6,22,17,45,575.0,87.5,3.05,30.5,303.5,467.27,361.68
2016,6,22,18,0,530.0,81.0,2.9,30.0,251.0,410.07,318.3
2016,6,22,18,15,468.0,72.0,2.75,29.0,201.0,343.56,266.85
2016,6,22,18,30,406.0,63.0,2.6,28.0,151.0,281.21,216.79
2016,6,22,18,45,316.5,50.5,2.5,27.5,107.5,205.49,154.73
2016,6,22,19,0,227.0,38.0,2.4,27.0,64.0,143.2,102.09
2016,6,22,19,15,113.5,19.0,2.55,26.5,32.0,68.09,27.47
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.0,14.0,2.65,22.5,20.5,11.02,0.0
2016,6,23,6,0,166.0,28.0,2.8,23.0,41.0,21.21,9.85
2016,6,23,6,15,270.5,41.0,2.9,23.0,82.0,31.16,20.54
2016,6,23,6,30,375.0,54.0,3.0,23.0,123.0,43.41,31.6
2016,6,23,6,45,460.0,61.0,3.2,23.5,173.5,48.73,36.43
2016,6,23,7,0,545.0,68.0,3.4,24.0,224.0,54.19,41.16
2016,6,23,7,15,592.0,74.5,3.4,24.5,276.5,58.85,45.03
2016,6,23,7,30,639.0,81.0,3.4,25.0,329.0,63.46,48.74
2016,6,23,7,45,679.5,83.5,3.4,25.5,383.0,65.2,49.92
2016,6,23,8,0,720.0,86.0,3.4,26.0,437.0,72.48,55.74
2016,6,23,8,15,744.0,89.5,3.35,26.5,488.5,74.7,57.25
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,76.84,58.68
2016,6,23,8,45,559.5,184.5,3.3,27.5,525.5,119.69,93.56
2016,6,23,9,0,351.0,276.0,3.3,28.0,511.0,168.64,132.6
2016,6,23,9,15,595.5,188.5,3.25,28.5,620.5,116.31,89.76
2016,6,23,9,30,840.0,101.0,3.2,29.0,730.0,117.5,69.07
2016,6,23,9,45,852.5,102.0,3.2,29.5,770.0,171.19,94.37
2016,6,23,10,0,865.0,103.0,3.2,30.0,810.0,225.48,131.64
2016,6,23,10,15,872.5,104.5,3.2,30.0,844.5,279.29,174.49
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,332.71,219.22
2016,6,23,10,45,886.5,106.5,3.25,30.5,907.0,384.53,262.67
2016,6,23,11,0,893.0,107.0,3.3,31.0,935.0,435.4,304.74
2016,6,23,11,15,656.0,262.5,3.35,31.0,878.0,475.36,340.12
2016,6,23,11,30,419.0,418.0,3.4,31.0,821.0,499.74,360.72
2016,6,23,11,45,399.0,429.5,3.45,31.5,817.5,529.36,382.41
2016,6,23,12,0,379.0,441.0,3.5,32.0,814.0,551.17,398.07
2016,6,23,12,15,632.5,284.0,3.55,32.0,910.5,618.05,448.74
2016,6,23,12,30,886.0,127.0,3.6,32.0,1007.0,690.44,503.67
2016,6,23,12,45,885.5,127.0,3.65,32.5,1004.5,723.33,526.62
2016,6,23,13,0,885.0,127.0,3.7,33.0,1002.0,753.83,547.66
2016,6,23,13,15,883.0,126.5,3.7,33.0,991.5,779.95,566.35
2016,6,23,13,30,881.0,126.0,3.7,33.0,981.0,802.79,581.76
2016,6,23,13,45,878.0,124.0,3.75,33.0,963.0,820.17,593.8
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,833.9,603.53
2016,6,23,14,15,869.5,121.0,3.75,33.0,919.5,842.74,609.68
2016,6,23,14,30,864.0,120.0,3.7,33.0,894.0,847.88,613.53
2016,6,23,14,45,567.0,259.0,3.7,33.0,760.0,748.8,544.2
2016,6,23,15,0,270.0,398.0,3.7,33.0,626.0,608.08,442.54
2016,6,23,15,15,553.0,252.5,3.7,33.0,690.0,732.06,536.18
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,818.73,598.97
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,797.74,585.62
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,782.57,576.95
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,752.0,558.68
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,718.95,538.6
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,678.05,512.73
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,635.69,484.61
2016,6,23,17,15,560.5,116.5,3.3,30.5,388.5,532.13,409.0
2016,6,23,17,30,402.0,140.0,3.1,30.0,310.0,425.64,329.56
2016,6,23,17,45,374.5,123.5,2.95,30.0,264.0,376.33,292.57
2016,6,23,18,0,347.0,107.0,2.8,30.0,218.0,327.94,255.09
2016,6,23,18,15,309.5,90.0,2.65,29.0,175.0,275.08,213.95
2016,6,23,18,30,272.0,73.0,2.5,28.0,132.0,224.77,173.37
2016,6,23,18,45,208.0,56.0,2.35,27.5,94.0,166.18,124.98
2016,6,23,19,0,144.0,39.0,2.2,27.0,56.0,104.63,73.78
2016,6,23,19,15,72.0,19.5,2.35,26.5,28.0,48.95,18.79
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,14.0,1.65,22.5,20.5,11.02,0.0
2016,6,24,6,0,173.0,28.0,1.8,23.0,41.0,21.23,9.73
2016,6,24,6,15,280.5,40.5,1.9,23.5,82.0,30.86,20.23
2016,6,24,6,30,388.0,53.0,2.0,24.0,123.0,42.72,30.87
2016,6,24,6,45,481.5,57.5,2.15,24.5,174.5,46.24,34.14
2016,6,24,7,0,575.0,62.0,2.3,25.0,226.0,50.08,37.48
2016,6,24,7,15,620.5,67.5,2.4,25.5,278.5,54.23,40.91
2016,6,24,7,30,666.0,73.0,2.5,26.0,331.0,58.37,44.21
2016,6,24,7,45,710.0,73.5,2.6,26.5,386.0,63.86,48.58
2016,6,24,8,0,754.0,74.0,2.7,27.0,441.0,64.72,49.0
2016,6,24,8,15,469.5,165.0,2.75,27.0,402.0,109.58,86.06
2016,6,24,8,30,185.0,256.0,2.8,27.0,363.0,163.41,129.7
2016,6,24,8,45,262.0,267.5,2.9,27.5,434.0,163.3,128.83
2016,6,24,9,0,339.0,279.0,3.0,28.0,505.0,169.79,133.4
2016,6,24,9,15,404.5,275.5,3.05,28.5,564.5,158.56,123.76
2016,6,24,9,30,470.0,272.0,3.1,29.0,624.0,174.57,120.45
2016,6,24,9,45,425.0,310.5,3.2,29.5,642.0,223.92,150.42
2016,6,24,10,0,380.0,349.0,3.3,30.0,660.0,277.84,190.3
2016,6,24,10,15,351.0,378.0,3.4,30.0,675.0,315.94,220.41
2016,6,24,10,30,322.0,407.0,3.5,30.0,690.0,351.15,248.96
2016,6,24,10,45,309.5,425.5,3.6,30.0,705.0,383.25,274.6
2016,6,24,11,0,297.0,444.0,3.7,30.0,720.0,414.03,298.93
2016,6,24,11,15,323.5,443.5,3.75,30.0,749.5,449.45,325.75
2016,6,24,11,30,350.0,443.0,3.8,30.0,779.0,486.69,353.76
2016,6,24,11,45,363.0,442.5,3.9,30.0,796.0,518.17,377.61
2016,6,24,12,0,376.0,442.0,4.0,30.0,813.0,549.92,401.42
2016,6,24,12,15,312.0,471.5,4.0,30.0,780.5,554.53,404.96
2016,6,24,12,30,248.0,501.0,4.0,30.0,748.0,554.77,404.97
2016,6,24,12,45,257.0,497.5,4.05,30.0,752.5,577.39,421.61
2016,6,24,13,0,266.0,494.0,4.1,30.0,757.0,599.57,437.78
2016,6,24,13,15,556.5,318.5,4.1,30.0,861.5,705.21,517.59
2016,6,24,13,30,847.0,143.0,4.1,30.0,966.0,789.13,581.65
2016,6,24,13,45,841.5,143.0,4.1,30.0,947.0,805.9,592.94
2016,6,24,14,0,836.0,143.0,4.1,30.0,928.0,819.16,602.32
2016,6,24,14,15,625.5,259.0,4.05,30.0,837.5,780.53,572.91
2016,6,24,14,30,415.0,375.0,4.0,30.0,747.0,711.18,521.28
2016,6,24,14,45,374.0,378.0,4.0,30.0,704.0,673.08,495.67
2016,6,24,15,0,333.0,381.0,4.0,30.0,661.0,645.95,477.0
2016,6,24,15,15,339.5,359.5,3.95,29.5,633.5,634.59,471.32
2016,6,24,15,30,346.0,338.0,3.9,29.0,606.0,621.03,464.0
2016,6,24,15,45,550.5,231.5,3.85,29.0,629.0,705.39,529.24
2016,6,24,16,0,755.0,125.0,3.8,29.0,652.0,763.68,574.19
2016,6,24,16,15,405.0,190.0,3.7,28.5,470.5,534.15,407.84
2016,6,24,16,30,55.0,255.0,3.6,28.0,289.0,270.58,206.26
2016,6,24,16,45,99.5,240.0,3.55,28.0,294.5,290.68,224.06
2016,6,24,17,0,144.0,225.0,3.5,28.0,300.0,323.0,250.23
2016,6,24,17,15,74.0,181.0,3.25,27.5,219.5,213.59,165.58
2016,6,24,17,30,4.0,137.0,3.0,27.0,139.0,114.37,86.68
2016,6,24,17,45,2.0,117.5,2.75,27.0,118.5,96.94,73.06
2016,6,24,18,0,0.0,98.0,2.5,27.0,98.0,79.59,59.22
2016,6,24,18,15,0.0,78.5,2.35,26.5,78.5,63.35,46.19
2016,6,24,18,30,0.0,59.0,2.2,26.0,59.0,46.97,32.77
2016,6,24,18,45,0.0,42.0,2.05,26.0,42.0,32.79,20.9
2016,6,24,19,0,0.0,25.0,1.9,26.0,25.0,19.08,9.36
2016,6,24,19,15,0.0,12.5,1.95,25.5,12.5,9.51,0.0
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.1,23.0,11.5,9.05,0.0
2016,6,25,6,0,0.0,23.0,2.2,23.0,23.0,17.41,6.83
2016,6,25,6,15,23.0,44.0,2.25,23.0,48.0,32.48,21.62
2016,6,25,6,30,46.0,65.0,2.3,23.0,73.0,47.2,34.82
2016,6,25,6,45,71.5,86.5,2.35,23.5,104.0,61.5,47.38
2016,6,25,7,0,97.0,108.0,2.4,24.0,135.0,75.85,59.7
2016,6,25,7,15,192.0,125.0,2.55,24.0,194.0,86.41,68.64
2016,6,25,7,30,287.0,142.0,2.7,24.0,253.0,98.18,78.43
2016,6,25,7,45,261.0,170.5,2.85,24.5,283.0,114.2,91.46
2016,6,25,8,0,235.0,199.0,3.0,25.0,313.0,129.28,103.48
2016,6,25,8,15,125.5,200.5,3.1,25.0,262.0,133.15,106.28
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,144.59,115.32
2016,6,25,8,45,83.0,254.5,3.35,25.0,309.5,168.51,134.51
2016,6,25,9,0,150.0,307.0,3.5,25.0,408.0,187.65,149.61
2016,6,25,9,15,114.5,323.0,3.55,25.0,403.0,194.03,154.31
2016,6,25,9,30,79.0,339.0,3.6,25.0,398.0,218.47,164.3
2016,6,25,9,45,80.5,360.0,3.7,25.5,423.5,240.77,179.06
2016,6,25,10,0,82.0,381.0,3.8,26.0,449.0,263.51,195.17
2016,6,25,10,15,127.5,408.0,3.8,26.0,518.5,289.84,213.1
2016,6,25,10,30,173.0,435.0,3.8,26.0,588.0,332.96,244.3
2016,6,25,10,45,113.0,426.0,3.85,26.5,527.5,324.53,239.93
2016,6,25,11,0,53.0,417.0,3.9,27.0,467.0,315.21,234.14
2016,6,25,11,15,26.5,269.5,3.85,27.0,294.5,211.18,157.0
2016,6,25,11,30,0.0,122.0,3.8,27.0,122.0,94.2,67.92
2016,6,25,11,45,0.0,85.5,3.8,27.0,85.5,66.36,46.37
2016,6,25,12,0,0.0,49.0,3.8,27.0,49.0,38.17,24.36
2016,6,25,12,15,8.0,174.5,3.75,27.0,182.5,140.15,103.48
2016,6,25,12,30,16.0,300.0,3.7,27.0,316.0,242.73,181.11
2016,6,25,12,45,13.0,246.5,3.65,27.5,259.5,200.89,149.17
2016,6,25,13,0,10.0,193.0,3.6,28.0,203.0,157.96,116.51
2016,6,25,13,15,11.5,215.0,3.55,28.0,226.5,176.99,131.09
2016,6,25,13,30,13.0,237.0,3.5,28.0,250.0,196.25,145.71
2016,6,25,13,45,18.5,295.0,3.5,28.0,313.5,247.88,184.63
2016,6,25,14,0,24.0,353.0,3.5,28.0,377.0,313.5,233.4
2016,6,25,14,15,12.0,242.0,3.5,28.0,254.0,201.4,149.74
2016,6,25,14,30,0.0,131.0,3.5,28.0,131.0,102.38,74.19
2016,6,25,14,45,0.0,83.5,3.55,28.0,83.5,64.76,45.19
2016,6,25,15,0,0.0,36.0,3.6,28.0,36.0,27.8,16.29
2016,6,25,15,15,4.0,117.0,3.6,27.5,120.0,94.49,68.91
2016,6,25,15,30,8.0,198.0,3.6,27.0,204.0,163.98,123.21
2016,6,25,15,45,4.0,150.0,3.65,27.0,153.0,121.17,90.08
2016,6,25,16,0,0.0,102.0,3.7,27.0,102.0,78.96,57.11
2016,6,25,16,15,0.0,88.0,3.6,27.0,88.0,67.85,48.52
2016,6,25,16,30,0.0,74.0,3.5,27.0,74.0,56.93,40.0
2016,6,25,16,45,0.0,82.5,3.45,27.0,82.5,63.48,45.39
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,70.19,50.94
2016,6,25,17,15,0.0,66.0,3.15,26.5,66.0,50.63,35.48
2016,6,25,17,30,0.0,41.0,2.9,26.0,41.0,31.34,20.01
2016,6,25,17,45,0.0,35.0,2.65,26.0,35.0,26.71,16.3
2016,6,25,18,0,0.0,29.0,2.4,26.0,29.0,22.1,12.56
2016,6,25,18,15,0.0,23.0,2.2,25.5,23.0,17.5,8.8
2016,6,25,18,30,0.0,17.0,2.0,25.0,17.0,12.91,4.99
2016,6,25,18,45,0.0,12.0,1.8,24.5,12.0,9.1,1.78
2016,6,25,19,0,0.0,7.0,1.6,24.0,7.0,5.3,0.0
2016,6,25,19,15,0.0,3.5,1.7,24.0,3.5,2.64,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,7.0,12.5,1.15,22.5,13.0,9.83,0.0
2016,6,26,6,0,14.0,25.0,1.2,23.0,26.0,18.9,7.75
2016,6,26,6,15,54.5,45.5,1.35,23.0,54.5,33.44,22.42
2016,6,26,6,30,95.0,66.0,1.5,23.0,83.0,47.84,35.36
2016,6,26,6,45,135.5,85.5,1.65,23.5,119.0,61.51,47.38
2016,6,26,7,0,176.0,105.0,1.8,24.0,155.0,73.74,57.88
2016,6,26,7,15,193.5,128.0,1.85,24.0,193.5,88.2,70.15
2016,6,26,7,30,211.0,151.0,1.9,24.0,232.0,102.15,81.74
2016,6,26,7,45,426.5,129.0,2.0,24.5,325.0,89.47,70.61
2016,6,26,8,0,642.0,107.0,2.1,25.0,418.0,79.19,61.58
2016,6,26,8,15,669.5,112.0,2.15,25.0,469.0,81.65,63.42
2016,6,26,8,30,697.0,117.0,2.2,25.0,520.0,84.0,65.13
2016,6,26,8,45,492.0,203.5,2.3,25.5,501.0,128.48,101.47
2016,6,26,9,0,287.0,290.0,2.4,26.0,482.0,173.73,137.6
2016,6,26,9,15,275.0,316.0,2.45,26.5,510.0,184.05,145.13
2016,6,26,9,30,263.0,342.0,2.5,27.0,538.0,206.23,149.75
2016,6,26,9,45,545.0,230.0,2.6,27.5,666.0,194.82,124.89
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,225.79,134.3
2016,6,26,10,15,533.0,272.5,2.8,28.0,715.5,290.95,196.74
2016,6,26,10,30,239.0,427.0,2.9,28.0,637.0,347.73,250.46
2016,6,26,10,45,322.0,411.0,3.0,28.5,703.5,378.8,272.14
2016,6,26,11,0,405.0,395.0,3.1,29.0,770.0,420.33,302.44
2016,6,26,11,15,383.5,415.0,3.15,29.0,777.0,458.4,332.12
2016,6,26,11,30,362.0,435.0,3.2,29.0,784.0,487.23,354.51
2016,6,26,11,45,290.0,467.5,3.25,29.5,749.5,494.66,360.36
2016,6,26,12,0,218.0,500.0,3.3,30.0,715.0,499.84,363.77
2016,6,26,12,15,322.0,473.5,3.3,30.0,793.0,562.08,409.04
2016,6,26,12,30,426.0,447.0,3.3,30.0,871.0,632.59,459.58
2016,6,26,12,45,383.5,455.0,3.35,30.5,836.0,634.23,459.94
2016,6,26,13,0,341.0,463.0,3.4,31.0,801.0,630.59,456.78
2016,6,26,13,15,307.0,471.5,3.35,31.0,773.0,630.01,456.28
2016,6,26,13,30,273.0,480.0,3.3,31.0,745.0,626.33,453.51
2016,6,26,13,45,293.5,466.5,3.3,31.0,746.5,645.43,467.66
2016,6,26,14,0,314.0,453.0,3.3,31.0,748.0,663.12,480.75
2016,6,26,14,15,310.5,438.0,3.25,31.0,723.5,657.9,477.7
2016,6,26,14,30,307.0,423.0,3.2,31.0,699.0,650.45,473.29
2016,6,26,14,45,390.5,374.0,3.15,31.0,711.5,683.78,498.95
2016,6,26,15,0,474.0,325.0,3.1,31.0,724.0,730.18,532.85
2016,6,26,15,15,462.0,309.5,3.05,31.0,683.5,708.31,518.53
2016,6,26,15,30,450.0,294.0,3.0,31.0,643.0,683.93,502.88
2016,6,26,15,45,499.5,257.5,2.95,31.0,623.5,688.67,508.56
2016,6,26,16,0,549.0,221.0,2.9,31.0,604.0,688.61,510.79
2016,6,26,16,15,632.5,169.0,2.8,30.5,580.0,703.82,525.0
2016,6,26,16,30,716.0,117.0,2.7,30.0,556.0,701.83,527.43
2016,6,26,16,45,401.5,168.5,2.6,30.0,411.0,493.36,375.56
2016,6,26,17,0,87.0,220.0,2.5,30.0,266.0,262.19,199.75
2016,6,26,17,15,141.0,195.5,2.2,29.5,260.0,288.87,222.62
2016,6,26,17,30,195.0,171.0,1.9,29.0,254.0,296.14,229.7
2016,6,26,17,45,182.0,148.0,1.65,28.5,216.5,259.21,201.67
2016,6,26,18,0,169.0,125.0,1.4,28.0,179.0,222.57,173.35
2016,6,26,18,15,146.5,103.0,1.3,27.5,143.5,182.49,141.61
2016,6,26,18,30,124.0,81.0,1.2,27.0,108.0,143.82,110.16
2016,6,26,18,45,90.5,60.0,1.15,26.5,77.0,103.14,76.52
2016,6,26,19,0,57.0,39.0,1.1,26.0,46.0,64.92,44.53
2016,6,26,19,15,28.5,19.5,1.1,25.5,23.0,30.25,10.34
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.5,10.23,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,39.0,19.75,8.22
2016,6,27,6,15,272.0,38.5,0.95,22.5,79.0,29.38,19.06
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,41.09,29.61
2016,6,27,6,45,279.0,77.5,1.1,23.5,137.0,56.41,43.02
2016,6,27,7,0,180.0,104.0,1.2,24.0,155.0,73.17,57.38
2016,6,27,7,15,406.5,91.5,1.2,24.5,238.5,66.61,51.63
2016,6,27,7,30,633.0,79.0,1.2,25.0,322.0,62.02,47.5
2016,6,27,7,45,467.5,133.5,1.3,26.0,328.0,93.02,73.16
2016,6,27,8,0,302.0,188.0,1.4,27.0,334.0,124.64,98.65
2016,6,27,8,15,533.5,139.5,1.45,27.5,433.5,96.51,74.93
2016,6,27,8,30,765.0,91.0,1.5,28.0,533.0,75.5,57.26
2016,6,27,8,45,785.5,93.0,1.6,28.5,582.5,76.53,57.81
2016,6,27,9,0,806.0,95.0,1.7,29.0,632.0,86.75,65.84
2016,6,27,9,15,819.5,97.5,1.7,29.0,676.5,88.33,66.91
2016,6,27,9,30,833.0,100.0,1.7,29.0,721.0,114.26,67.73
2016,6,27,9,45,844.0,102.0,1.75,29.5,761.0,167.99,92.35
2016,6,27,10,0,855.0,104.0,1.8,30.0,801.0,222.2,129.06
2016,6,27,10,15,862.5,105.5,1.85,30.5,835.5,275.56,170.75
2016,6,27,10,30,870.0,107.0,1.9,31.0,870.0,328.55,214.17
2016,6,27,10,45,875.5,108.5,1.95,31.5,897.5,380.26,256.89
2016,6,27,11,0,881.0,110.0,2.0,32.0,925.0,430.94,298.15
2016,6,27,11,15,608.5,280.0,2.0,32.0,849.0,463.93,328.26
2016,6,27,11,30,336.0,450.0,2.0,32.0,773.0,483.8,345.1
2016,6,27,11,45,383.5,444.5,2.0,32.5,818.5,530.34,377.7
2016,6,27,12,0,431.0,439.0,2.0,33.0,864.0,576.05,409.25
2016,6,27,12,15,405.5,442.5,2.0,33.0,843.5,592.7,421.23
2016,6,27,12,30,380.0,446.0,2.0,33.0,823.0,602.6,428.55
2016,6,27,12,45,393.0,442.0,2.0,33.5,831.0,631.11,447.63
2016,6,27,13,0,406.0,438.0,2.0,34.0,839.0,658.84,465.81
2016,6,27,13,15,641.0,280.0,2.0,34.0,906.0,736.63,522.28
2016,6,27,13,30,876.0,122.0,2.0,34.0,973.0,795.98,565.63
2016,6,27,13,45,871.5,121.5,2.05,34.0,955.0,813.36,577.08
2016,6,27,14,0,867.0,121.0,2.1,34.0,937.0,827.15,586.66
2016,6,27,14,15,654.0,244.5,2.1,34.0,850.5,792.61,562.08
2016,6,27,14,30,441.0,368.0,2.1,34.0,764.0,727.84,516.0
2016,6,27,14,45,474.0,342.5,2.1,34.0,754.0,741.18,526.95
2016,6,27,15,0,507.0,317.0,2.1,34.0,744.0,751.48,535.39
2016,6,27,15,15,464.5,311.5,2.05,34.0,689.0,712.57,509.86
2016,6,27,15,30,422.0,306.0,2.0,34.0,634.0,671.62,483.09
2016,6,27,15,45,455.0,274.0,2.0,34.0,608.5,667.59,482.77
2016,6,27,16,0,488.0,242.0,2.0,34.0,583.0,659.65,479.58
2016,6,27,16,15,391.5,250.5,2.0,33.5,511.5,566.04,416.42
2016,6,27,16,30,295.0,259.0,2.0,33.0,440.0,493.66,366.37
2016,6,27,16,45,298.0,233.5,2.0,33.0,402.5,464.8,347.58
2016,6,27,17,0,301.0,208.0,2.0,33.0,365.0,434.21,326.96
2016,6,27,17,15,163.5,181.5,1.85,32.5,265.5,289.75,220.12
2016,6,27,17,30,26.0,155.0,1.7,32.0,166.0,156.38,117.53
2016,6,27,17,45,20.5,134.0,1.6,31.5,142.0,123.96,93.04
2016,6,27,18,0,15.0,113.0,1.5,31.0,118.0,102.59,76.53
2016,6,27,18,15,7.5,92.0,1.35,30.0,94.5,80.47,59.17
2016,6,27,18,30,0.0,71.0,1.2,29.0,71.0,58.82,41.83
2016,6,27,18,45,0.0,50.5,1.1,28.5,50.5,41.29,27.45
2016,6,27,19,0,0.0,30.0,1.0,28.0,30.0,23.26,12.53
2016,6,27,19,15,0.0,15.0,1.05,27.5,15.0,11.43,0.53
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,13.0,2.35,23.5,16.5,10.23,0.0
2016,6,28,6,0,88.0,26.0,2.7,24.0,33.0,19.56,7.74
2016,6,28,6,15,168.5,45.0,2.75,24.5,71.0,33.45,22.19
2016,6,28,6,30,249.0,64.0,2.8,25.0,109.0,47.13,34.41
2016,6,28,6,45,312.5,79.5,2.85,25.5,155.0,58.1,44.06
2016,6,28,7,0,376.0,95.0,2.9,26.0,201.0,68.86,53.28
2016,6,28,7,15,426.0,107.0,2.65,26.5,251.0,76.95,59.98
2016,6,28,7,30,476.0,119.0,2.4,27.0,301.0,84.86,66.33
2016,6,28,7,45,513.5,128.0,2.2,28.0,352.5,90.49,70.48
2016,6,28,8,0,551.0,137.0,2.0,29.0,404.0,95.95,74.4
2016,6,28,8,15,580.5,144.5,1.75,29.5,454.0,100.95,78.01
2016,6,28,8,30,610.0,152.0,1.5,30.0,504.0,103.95,79.96
2016,6,28,8,45,632.0,158.5,1.25,30.5,552.0,105.93,81.06
2016,6,28,9,0,654.0,165.0,1.0,31.0,600.0,107.7,81.99
2016,6,28,9,15,672.0,170.0,0.85,31.5,644.5,108.27,81.99
2016,6,28,9,30,690.0,175.0,0.7,32.0,689.0,131.13,82.23
2016,6,28,9,45,428.5,286.0,0.6,32.5,611.0,210.31,137.2
2016,6,28,10,0,167.0,397.0,0.5,33.0,533.0,275.18,191.59
2016,6,28,10,15,449.0,295.5,0.55,33.0,683.5,283.72,187.53
2016,6,28,10,30,731.0,194.0,0.6,33.0,834.0,332.9,216.79
2016,6,28,10,45,550.0,302.5,0.65,33.5,793.5,386.26,262.11
2016,6,28,11,0,369.0,411.0,0.7,34.0,753.0,422.41,292.1
2016,6,28,11,15,241.5,446.0,0.8,34.0,672.0,413.61,289.5
2016,6,28,11,30,114.0,481.0,0.9,34.0,591.0,399.12,281.46
2016,6,28,11,45,244.5,461.5,1.05,34.0,701.0,465.84,328.34
2016,6,28,12,0,375.0,442.0,1.2,34.0,811.0,549.05,385.95
2016,6,28,12,15,324.5,468.0,1.3,34.0,788.5,559.79,393.56
2016,6,28,12,30,274.0,494.0,1.4,34.0,766.0,566.85,398.79
2016,6,28,12,45,534.5,338.5,1.55,34.0,867.5,656.17,463.65
2016,6,28,13,0,795.0,183.0,1.7,34.0,969.0,741.39,525.31
2016,6,28,13,15,522.5,334.5,1.75,33.5,849.5,692.36,489.99
2016,6,28,13,30,250.0,486.0,1.8,33.0,730.0,613.37,434.4
2016,6,28,13,45,135.0,408.0,1.9,33.0,540.0,458.47,329.56
2016,6,28,14,0,20.0,330.0,2.0,33.0,350.0,278.77,201.75
2016,6,28,14,15,235.0,349.0,2.15,33.0,560.5,516.87,376.08
2016,6,28,14,30,450.0,368.0,2.3,33.0,771.0,735.74,526.75
2016,6,28,14,45,232.5,316.5,2.45,33.0,524.0,497.4,362.41
2016,6,28,15,0,15.0,265.0,2.6,33.0,277.0,224.88,164.0
2016,6,28,15,15,7.5,196.0,2.7,32.5,202.0,161.6,118.04
2016,6,28,15,30,0.0,127.0,2.8,32.0,127.0,99.1,70.97
2016,6,28,15,45,0.0,79.0,2.95,31.5,79.0,60.98,41.94
2016,6,28,16,0,0.0,31.0,3.1,31.0,31.0,23.81,13.1
2016,6,28,16,15,0.0,22.5,3.1,30.5,22.5,17.25,8.01
2016,6,28,16,30,0.0,14.0,3.1,30.0,14.0,10.71,2.88
2016,6,28,16,45,0.0,12.5,3.15,30.0,12.5,9.55,1.98
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,8.39,1.07
2016,6,28,17,15,0.0,9.0,3.1,29.5,9.0,6.86,0.0
2016,6,28,17,30,0.0,7.0,3.0,29.0,7.0,5.33,0.0
2016,6,28,17,45,0.0,6.0,2.9,28.5,6.0,4.56,0.0
2016,6,28,18,0,0.0,5.0,2.8,28.0,5.0,3.79,0.0
2016,6,28,18,15,0.0,4.0,2.65,27.5,4.0,3.03,0.0
2016,6,28,18,30,0.0,3.0,2.5,27.0,3.0,2.27,0.0
2016,6,28,18,45,0.0,2.0,2.35,26.5,2.0,1.51,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.75,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.38,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,9.83,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,18.97,7.16
2016,6,29,6,15,253.0,39.0,2.15,23.0,75.5,29.62,19.14
2016,6,29,6,30,353.0,53.0,2.2,23.0,115.0,40.3,28.88
2016,6,29,6,45,427.5,62.0,2.25,23.5,163.0,49.31,36.91
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,56.04,42.75
2016,6,29,7,15,550.5,78.0,2.25,24.5,263.0,60.91,46.8
2016,6,29,7,30,599.0,85.0,2.2,25.0,315.0,65.72,50.66
2016,6,29,7,45,638.0,90.0,2.15,25.5,368.0,68.91,53.07
2016,6,29,8,0,677.0,95.0,2.1,26.0,421.0,72.06,55.39
2016,6,29,8,15,703.0,99.5,2.05,26.5,472.5,74.54,57.11
2016,6,29,8,30,729.0,104.0,2.0,27.0,524.0,83.33,64.05
2016,6,29,8,45,746.5,108.5,2.0,28.0,572.5,85.5,65.32
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,87.49,66.45
2016,6,29,9,15,779.5,116.0,2.0,29.0,666.0,88.33,66.93
2016,6,29,9,30,795.0,119.0,2.0,29.0,711.0,112.59,67.6
2016,6,29,9,45,520.0,253.5,2.05,29.5,649.5,203.59,131.58
2016,6,29,10,0,245.0,388.0,2.1,30.0,588.0,272.98,191.51
2016,6,29,10,15,534.0,262.5,2.15,30.0,722.5,284.75,189.9
2016,6,29,10,30,823.0,137.0,2.2,30.0,857.0,331.97,219.14
2016,6,29,10,45,590.5,277.0,2.25,30.5,802.5,380.22,264.31
2016,6,29,11,0,358.0,417.0,2.3,31.0,748.0,421.57,300.2
2016,6,29,11,15,588.0,290.0,2.4,31.0,848.0,460.77,328.5
2016,6,29,11,30,818.0,163.0,2.5,31.0,948.0,526.14,377.24
2016,6,29,11,45,822.0,163.5,2.6,31.5,961.5,570.0,410.5
2016,6,29,12,0,826.0,164.0,2.7,32.0,975.0,612.19,441.79
2016,6,29,12,15,827.0,164.0,2.75,32.0,981.0,650.37,470.3
2016,6,29,12,30,828.0,164.0,2.8,32.0,987.0,686.55,496.86
2016,6,29,12,45,810.5,176.5,2.85,32.5,980.0,717.13,517.8
2016,6,29,13,0,793.0,189.0,2.9,33.0,973.0,744.67,536.21
2016,6,29,13,15,790.5,188.5,2.95,33.0,963.0,770.27,554.44
2016,6,29,13,30,788.0,188.0,3.0,33.0,953.0,792.7,570.4
2016,6,29,13,45,771.5,194.5,3.05,33.0,932.0,806.22,580.13
2016,6,29,14,0,755.0,201.0,3.1,33.0,911.0,816.01,587.39
2016,6,29,14,15,487.0,322.5,3.1,33.0,776.0,718.77,517.91
2016,6,29,14,30,219.0,444.0,3.1,33.0,641.0,580.81,419.51
2016,6,29,14,45,192.0,428.5,3.15,33.0,597.0,549.81,399.18
2016,6,29,15,0,165.0,413.0,3.2,33.0,553.0,517.3,377.03
2016,6,29,15,15,438.0,294.0,3.25,32.5,639.5,675.15,494.86
2016,6,29,15,30,711.0,175.0,3.3,32.0,726.0,799.75,586.74
2016,6,29,15,45,691.5,172.5,3.35,32.0,682.5,775.79,570.95
2016,6,29,16,0,672.0,170.0,3.4,32.0,639.0,749.18,554.23
2016,6,29,16,15,651.0,164.5,3.4,31.5,592.5,716.02,533.77
2016,6,29,16,30,630.0,159.0,3.4,31.0,546.0,680.79,511.54
2016,6,29,16,45,605.5,151.0,3.45,31.0,496.5,638.71,483.22
2016,6,29,17,0,581.0,143.0,3.5,31.0,447.0,595.36,453.47
2016,6,29,17,15,547.0,134.5,3.35,30.5,396.0,536.32,412.11
2016,6,29,17,30,513.0,126.0,3.2,30.0,345.0,486.14,376.11
2016,6,29,17,45,477.5,113.5,3.1,29.5,294.5,431.57,335.91
2016,6,29,18,0,442.0,101.0,3.0,29.0,244.0,378.32,295.44
2016,6,29,18,15,383.0,88.5,2.75,28.5,195.5,314.45,245.17
2016,6,29,18,30,324.0,76.0,2.5,28.0,147.0,255.04,196.98
2016,6,29,18,45,259.0,58.5,2.25,27.5,105.5,192.59,145.4
2016,6,29,19,0,194.0,41.0,2.0,27.0,64.0,136.29,97.64
2016,6,29,19,15,97.0,20.5,1.95,26.5,32.0,66.19,29.07
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,12.5,0.85,23.5,17.0,9.83,0.0
2016,6,30,6,0,123.0,25.0,1.0,24.0,34.0,18.88,6.79
2016,6,30,6,15,218.5,41.0,1.1,24.5,73.0,30.85,20.01
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,42.78,30.72
2016,6,30,6,45,389.5,67.5,1.3,25.5,160.0,50.72,37.78
2016,6,30,7,0,465.0,78.0,1.4,26.0,208.0,60.99,46.58
2016,6,30,7,15,514.5,86.5,1.5,26.5,259.0,66.7,51.3
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,72.3,55.77
2016,6,30,7,45,603.0,101.0,1.75,27.5,362.5,75.84,58.41
2016,6,30,8,0,642.0,107.0,1.9,28.0,415.0,79.3,60.93
2016,6,30,8,15,669.0,112.0,1.95,28.5,466.5,81.76,62.58
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,84.09,64.13
2016,6,30,8,45,499.0,201.0,2.1,29.5,502.0,127.45,98.98
2016,6,30,9,0,302.0,285.0,2.2,30.0,486.0,171.84,133.87
2016,6,30,9,15,324.5,302.5,2.25,30.0,532.0,179.32,139.31
2016,6,30,9,30,347.0,320.0,2.3,30.0,578.0,199.91,141.93
2016,6,30,9,45,343.5,341.5,2.35,30.5,609.0,238.4,163.5
2016,6,30,10,0,340.0,363.0,2.4,31.0,640.0,276.75,189.79
2016,6,30,10,15,278.0,396.5,2.45,31.0,629.5,307.66,215.38
2016,6,30,10,30,216.0,430.0,2.5,31.0,619.0,342.21,243.68
2016,6,30,10,45,217.0,445.5,2.55,31.5,641.0,371.29,265.22
2016,6,30,11,0,218.0,461.0,2.6,32.0,663.0,400.44,286.6
2016,6,30,11,15,229.0,471.0,2.65,32.0,687.0,430.77,309.04
2016,6,30,11,30,240.0,481.0,2.7,32.0,711.0,461.93,331.88
2016,6,30,11,45,202.5,492.5,2.75,32.5,689.0,468.42,336.58
2016,6,30,12,0,165.0,504.0,2.8,33.0,667.0,471.43,338.48
2016,6,30,12,15,290.5,474.5,2.85,33.0,762.5,543.15,389.94
2016,6,30,12,30,416.0,445.0,2.9,33.0,858.0,626.17,448.5
2016,6,30,12,45,635.5,296.0,2.95,33.5,925.0,690.33,495.38
2016,6,30,13,0,855.0,147.0,3.0,34.0,992.0,746.51,537.36
2016,6,30,13,15,852.5,146.0,3.05,34.0,982.0,771.93,555.36
2016,6,30,13,30,850.0,145.0,3.1,34.0,972.0,794.14,570.93
2016,6,30,13,45,538.0,308.0,3.15,34.0,828.5,721.42,517.38
2016,6,30,14,0,226.0,471.0,3.2,34.0,685.0,594.84,426.33
2016,6,30,14,15,235.5,455.5,3.25,34.0,672.5,597.88,430.12
2016,6,30,14,30,245.0,440.0,3.3,34.0,660.0,614.18,442.15
2016,6,30,14,45,536.0,284.5,3.4,34.0,742.5,743.69,537.96
2016,6,30,15,0,827.0,129.0,3.5,34.0,825.0,838.42,606.25
2016,6,30,15,15,816.5,126.5,3.55,33.5,787.0,838.78,608.42
2016,6,30,15,30,806.0,124.0,3.6,33.0,749.0,824.35,601.51
2016,6,30,15,45,792.0,121.0,3.65,33.0,705.5,803.21,588.98
2016,6,30,16,0,778.0,118.0,3.7,33.0,662.0,779.04,574.43
2016,6,30,16,15,760.5,114.5,3.7,32.5,615.0,748.74,556.56
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,715.97,536.81
2016,6,30,16,45,719.0,107.0,3.75,32.0,517.0,678.67,512.46
2016,6,30,17,0,695.0,103.0,3.8,32.0,466.0,636.83,483.93
2016,6,30,17,15,664.5,97.5,3.65,31.5,414.0,587.66,449.91
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,538.14,414.75
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,479.85,372.07
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,422.99,329.06
2016,6,30,18,15,488.5,70.5,3.0,29.5,206.5,357.18,277.43
2016,6,30,18,30,429.0,62.0,2.7,29.0,156.0,295.24,227.19
2016,6,30,18,45,343.5,50.0,2.45,28.5,112.0,219.52,165.19
2016,6,30,19,0,258.0,38.0,2.2,28.0,68.0,157.2,112.41
2016,6,30,19,15,129.0,19.0,2.15,27.5,34.0,74.7,33.08
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.5,1.0,22.5,18.0,9.83,0.0
2016,7,1,6,0,170.0,25.0,1.1,23.0,36.0,19.02,6.63
2016,7,1,6,15,276.5,38.0,1.15,23.5,77.0,29.02,18.56
2016,7,1,6,30,383.0,51.0,1.2,24.0,118.0,41.22,29.53
2016,7,1,6,45,460.5,59.5,1.25,25.0,167.5,47.71,35.3
2016,7,1,7,0,538.0,68.0,1.3,26.0,217.0,54.23,40.84
2016,7,1,7,15,586.5,75.0,1.4,26.5,270.0,59.26,45.0
2016,7,1,7,30,635.0,82.0,1.5,27.0,323.0,64.22,48.97
2016,7,1,7,45,673.0,86.5,1.6,27.5,377.5,67.21,51.19
2016,7,1,8,0,711.0,91.0,1.7,28.0,432.0,70.18,53.35
2016,7,1,8,15,736.5,95.0,1.75,28.5,484.5,78.47,59.87
2016,7,1,8,30,762.0,99.0,1.8,29.0,537.0,80.82,61.45
2016,7,1,8,45,783.0,102.0,1.9,29.5,587.0,82.3,62.31
2016,7,1,9,0,804.0,105.0,2.0,30.0,637.0,83.69,63.1
2016,7,1,9,15,818.0,107.5,2.0,30.5,683.0,84.46,63.39
2016,7,1,9,30,832.0,110.0,2.0,31.0,729.0,118.09,70.98
2016,7,1,9,45,844.0,112.0,2.05,31.5,770.0,172.15,95.05
2016,7,1,10,0,856.0,114.0,2.1,32.0,811.0,226.81,131.51
2016,7,1,10,15,864.5,115.5,2.15,32.0,845.5,280.75,173.52
2016,7,1,10,30,873.0,117.0,2.2,32.0,880.0,334.42,217.62
2016,7,1,10,45,880.0,118.0,2.25,32.5,908.5,386.79,260.69
2016,7,1,11,0,887.0,119.0,2.3,33.0,937.0,438.29,302.44
2016,7,1,11,15,891.0,120.0,2.35,33.0,958.0,487.34,342.14
2016,7,1,11,30,895.0,121.0,2.4,33.0,979.0,534.8,379.67
2016,7,1,11,45,891.5,125.5,2.5,33.5,991.0,578.67,413.04
2016,7,1,12,0,888.0,130.0,2.6,34.0,1003.0,620.02,443.66
2016,7,1,12,15,888.5,130.0,2.65,34.0,1008.0,658.42,472.24
2016,7,1,12,30,889.0,130.0,2.7,34.0,1013.0,694.62,498.72
2016,7,1,12,45,889.0,130.0,2.8,34.5,1010.5,728.37,522.21
2016,7,1,13,0,889.0,130.0,2.9,35.0,1008.0,759.75,543.66
2016,7,1,13,15,886.0,129.5,2.95,35.0,997.5,785.68,562.06
2016,7,1,13,30,883.0,129.0,3.0,35.0,987.0,808.29,577.25
2016,7,1,13,45,878.5,128.0,3.05,35.0,968.5,825.8,589.16
2016,7,1,14,0,874.0,127.0,3.1,35.0,950.0,839.65,598.82
2016,7,1,14,15,868.0,126.0,3.15,35.0,924.5,848.57,605.4
2016,7,1,14,30,862.0,125.0,3.2,35.0,899.0,853.79,609.72
2016,7,1,14,45,853.0,123.5,3.25,35.0,866.0,852.32,609.85
2016,7,1,15,0,844.0,122.0,3.3,35.0,833.0,847.22,607.76
2016,7,1,15,15,833.5,120.0,3.35,34.5,794.5,836.82,603.57
