Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,30,823.0,118.0,3.4,34.0,756.0,823.01,597.21
2016,7,1,15,45,806.5,116.5,3.5,34.0,712.0,811.45,591.42
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,786.58,576.71
2016,7,1,16,15,771.5,111.5,3.6,33.5,620.0,755.25,558.32
2016,7,1,16,30,753.0,108.0,3.6,33.0,572.0,721.47,538.05
2016,7,1,16,45,724.5,106.0,3.65,33.0,520.0,679.54,510.82
2016,7,1,17,0,696.0,104.0,3.7,33.0,468.0,639.52,483.61
2016,7,1,17,15,664.0,98.5,3.6,32.5,415.0,589.27,449.12
2016,7,1,17,30,632.0,93.0,3.5,32.0,362.0,538.75,413.53
2016,7,1,17,45,586.5,87.0,3.4,31.5,309.0,479.49,370.29
2016,7,1,18,0,541.0,81.0,3.3,31.0,256.0,421.81,326.85
2016,7,1,18,15,480.5,72.0,3.05,30.0,205.5,355.15,275.42
2016,7,1,18,30,420.0,63.0,2.8,29.0,155.0,292.46,225.22
2016,7,1,18,45,334.5,50.5,2.55,28.5,111.0,216.73,163.2
2016,7,1,19,0,249.0,38.0,2.3,28.0,67.0,154.18,110.29
2016,7,1,19,15,124.5,19.0,2.3,27.5,33.5,73.43,32.4
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,10.23,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,19.49,6.5
2016,7,2,6,15,146.5,45.5,3.25,24.5,67.5,33.56,22.15
2016,7,2,6,30,235.0,65.0,3.4,25.0,105.0,47.71,34.83
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.0,56.18,42.41
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,64.65,49.7
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,71.36,55.27
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,77.98,60.59
2016,7,2,7,45,378.5,151.0,4.0,27.5,306.0,102.26,80.55
2016,7,2,8,0,239.0,195.0,4.1,28.0,309.0,127.23,100.71
2016,7,2,8,15,300.5,208.5,4.1,28.5,369.5,135.48,106.84
2016,7,2,8,30,362.0,222.0,4.1,29.0,430.0,143.55,112.79
2016,7,2,8,45,348.5,249.0,4.2,29.5,464.0,156.42,122.55
2016,7,2,9,0,335.0,276.0,4.3,30.0,498.0,168.42,131.52
2016,7,2,9,15,555.0,204.0,4.35,30.5,602.5,126.52,97.35
2016,7,2,9,30,775.0,132.0,4.4,31.0,707.0,118.19,72.33
2016,7,2,9,45,792.0,132.0,4.45,31.5,748.5,169.41,95.27
2016,7,2,10,0,809.0,132.0,4.5,32.0,790.0,222.0,130.49
2016,7,2,10,15,818.0,134.0,4.5,32.0,824.5,275.08,172.17
2016,7,2,10,30,827.0,136.0,4.5,32.0,859.0,332.05,218.94
2016,7,2,10,45,836.0,136.0,4.55,32.5,887.5,382.27,260.74
2016,7,2,11,0,845.0,136.0,4.6,33.0,916.0,431.87,301.58
2016,7,2,11,15,850.0,137.5,4.6,33.0,937.5,479.75,340.9
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,526.23,378.26
2016,7,2,11,45,854.0,142.5,4.65,33.5,971.5,569.11,411.42
2016,7,2,12,0,853.0,146.0,4.7,34.0,984.0,609.8,442.06
2016,7,2,12,15,854.0,146.5,4.7,34.0,989.5,647.65,470.74
2016,7,2,12,30,855.0,147.0,4.7,34.0,995.0,683.52,497.42
2016,7,2,12,45,853.0,148.0,4.7,34.5,992.5,715.74,519.98
2016,7,2,13,0,851.0,149.0,4.7,35.0,990.0,745.71,540.5
2016,7,2,13,15,849.0,148.5,4.7,35.0,980.0,771.89,559.27
2016,7,2,13,30,847.0,148.0,4.7,35.0,970.0,794.94,575.52
2016,7,2,13,45,840.0,148.5,4.75,35.0,951.5,811.4,586.99
2016,7,2,14,0,833.0,149.0,4.8,35.0,933.0,824.3,596.27
2016,7,2,14,15,827.0,147.5,4.75,35.0,908.0,832.85,602.22
2016,7,2,14,30,821.0,146.0,4.7,35.0,883.0,850.75,614.61
2016,7,2,14,45,812.0,144.0,4.7,35.0,851.0,848.93,614.14
2016,7,2,15,0,803.0,142.0,4.7,35.0,819.0,843.51,611.5
2016,7,2,15,15,791.5,139.5,4.65,34.5,780.5,831.96,605.97
2016,7,2,15,30,780.0,137.0,4.6,34.0,742.0,817.04,598.26
2016,7,2,15,45,762.0,135.0,4.6,34.0,698.0,793.99,584.04
2016,7,2,16,0,744.0,133.0,4.6,34.0,654.0,768.06,567.9
2016,7,2,16,15,575.5,182.5,4.55,33.5,568.5,675.2,503.49
2016,7,2,16,30,407.0,232.0,4.5,33.0,483.0,572.75,430.16
2016,7,2,16,45,524.0,176.0,4.45,33.0,469.5,596.33,451.06
2016,7,2,17,0,641.0,120.0,4.4,33.0,456.0,617.91,469.52
2016,7,2,17,15,607.0,114.0,4.25,32.5,403.5,567.37,434.05
2016,7,2,17,30,573.0,108.0,4.1,32.0,351.0,516.77,397.96
2016,7,2,17,45,522.0,101.0,4.0,31.5,298.5,454.95,352.45
2016,7,2,18,0,471.0,94.0,3.9,31.0,246.0,389.25,302.73
2016,7,2,18,15,407.0,83.0,3.75,30.5,197.0,322.83,250.74
2016,7,2,18,30,343.0,72.0,3.6,30.0,148.0,261.29,201.03
2016,7,2,18,45,252.0,57.5,3.45,29.5,105.0,189.66,142.51
2016,7,2,19,0,161.0,43.0,3.3,29.0,62.0,118.41,83.89
2016,7,2,19,15,80.5,21.5,3.35,28.5,31.0,55.65,23.19
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,36.5,13.0,4.35,23.5,15.5,10.23,0.0
2016,7,3,6,0,73.0,26.0,4.5,24.0,31.0,19.42,6.05
2016,7,3,6,15,169.0,43.5,4.7,24.5,68.5,32.35,21.1
2016,7,3,6,30,265.0,61.0,4.9,25.0,106.0,45.19,32.68
2016,7,3,6,45,132.5,60.5,5.15,25.5,83.0,44.56,32.5
2016,7,3,7,0,0.0,60.0,5.4,26.0,60.0,45.8,33.63
2016,7,3,7,15,0.0,52.0,5.5,26.5,52.0,39.78,28.43
2016,7,3,7,30,0.0,44.0,5.6,27.0,44.0,33.63,23.05
2016,7,3,7,45,0.0,82.5,5.7,27.5,82.5,63.13,47.82
2016,7,3,8,0,0.0,121.0,5.8,28.0,121.0,90.22,70.15
2016,7,3,8,15,5.5,154.5,5.8,28.5,157.5,113.2,88.72
2016,7,3,8,30,11.0,188.0,5.8,29.0,194.0,135.62,106.54
2016,7,3,8,45,103.5,244.5,5.85,29.5,312.5,156.2,122.63
2016,7,3,9,0,196.0,301.0,5.9,30.0,431.0,186.16,146.04
2016,7,3,9,15,211.5,323.5,5.85,30.5,472.5,197.13,154.01
2016,7,3,9,30,227.0,346.0,5.8,31.0,514.0,217.09,157.57
2016,7,3,9,45,256.0,361.5,5.75,31.5,561.5,237.78,166.85
2016,7,3,10,0,285.0,377.0,5.7,32.0,609.0,274.09,190.92
2016,7,3,10,15,370.5,363.5,5.65,32.0,679.0,311.27,215.8
2016,7,3,10,30,456.0,350.0,5.6,32.0,749.0,348.7,242.75
2016,7,3,10,45,643.0,246.5,5.55,32.5,828.5,379.54,263.81
2016,7,3,11,0,830.0,143.0,5.5,33.0,908.0,430.05,301.66
2016,7,3,11,15,834.5,144.0,5.4,33.0,929.0,476.76,340.24
2016,7,3,11,30,839.0,145.0,5.3,33.0,950.0,522.05,376.82
2016,7,3,11,45,837.5,149.0,5.25,33.5,962.0,564.32,409.53
2016,7,3,12,0,836.0,153.0,5.2,34.0,974.0,604.39,439.66
2016,7,3,12,15,596.0,305.0,5.1,34.0,892.0,609.85,442.61
2016,7,3,12,30,356.0,457.0,5.0,34.0,810.0,595.6,430.15
2016,7,3,12,45,597.5,304.5,4.95,34.5,895.5,670.7,486.02
2016,7,3,13,0,839.0,152.0,4.9,35.0,981.0,739.44,537.27
2016,7,3,13,15,836.5,151.5,4.85,35.0,971.0,765.03,555.29
2016,7,3,13,30,834.0,151.0,4.8,35.0,961.0,787.5,571.01
2016,7,3,13,45,832.5,148.0,4.75,35.5,943.5,805.56,581.9
2016,7,3,14,0,831.0,145.0,4.7,36.0,926.0,820.12,590.6
2016,7,3,14,15,824.5,143.5,4.65,36.0,901.0,828.17,596.28
2016,7,3,14,30,818.0,142.0,4.6,36.0,876.0,832.61,599.71
2016,7,3,14,45,811.0,139.0,4.55,36.0,845.0,844.09,607.95
2016,7,3,15,0,804.0,136.0,4.5,36.0,814.0,839.36,605.52
2016,7,3,15,15,793.0,133.5,4.45,35.5,776.0,828.19,600.25
2016,7,3,15,30,782.0,131.0,4.4,35.0,738.0,813.66,592.83
2016,7,3,15,45,769.5,127.0,4.4,35.0,695.5,793.14,580.41
2016,7,3,16,0,757.0,123.0,4.4,35.0,653.0,769.6,565.98
2016,7,3,16,15,738.5,119.5,4.4,34.5,606.0,738.92,547.75
2016,7,3,16,30,720.0,116.0,4.4,34.0,559.0,709.38,530.16
2016,7,3,16,45,698.5,110.5,4.4,34.0,509.0,669.83,503.84
2016,7,3,17,0,677.0,105.0,4.4,34.0,459.0,628.7,475.73
2016,7,3,17,15,645.5,99.5,4.35,33.5,407.0,579.37,441.84
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,529.77,406.85
2016,7,3,17,45,573.0,87.0,4.3,32.5,303.5,472.8,365.34
2016,7,3,18,0,532.0,80.0,4.3,32.0,252.0,417.14,323.39
2016,7,3,18,15,470.0,71.0,4.2,31.5,202.0,349.96,271.01
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,286.94,220.19
2016,7,3,18,45,315.5,50.5,4.0,30.5,108.5,209.51,157.08
2016,7,3,19,0,223.0,39.0,3.9,30.0,65.0,146.32,104.07
2016,7,3,19,15,111.5,19.5,4.0,29.5,32.5,70.26,30.19
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.0,24.0,9.5,7.47,0.0
2016,7,4,6,0,0.0,19.0,4.1,24.0,19.0,14.49,2.73
2016,7,4,6,15,28.0,41.0,4.25,24.0,46.0,30.28,19.41
2016,7,4,6,30,56.0,63.0,4.4,24.0,73.0,45.43,33.01
2016,7,4,6,45,102.0,82.5,4.6,24.5,108.0,59.1,45.06
2016,7,4,7,0,148.0,102.0,4.8,25.0,143.0,72.67,56.76
2016,7,4,7,15,178.5,124.5,4.9,25.5,184.0,87.59,69.31
2016,7,4,7,30,209.0,147.0,5.0,26.0,225.0,99.78,79.29
2016,7,4,7,45,328.0,151.0,5.15,26.5,296.5,104.26,82.61
2016,7,4,8,0,447.0,155.0,5.3,27.0,368.0,104.81,82.59
2016,7,4,8,15,550.0,143.5,5.35,27.5,436.5,99.93,78.06
2016,7,4,8,30,653.0,132.0,5.4,28.0,505.0,92.56,71.52
2016,7,4,8,45,494.0,203.5,5.45,28.5,501.0,128.88,100.88
2016,7,4,9,0,335.0,275.0,5.5,29.0,497.0,167.99,131.97
2016,7,4,9,15,434.0,261.5,5.5,29.5,570.0,152.92,119.17
2016,7,4,9,30,533.0,248.0,5.5,30.0,643.0,163.31,111.88
2016,7,4,9,45,664.5,192.5,5.5,30.5,713.0,182.41,110.49
2016,7,4,10,0,796.0,137.0,5.5,31.0,783.0,222.52,132.21
2016,7,4,10,15,806.0,139.0,5.45,31.5,818.5,275.22,173.49
2016,7,4,10,30,816.0,141.0,5.4,32.0,854.0,328.05,216.97
2016,7,4,10,45,829.5,139.0,5.35,32.5,884.0,381.78,261.34
2016,7,4,11,0,843.0,137.0,5.3,33.0,914.0,431.79,302.5
2016,7,4,11,15,848.5,138.0,5.2,33.5,936.0,479.62,341.17
2016,7,4,11,30,854.0,139.0,5.1,34.0,958.0,526.09,377.71
2016,7,4,11,45,853.5,143.0,5.1,34.5,971.0,569.64,411.25
2016,7,4,12,0,853.0,147.0,5.1,35.0,984.0,611.04,442.26
2016,7,4,12,15,854.5,147.0,5.05,35.0,990.5,649.02,470.91
2016,7,4,12,30,856.0,147.0,5.0,35.0,997.0,685.04,497.54
2016,7,4,12,45,862.5,142.5,5.0,35.5,997.0,719.66,521.86
2016,7,4,13,0,869.0,138.0,5.0,36.0,997.0,752.24,544.28
2016,7,4,13,15,867.0,137.5,5.0,36.0,987.0,778.72,563.25
2016,7,4,13,30,865.0,137.0,5.0,36.0,977.0,802.0,579.24
2016,7,4,13,45,593.5,292.5,5.0,36.5,864.5,754.68,541.7
2016,7,4,14,0,322.0,448.0,5.0,37.0,752.0,667.82,476.77
2016,7,4,14,15,588.0,287.5,5.0,37.0,823.0,776.79,557.61
2016,7,4,14,30,854.0,127.0,5.0,37.0,894.0,851.02,611.52
2016,7,4,14,45,605.0,251.0,5.0,37.0,784.5,779.16,560.93
2016,7,4,15,0,356.0,375.0,5.0,37.0,675.0,663.5,478.27
2016,7,4,15,15,324.5,364.5,4.95,36.5,628.5,630.17,457.16
2016,7,4,15,30,293.0,354.0,4.9,36.0,582.0,595.37,434.4
2016,7,4,15,45,527.5,240.5,4.9,36.0,621.5,700.52,513.91
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,778.72,572.21
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,747.56,552.96
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,717.89,535.13
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,675.73,506.69
2016,7,4,17,0,670.0,112.0,4.7,35.0,463.0,632.26,476.76
2016,7,4,17,15,587.0,116.5,4.5,34.5,399.5,557.84,423.93
2016,7,4,17,30,504.0,121.0,4.3,34.0,336.0,478.51,366.47
2016,7,4,17,45,461.5,111.0,4.1,33.5,286.0,422.42,325.29
2016,7,4,18,0,419.0,101.0,3.9,33.0,236.0,368.29,284.31
2016,7,4,18,15,365.5,87.5,3.75,32.0,189.0,306.95,237.07
2016,7,4,18,30,312.0,74.0,3.6,31.0,142.0,249.58,191.31
2016,7,4,18,45,233.5,58.0,3.45,30.5,101.0,183.06,137.01
2016,7,4,19,0,155.0,42.0,3.3,30.0,60.0,115.35,81.31
2016,7,4,19,15,77.5,21.0,3.5,29.5,30.0,54.22,21.89
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,12.5,3.95,24.0,15.0,9.83,0.0
2016,7,5,6,0,83.0,25.0,4.0,24.0,30.0,18.73,4.68
2016,7,5,6,15,185.0,41.5,4.15,24.0,68.0,31.02,19.98
2016,7,5,6,30,287.0,58.0,4.3,24.0,106.0,43.27,31.16
2016,7,5,6,45,381.5,66.5,4.45,24.5,155.5,49.95,37.24
2016,7,5,7,0,476.0,75.0,4.6,25.0,205.0,58.96,45.06
2016,7,5,7,15,528.5,83.0,4.6,25.5,257.0,64.45,49.64
2016,7,5,7,30,581.0,91.0,4.6,26.0,309.0,69.86,54.0
2016,7,5,7,45,634.0,92.0,4.7,26.5,364.0,70.34,54.1
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,71.08,54.39
2016,7,5,8,15,713.5,97.0,4.85,27.5,471.0,73.33,55.94
2016,7,5,8,30,740.0,101.0,4.9,28.0,523.0,81.73,62.56
2016,7,5,8,45,768.0,101.0,4.95,28.5,574.0,81.36,61.9
2016,7,5,9,0,796.0,101.0,5.0,29.0,625.0,81.08,61.34
2016,7,5,9,15,810.5,103.5,5.0,29.0,670.5,81.96,61.87
2016,7,5,9,30,825.0,106.0,5.0,29.0,716.0,114.5,69.66
2016,7,5,9,45,642.5,208.0,5.0,29.5,699.5,188.8,116.64
2016,7,5,10,0,460.0,310.0,5.0,30.0,683.0,260.12,174.67
2016,7,5,10,15,460.5,329.0,5.0,30.5,716.5,304.64,208.54
2016,7,5,10,30,461.0,348.0,5.0,31.0,750.0,349.16,243.5
2016,7,5,10,45,450.5,367.0,5.0,31.5,771.0,389.8,275.91
2016,7,5,11,0,440.0,386.0,5.0,32.0,792.0,429.09,306.74
2016,7,5,11,15,434.5,401.0,4.95,32.5,809.5,466.85,335.59
2016,7,5,11,30,429.0,416.0,4.9,33.0,827.0,503.65,362.97
2016,7,5,11,45,410.0,425.5,4.9,33.5,823.0,533.04,384.54
2016,7,5,12,0,391.0,435.0,4.9,34.0,819.0,554.85,400.24
2016,7,5,12,15,409.0,441.5,4.85,34.0,845.5,595.68,429.62
2016,7,5,12,30,427.0,448.0,4.8,34.0,872.0,635.94,458.17
2016,7,5,12,45,446.0,445.0,4.8,34.5,887.0,673.16,483.58
2016,7,5,13,0,465.0,442.0,4.8,35.0,902.0,709.96,508.36
2016,7,5,13,15,440.0,434.0,4.8,35.0,866.0,708.36,507.69
2016,7,5,13,30,415.0,426.0,4.8,35.0,830.0,702.84,504.45
2016,7,5,13,45,397.5,420.5,4.8,35.5,801.5,693.5,497.74
2016,7,5,14,0,380.0,415.0,4.8,36.0,773.0,687.86,493.4
2016,7,5,14,15,432.0,389.5,4.8,36.0,786.0,732.08,524.95
2016,7,5,14,30,484.0,364.0,4.8,36.0,799.0,764.79,548.62
2016,7,5,14,45,663.5,241.0,4.8,36.0,813.5,821.23,591.77
2016,7,5,15,0,843.0,118.0,4.8,36.0,828.0,846.09,611.28
2016,7,5,15,15,833.0,115.5,4.8,35.5,790.0,835.69,606.58
2016,7,5,15,30,823.0,113.0,4.8,35.0,752.0,821.84,599.84
2016,7,5,15,45,590.5,202.5,4.85,35.0,647.5,725.09,533.25
2016,7,5,16,0,358.0,292.0,4.9,35.0,543.0,588.49,435.1
2016,7,5,16,15,376.5,264.0,4.95,34.5,511.0,571.75,426.61
2016,7,5,16,30,395.0,236.0,5.0,34.0,479.0,552.16,415.44
2016,7,5,16,45,416.0,207.5,5.05,34.0,443.5,548.29,414.3
2016,7,5,17,0,437.0,179.0,5.1,34.0,408.0,523.9,398.41
2016,7,5,17,15,545.5,132.5,5.0,33.5,386.0,537.79,412.12
2016,7,5,17,30,654.0,86.0,4.9,33.0,364.0,549.08,423.03
2016,7,5,17,45,609.5,80.5,4.85,32.5,311.0,490.05,379.53
2016,7,5,18,0,565.0,75.0,4.8,32.0,258.0,432.52,335.98
2016,7,5,18,15,504.0,67.5,4.6,31.0,207.5,365.95,284.34
2016,7,5,18,30,443.0,60.0,4.4,30.0,157.0,303.33,233.93
2016,7,5,18,45,346.0,49.0,4.25,29.5,112.0,226.02,170.42
2016,7,5,19,0,249.0,38.0,4.1,29.0,67.0,155.96,111.55
2016,7,5,19,15,124.5,19.0,4.1,28.5,33.5,74.23,31.45
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.25,23.5,14.0,9.44,0.0
2016,7,6,6,0,70.0,24.0,4.4,24.0,28.0,17.99,3.71
2016,7,6,6,15,169.0,41.5,4.55,24.5,65.5,30.94,19.82
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,43.82,31.47
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,50.47,37.51
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,59.59,45.39
2016,7,6,7,15,291.5,113.0,5.05,26.5,198.5,80.48,63.03
2016,7,6,7,30,123.0,150.0,5.1,27.0,196.0,102.4,81.19
2016,7,6,7,45,393.0,124.0,5.2,27.5,304.5,85.96,66.98
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,73.92,56.54
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,76.65,58.47
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,79.27,60.29
2016,7,6,8,45,741.5,110.5,5.6,29.5,566.0,86.87,66.18
2016,7,6,9,0,765.0,113.0,5.7,30.0,616.0,87.73,66.52
2016,7,6,9,15,780.5,116.0,5.7,30.5,661.5,88.59,66.87
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,110.91,66.89
2016,7,6,9,45,810.0,120.5,5.7,31.5,748.0,164.01,90.79
2016,7,6,10,0,824.0,122.0,5.7,32.0,789.0,225.11,132.57
2016,7,6,10,15,833.0,124.0,5.7,32.0,824.0,277.95,174.28
2016,7,6,10,30,842.0,126.0,5.7,32.0,859.0,330.65,218.3
2016,7,6,10,45,850.5,126.5,5.7,32.5,888.0,381.91,261.32
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,432.5,303.31
2016,7,6,11,15,864.0,128.0,5.7,33.5,939.0,480.95,342.83
2016,7,6,11,30,869.0,129.0,5.7,34.0,961.0,527.97,380.2
2016,7,6,11,45,873.5,128.5,5.7,34.5,975.5,572.15,414.5
2016,7,6,12,0,878.0,128.0,5.7,35.0,990.0,614.52,446.51
2016,7,6,12,15,879.5,128.0,5.7,35.0,996.0,653.42,476.22
2016,7,6,12,30,881.0,128.0,5.7,35.0,1002.0,690.21,503.84
2016,7,6,12,45,881.0,128.0,5.7,35.5,1000.5,723.88,527.66
2016,7,6,13,0,881.0,128.0,5.7,36.0,999.0,755.18,549.35
2016,7,6,13,15,879.0,127.5,5.7,36.0,989.0,781.81,568.54
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,805.21,584.56
2016,7,6,13,45,872.5,127.0,5.75,36.0,961.5,823.57,597.44
2016,7,6,14,0,868.0,127.0,5.8,36.0,944.0,838.36,608.03
2016,7,6,14,15,862.5,125.5,5.8,36.0,919.0,847.41,614.66
2016,7,6,14,30,857.0,124.0,5.8,36.0,894.0,852.75,618.93
2016,7,6,14,45,842.0,127.0,5.8,36.0,860.0,850.33,618.13
2016,7,6,15,0,827.0,130.0,5.8,36.0,826.0,844.4,615.11
2016,7,6,15,15,816.0,127.5,5.85,35.5,788.0,844.76,618.01
2016,7,6,15,30,805.0,125.0,5.9,35.0,750.0,830.08,610.76
2016,7,6,15,45,785.5,124.5,5.95,35.0,705.5,807.02,596.58
2016,7,6,16,0,766.0,124.0,6.0,35.0,661.0,781.08,580.41
2016,7,6,16,15,747.5,120.5,6.0,34.5,613.5,750.24,561.75
2016,7,6,16,30,729.0,117.0,6.0,34.0,566.0,720.63,543.79
2016,7,6,16,45,698.5,115.0,6.0,34.0,514.0,677.86,514.64
2016,7,6,17,0,668.0,113.0,6.0,34.0,462.0,633.93,483.85
2016,7,6,17,15,634.5,107.0,5.85,33.5,409.5,582.8,447.88
2016,7,6,17,30,601.0,101.0,5.7,33.0,357.0,531.52,410.96
2016,7,6,17,45,551.0,95.0,5.6,32.5,304.0,470.2,365.44
2016,7,6,18,0,501.0,89.0,5.5,32.0,251.0,410.77,320.04
2016,7,6,18,15,435.5,79.5,5.3,31.0,201.0,336.83,262.54
2016,7,6,18,30,370.0,70.0,5.1,30.0,151.0,274.56,212.26
2016,7,6,18,45,276.0,56.0,4.9,29.5,107.0,200.33,151.16
2016,7,6,19,0,182.0,42.0,4.7,29.0,63.0,135.47,96.78
2016,7,6,19,15,91.0,21.0,4.55,28.5,31.5,66.06,27.1
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,7.47,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,14.42,1.34
2016,7,7,6,15,27.5,39.0,4.6,24.5,44.0,28.89,18.09
2016,7,7,6,30,55.0,59.0,4.8,25.0,69.0,42.86,30.65
2016,7,7,6,45,84.5,81.5,5.0,25.5,102.0,58.21,44.08
2016,7,7,7,0,114.0,104.0,5.2,26.0,135.0,73.29,57.04
2016,7,7,7,15,131.0,126.5,5.25,26.5,169.5,87.92,69.32
2016,7,7,7,30,148.0,149.0,5.3,27.0,204.0,102.22,81.04
2016,7,7,7,45,204.0,169.0,5.4,28.0,258.0,115.52,91.52
2016,7,7,8,0,260.0,189.0,5.5,29.0,312.0,124.39,98.11
2016,7,7,8,15,501.0,144.0,5.55,29.5,416.5,98.3,76.08
2016,7,7,8,30,742.0,99.0,5.6,30.0,521.0,80.48,61.02
2016,7,7,8,45,769.5,99.0,5.65,30.5,572.0,80.15,60.42
2016,7,7,9,0,797.0,99.0,5.7,31.0,623.0,79.92,59.89
2016,7,7,9,15,811.5,101.5,5.7,31.5,668.5,90.42,68.08
2016,7,7,9,30,826.0,104.0,5.7,32.0,714.0,113.22,67.95
2016,7,7,9,45,839.0,105.5,5.7,32.5,755.0,166.94,91.6
2016,7,7,10,0,852.0,107.0,5.7,33.0,796.0,221.39,128.11
2016,7,7,10,15,860.5,108.5,5.65,33.0,831.0,275.32,170.61
2016,7,7,10,30,869.0,110.0,5.6,33.0,866.0,329.02,215.4
2016,7,7,10,45,875.5,111.0,5.6,33.5,894.5,381.26,259.21
2016,7,7,11,0,882.0,112.0,5.6,34.0,923.0,432.59,301.77
2016,7,7,11,15,886.0,113.0,5.55,34.5,944.5,481.69,341.65
2016,7,7,11,30,890.0,114.0,5.5,35.0,966.0,529.22,379.22
2016,7,7,11,45,883.5,121.5,5.5,35.5,977.5,573.54,413.43
2016,7,7,12,0,877.0,129.0,5.5,36.0,989.0,615.11,444.61
2016,7,7,12,15,878.0,129.0,5.5,36.0,994.5,653.74,473.93
2016,7,7,12,30,879.0,129.0,5.5,36.0,1000.0,690.22,501.14
2016,7,7,12,45,877.0,130.0,5.5,36.5,997.5,723.18,524.28
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,753.69,545.24
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,779.89,564.07
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,802.86,579.68
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,820.38,591.7
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,834.32,601.42
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,842.95,607.71
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,847.9,611.69
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.5,846.28,611.66
2016,7,7,15,0,823.0,129.0,5.6,37.0,823.0,841.11,609.41
2016,7,7,15,15,596.5,231.0,5.6,36.5,721.5,763.31,556.34
2016,7,7,15,30,370.0,333.0,5.6,36.0,620.0,642.38,470.4
2016,7,7,15,45,360.0,313.5,5.65,36.0,580.0,614.67,452.7
2016,7,7,16,0,350.0,294.0,5.7,36.0,540.0,585.21,433.27
2016,7,7,16,15,538.5,205.0,5.7,35.5,552.0,663.79,495.22
2016,7,7,16,30,727.0,116.0,5.7,35.0,564.0,715.49,537.27
2016,7,7,16,45,699.5,113.0,5.75,34.5,512.5,677.52,512.73
2016,7,7,17,0,672.0,110.0,5.8,34.0,461.0,634.66,484.03
2016,7,7,17,15,639.0,104.5,5.7,33.5,409.0,584.27,448.78
2016,7,7,17,30,606.0,99.0,5.6,33.0,357.0,533.7,412.52
2016,7,7,17,45,562.5,91.5,5.6,32.5,304.5,474.65,369.0
2016,7,7,18,0,519.0,84.0,5.6,32.0,252.0,417.09,325.2
2016,7,7,18,15,455.0,75.0,5.35,31.5,202.0,348.92,271.44
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,280.94,216.39
2016,7,7,18,45,303.0,53.0,4.95,30.5,108.5,209.23,157.36
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,146.27,104.21
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,70.33,28.25
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,11.5,3.65,23.5,13.5,9.05,0.0
2016,7,8,6,0,64.0,23.0,3.8,24.0,27.0,17.25,2.01
2016,7,8,6,15,164.0,41.0,3.95,24.5,64.5,30.53,19.39
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,43.79,31.42
2016,7,8,6,45,358.5,68.5,4.3,25.5,150.5,51.1,38.03
2016,7,8,7,0,453.0,78.0,4.5,26.0,199.0,58.5,44.46
2016,7,8,7,15,507.0,86.0,4.55,26.5,251.0,66.5,51.17
2016,7,8,7,30,561.0,94.0,4.6,27.0,303.0,71.8,55.43
2016,7,8,7,45,618.0,95.0,4.65,28.0,358.5,72.2,55.34
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,72.88,55.45
2016,7,8,8,15,510.0,159.5,4.75,29.5,416.5,107.67,83.8
2016,7,8,8,30,345.0,223.0,4.8,30.0,419.0,143.76,112.67
2016,7,8,8,45,566.0,163.5,4.9,30.5,520.0,107.95,83.02
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,82.77,62.19
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,83.87,62.77
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,115.99,70.24
2016,7,8,9,45,832.0,110.5,5.0,32.5,754.0,168.99,93.34
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,222.93,129.3
2016,7,8,10,15,856.0,112.5,4.95,33.0,831.0,276.8,171.6
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,330.49,216.17
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,382.66,259.68
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,434.02,301.99
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,483.34,342.45
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,531.14,380.78
2016,7,8,11,45,888.5,119.5,4.8,34.5,980.0,575.5,414.91
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,617.6,446.4
2016,7,8,12,15,889.5,122.5,4.8,35.0,999.5,657.31,476.34
2016,7,8,12,30,891.0,123.0,4.8,35.0,1006.0,694.87,504.13
2016,7,8,12,45,890.0,123.0,4.8,35.5,1003.5,728.18,527.39
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,759.0,548.43
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.5,785.8,567.26
2016,7,8,13,30,885.0,122.0,4.8,36.0,982.0,809.34,583.11
2016,7,8,13,45,880.5,122.0,4.8,36.5,964.0,827.83,594.4
2016,7,8,14,0,876.0,122.0,4.8,37.0,946.0,842.72,603.34
2016,7,8,14,15,871.0,120.5,4.85,37.0,921.0,852.25,610.42
2016,7,8,14,30,866.0,119.0,4.9,37.0,896.0,858.04,615.2
2016,7,8,14,45,851.5,121.5,4.95,37.0,862.5,855.63,614.7
2016,7,8,15,0,837.0,124.0,5.0,37.0,829.0,849.67,612.01
2016,7,8,15,15,826.5,122.0,5.05,36.5,791.0,839.52,607.95
2016,7,8,15,30,816.0,120.0,5.1,36.0,753.0,836.61,608.84
2016,7,8,15,45,799.0,119.0,5.15,36.0,709.0,815.01,595.91
2016,7,8,16,0,782.0,118.0,5.2,36.0,665.0,790.43,581.04
2016,7,8,16,15,764.0,114.5,5.2,35.5,617.5,759.67,562.83
2016,7,8,16,30,746.0,111.0,5.2,35.0,570.0,726.43,542.72
2016,7,8,16,45,719.0,108.5,5.25,35.0,518.5,688.5,518.1
2016,7,8,17,0,692.0,106.0,5.3,35.0,467.0,646.0,489.02
2016,7,8,17,15,660.0,100.5,5.2,34.5,414.5,595.65,454.23
2016,7,8,17,30,628.0,95.0,5.1,34.0,362.0,545.0,418.35
2016,7,8,17,45,582.0,89.0,5.0,33.5,309.0,485.14,374.48
2016,7,8,18,0,536.0,83.0,4.9,33.0,256.0,426.86,330.45
2016,7,8,18,15,472.0,74.0,4.65,32.0,205.0,357.87,277.13
2016,7,8,18,30,408.0,65.0,4.4,31.0,154.0,288.83,222.06
2016,7,8,18,45,314.0,52.5,4.15,30.0,109.5,214.08,161.13
2016,7,8,19,0,220.0,40.0,3.9,29.0,65.0,148.7,106.28
2016,7,8,19,15,110.0,20.0,3.85,28.5,32.5,71.34,28.02
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,6.0,10.0,3.1,23.5,10.5,7.87,0.0
2016,7,9,6,0,12.0,20.0,3.2,24.0,21.0,15.19,0.38
2016,7,9,6,15,67.0,40.5,3.35,24.5,51.0,29.86,18.79
2016,7,9,6,30,122.0,61.0,3.5,25.0,81.0,44.16,31.71
2016,7,9,6,45,168.5,80.5,3.7,25.5,119.5,57.68,43.61
2016,7,9,7,0,215.0,100.0,3.9,26.0,158.0,70.95,55.04
2016,7,9,7,15,250.5,117.5,3.9,26.5,199.5,82.6,64.8
2016,7,9,7,30,286.0,135.0,3.9,27.0,241.0,93.95,74.06
2016,7,9,7,45,254.5,164.0,3.95,27.5,269.0,110.4,87.37
2016,7,9,8,0,223.0,193.0,4.0,28.0,297.0,129.95,103.0
2016,7,9,8,15,203.0,220.5,4.0,28.5,324.5,144.92,114.62
2016,7,9,8,30,183.0,248.0,4.0,29.0,352.0,159.18,125.51
2016,7,9,8,45,110.5,255.0,4.0,29.5,319.5,161.53,126.69
2016,7,9,9,0,38.0,262.0,4.0,30.0,287.0,171.96,134.36
2016,7,9,9,15,63.5,299.5,4.0,30.5,345.0,192.46,149.94
2016,7,9,9,30,89.0,337.0,4.0,31.0,403.0,216.92,159.48
2016,7,9,9,45,452.5,232.5,4.0,31.5,595.0,183.84,118.7
2016,7,9,10,0,816.0,128.0,4.0,32.0,787.0,220.69,129.16
2016,7,9,10,15,542.5,272.0,4.0,32.5,718.5,292.28,194.42
2016,7,9,10,30,269.0,416.0,4.0,33.0,650.0,340.56,240.34
2016,7,9,10,45,559.0,275.0,4.0,33.5,782.0,369.36,256.03
2016,7,9,11,0,849.0,134.0,4.0,34.0,914.0,433.74,301.27
2016,7,9,11,15,853.5,135.0,4.0,34.0,935.0,481.72,340.36
2016,7,9,11,30,858.0,136.0,4.0,34.0,956.0,528.24,377.48
2016,7,9,11,45,853.5,141.5,4.0,34.5,967.5,571.05,410.17
2016,7,9,12,0,849.0,147.0,4.0,35.0,979.0,611.36,440.08
2016,7,9,12,15,543.5,324.0,3.95,35.0,858.0,599.58,430.57
2016,7,9,12,30,238.0,501.0,3.9,35.0,737.0,550.67,393.67
2016,7,9,12,45,541.5,325.5,3.9,35.5,861.0,655.91,470.67
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,746.75,537.02
2016,7,9,13,15,518.0,322.5,3.9,36.0,833.0,684.55,489.64
2016,7,9,13,30,191.0,495.0,3.9,36.0,681.0,569.14,405.49
2016,7,9,13,45,508.5,323.0,3.9,36.0,804.0,715.51,512.72
2016,7,9,14,0,826.0,151.0,3.9,36.0,927.0,825.97,592.01
2016,7,9,14,15,819.5,149.5,3.85,36.0,902.5,847.75,605.99
2016,7,9,14,30,813.0,148.0,3.8,36.0,878.0,852.4,609.38
2016,7,9,14,45,806.0,145.0,3.8,36.0,846.5,851.56,609.64
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,847.09,607.67
2016,7,9,15,15,787.5,139.5,3.75,36.0,777.0,835.7,601.06
2016,7,9,15,30,776.0,137.0,3.7,36.0,739.0,820.93,592.37
2016,7,9,15,45,756.0,136.5,3.7,36.0,695.0,797.77,578.39
2016,7,9,16,0,736.0,136.0,3.7,36.0,651.0,771.76,562.55
2016,7,9,16,15,650.0,156.5,3.7,35.5,587.5,716.54,526.95
2016,7,9,16,30,564.0,177.0,3.7,35.0,524.0,647.14,480.32
2016,7,9,16,45,594.5,151.0,3.7,35.0,488.0,639.4,477.07
2016,7,9,17,0,625.0,125.0,3.7,35.0,452.0,618.44,464.25
2016,7,9,17,15,475.5,140.0,3.65,34.5,372.5,500.43,379.71
2016,7,9,17,30,326.0,155.0,3.6,34.0,293.0,384.62,294.33
2016,7,9,17,45,291.5,138.5,3.6,33.5,249.0,334.72,257.72
2016,7,9,18,0,257.0,122.0,3.6,33.0,205.0,286.71,221.27
2016,7,9,18,15,286.0,99.0,3.65,32.0,174.5,267.69,206.96
2016,7,9,18,30,315.0,76.0,3.7,31.0,144.0,256.21,196.74
2016,7,9,18,45,228.5,59.5,3.8,30.5,102.0,184.97,138.68
2016,7,9,19,0,142.0,43.0,3.9,30.0,60.0,113.69,80.11
2016,7,9,19,15,71.0,21.5,4.05,29.5,30.0,53.51,18.91
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,23.5,3.0,2.36,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.54,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,12.93,4.92
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,21.35,12.44
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,32.5,22.17
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,43.58,31.74
2016,7,10,7,15,0.0,72.5,3.75,26.5,72.5,55.0,41.41
2016,7,10,7,30,0.0,88.0,3.8,27.0,88.0,66.34,50.82
2016,7,10,7,45,5.5,123.5,3.9,27.5,126.0,90.95,71.17
2016,7,10,8,0,11.0,159.0,4.0,28.0,164.0,114.82,90.53
2016,7,10,8,15,9.5,170.0,4.05,28.5,175.0,122.96,96.66
2016,7,10,8,30,8.0,181.0,4.1,29.0,186.0,130.99,102.65
2016,7,10,8,45,67.0,239.5,4.2,29.5,283.5,159.93,125.48
2016,7,10,9,0,126.0,298.0,4.3,30.0,381.0,182.75,143.04
2016,7,10,9,15,79.0,294.0,4.3,30.5,347.5,190.21,148.22
2016,7,10,9,30,32.0,290.0,4.3,31.0,314.0,190.43,140.6
2016,7,10,9,45,23.0,272.0,4.3,31.5,290.0,197.2,144.81
2016,7,10,10,0,14.0,254.0,4.3,32.0,266.0,187.64,137.31
2016,7,10,10,15,48.0,332.5,4.3,32.0,374.0,238.43,173.64
2016,7,10,10,30,82.0,411.0,4.3,32.0,482.0,302.51,219.61
2016,7,10,10,45,90.5,418.5,4.3,32.5,499.5,320.78,232.45
2016,7,10,11,0,99.0,426.0,4.3,33.0,517.0,339.72,245.91
2016,7,10,11,15,123.5,456.0,4.3,33.0,572.5,375.39,271.7
2016,7,10,11,30,148.0,486.0,4.3,33.0,628.0,420.91,304.43
2016,7,10,11,45,108.5,477.0,4.35,33.5,582.0,411.66,297.65
2016,7,10,12,0,69.0,468.0,4.4,34.0,536.0,392.92,283.89
2016,7,10,12,15,226.0,456.0,4.4,34.0,679.5,493.56,356.88
2016,7,10,12,30,383.0,444.0,4.4,34.0,823.0,607.42,437.86
2016,7,10,12,45,596.0,309.0,4.45,34.5,898.0,677.42,489.16
2016,7,10,13,0,809.0,174.0,4.5,35.0,973.0,751.69,543.41
2016,7,10,13,15,807.0,173.5,4.5,35.0,963.5,778.22,562.03
2016,7,10,13,30,805.0,173.0,4.5,35.0,954.0,801.59,578.58
2016,7,10,13,45,795.5,175.5,4.55,35.0,935.5,818.05,590.45
2016,7,10,14,0,786.0,178.0,4.6,35.0,917.0,830.92,599.85
2016,7,10,14,15,779.5,176.0,4.6,35.0,892.5,838.81,605.62
2016,7,10,14,30,773.0,174.0,4.6,35.0,868.0,843.09,609.14
2016,7,10,14,45,547.0,280.0,4.6,35.0,762.0,756.51,547.61
2016,7,10,15,0,321.0,386.0,4.6,35.0,656.0,647.65,469.48
2016,7,10,15,15,515.5,280.5,4.6,35.0,691.0,736.86,536.7
2016,7,10,15,30,710.0,175.0,4.6,35.0,726.0,809.38,591.09
2016,7,10,15,45,678.5,178.0,4.65,35.0,680.0,780.81,572.28
2016,7,10,16,0,647.0,181.0,4.7,35.0,634.0,749.79,552.15
2016,7,10,16,15,624.5,175.5,4.7,34.5,587.0,715.77,531.09
2016,7,10,16,30,602.0,170.0,4.7,34.0,540.0,679.73,508.27
2016,7,10,16,45,553.5,170.5,4.7,34.0,487.0,620.29,467.17
2016,7,10,17,0,505.0,171.0,4.7,34.0,434.0,569.94,431.71
2016,7,10,17,15,466.0,161.0,4.55,33.5,383.0,516.46,394.12
2016,7,10,17,30,427.0,151.0,4.4,33.0,332.0,463.82,356.33
2016,7,10,17,45,361.5,141.5,4.3,32.5,279.5,382.63,296.07
2016,7,10,18,0,296.0,132.0,4.2,32.0,227.0,321.53,249.32
2016,7,10,18,15,233.5,113.5,3.95,31.0,179.5,256.94,199.1
2016,7,10,18,30,171.0,95.0,3.7,30.0,132.0,197.69,151.77
2016,7,10,18,45,103.0,70.0,3.5,29.5,90.5,125.12,93.07
2016,7,10,19,0,35.0,45.0,3.3,29.0,49.0,60.51,40.74
2016,7,10,19,15,17.5,22.5,3.35,28.5,24.5,27.26,6.66
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.1,24.0,9.0,7.08,0.0
2016,7,11,6,0,9.0,18.0,4.2,24.0,18.0,13.79,0.0
2016,7,11,6,15,69.5,42.5,4.4,24.5,53.0,30.99,19.57
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,47.88,34.78
2016,7,11,6,45,216.5,84.0,4.85,25.5,134.5,60.24,45.76
2016,7,11,7,0,303.0,101.0,5.1,26.0,181.0,72.51,56.36
2016,7,11,7,15,362.0,114.0,5.25,26.5,231.0,80.78,63.29
2016,7,11,7,30,421.0,127.0,5.4,27.0,281.0,89.26,70.18
2016,7,11,7,45,323.5,159.0,5.55,27.5,289.0,108.77,86.12
2016,7,11,8,0,226.0,191.0,5.7,28.0,297.0,124.84,98.94
2016,7,11,8,15,421.0,169.0,5.8,28.5,396.0,111.41,87.27
2016,7,11,8,30,616.0,147.0,5.9,29.0,495.0,101.64,78.75
2016,7,11,8,45,650.0,149.0,6.05,29.5,546.0,101.28,78.02
2016,7,11,9,0,684.0,151.0,6.2,30.0,597.0,100.99,77.37
2016,7,11,9,15,703.0,155.0,6.25,30.5,643.5,101.43,77.33
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,122.46,77.11
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.5,173.53,100.67
2016,7,11,10,0,758.0,163.0,6.5,32.0,775.0,232.67,141.13
2016,7,11,10,15,769.5,166.0,6.5,32.5,810.5,284.73,181.66
2016,7,11,10,30,781.0,169.0,6.5,33.0,846.0,337.2,224.6
2016,7,11,10,45,791.0,170.0,6.55,33.5,876.0,388.07,266.81
2016,7,11,11,0,801.0,171.0,6.6,34.0,906.0,438.68,308.38
2016,7,11,11,15,807.0,172.5,6.55,34.0,928.0,487.34,348.31
2016,7,11,11,30,813.0,174.0,6.5,34.0,950.0,534.91,386.55
2016,7,11,11,45,803.5,184.0,6.5,34.5,961.0,578.51,420.2
2016,7,11,12,0,794.0,194.0,6.5,35.0,972.0,619.46,450.95
2016,7,11,12,15,796.0,194.5,6.45,35.0,978.5,658.51,480.52
2016,7,11,12,30,798.0,195.0,6.4,35.0,985.0,695.75,508.22
2016,7,11,12,45,797.0,195.5,6.4,35.5,983.5,729.01,531.67
2016,7,11,13,0,796.0,196.0,6.4,36.0,982.0,759.96,553.06
2016,7,11,13,15,793.5,195.5,6.35,36.0,972.0,786.26,571.94
2016,7,11,13,30,791.0,195.0,6.3,36.0,962.0,809.41,588.47
2016,7,11,13,45,786.0,193.5,6.25,36.5,944.5,826.36,599.4
2016,7,11,14,0,781.0,192.0,6.2,37.0,927.0,839.74,607.81
2016,7,11,14,15,774.0,190.0,6.15,37.0,901.5,847.41,613.61
2016,7,11,14,30,767.0,188.0,6.1,37.0,876.0,851.43,616.8
2016,7,11,14,45,760.5,183.5,6.05,37.0,845.0,850.09,616.51
2016,7,11,15,0,754.0,179.0,6.0,37.0,814.0,845.15,613.94
2016,7,11,15,15,741.0,175.5,5.95,36.5,775.5,839.53,612.35
2016,7,11,15,30,728.0,172.0,5.9,36.0,737.0,823.03,603.46
2016,7,11,15,45,708.5,169.5,5.9,36.0,693.0,798.95,588.29
