Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,0,689.0,167.0,5.9,36.0,649.0,772.11,570.99
2016,7,11,16,15,667.0,162.0,5.9,35.5,601.0,738.25,549.88
2016,7,11,16,30,645.0,157.0,5.9,35.0,553.0,702.26,526.95
2016,7,11,16,45,611.5,152.5,5.9,34.5,501.5,656.09,496.2
2016,7,11,17,0,578.0,148.0,5.9,34.0,450.0,608.97,464.13
2016,7,11,17,15,540.0,140.0,5.85,33.5,397.5,547.69,420.99
2016,7,11,17,30,502.0,132.0,5.8,33.0,345.0,495.14,383.11
2016,7,11,17,45,446.5,123.0,5.75,32.5,292.5,431.59,335.72
2016,7,11,18,0,391.0,114.0,5.7,32.0,240.0,371.03,289.3
2016,7,11,18,15,323.5,100.0,5.6,31.5,190.5,302.32,235.21
2016,7,11,18,30,256.0,86.0,5.5,31.0,141.0,229.19,176.44
2016,7,11,18,45,171.5,66.5,5.4,30.5,98.5,159.84,119.74
2016,7,11,19,0,87.0,47.0,5.3,30.0,56.0,91.39,63.65
2016,7,11,19,15,43.5,23.5,5.2,29.0,28.0,42.23,12.37
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,8.26,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,15.8,0.0
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,29.93,18.64
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,44.24,31.7
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,52.19,38.91
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,60.24,45.93
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,66.48,51.17
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,74.58,57.8
2016,7,12,7,45,599.0,100.0,5.55,27.5,352.5,75.48,58.24
2016,7,12,8,0,656.0,102.0,5.6,28.0,408.0,76.62,58.85
2016,7,12,8,15,684.0,107.0,5.6,28.5,460.0,79.25,60.67
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,81.78,62.39
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,88.66,67.68
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,88.59,67.26
2016,7,12,9,15,781.5,117.5,5.8,30.5,660.0,89.74,67.84
2016,7,12,9,30,797.0,121.0,5.8,31.0,706.0,112.5,68.08
2016,7,12,9,45,811.5,122.0,5.8,32.0,747.0,165.78,91.86
2016,7,12,10,0,826.0,123.0,5.8,33.0,788.0,226.98,133.41
2016,7,12,10,15,834.5,125.0,5.8,33.0,823.5,280.21,175.38
2016,7,12,10,30,843.0,127.0,5.8,33.0,859.0,333.25,219.59
2016,7,12,10,45,852.0,127.0,5.8,33.5,888.0,384.85,262.74
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,435.83,304.88
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,484.57,344.41
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,531.83,381.72
2016,7,12,11,45,637.5,280.5,5.7,35.5,894.0,556.01,400.49
2016,7,12,12,0,405.0,432.0,5.7,36.0,828.0,564.54,405.58
2016,7,12,12,15,650.0,275.0,5.7,36.0,916.0,629.34,455.01
2016,7,12,12,30,895.0,118.0,5.7,36.0,1004.0,697.68,507.49
2016,7,12,12,45,576.5,306.5,5.7,36.5,876.5,663.69,479.19
2016,7,12,13,0,258.0,495.0,5.7,37.0,749.0,600.13,429.31
2016,7,12,13,15,576.0,304.5,5.65,37.0,865.0,714.28,514.86
2016,7,12,13,30,894.0,114.0,5.6,37.0,981.0,814.39,588.2
2016,7,12,13,45,576.5,289.0,5.6,37.0,844.5,744.9,536.44
2016,7,12,14,0,259.0,464.0,5.6,37.0,708.0,634.16,454.5
2016,7,12,14,15,567.0,287.5,5.6,37.0,801.5,766.29,553.13
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,863.4,622.92
2016,7,12,14,45,592.5,250.0,5.6,37.0,772.5,775.28,560.97
2016,7,12,15,0,310.0,389.0,5.6,37.0,650.0,642.52,464.84
2016,7,12,15,15,574.0,247.0,5.6,36.5,702.0,763.39,556.78
2016,7,12,15,30,838.0,105.0,5.6,36.0,754.0,835.21,610.78
2016,7,12,15,45,531.0,213.0,5.65,36.0,616.0,684.06,505.07
2016,7,12,16,0,224.0,321.0,5.7,36.0,478.0,493.02,364.9
2016,7,12,16,15,496.0,209.5,5.7,35.5,524.0,638.78,477.44
2016,7,12,16,30,768.0,98.0,5.7,35.0,570.0,735.04,551.22
2016,7,12,16,45,738.0,97.0,5.75,35.0,517.5,692.48,522.65
2016,7,12,17,0,708.0,96.0,5.8,35.0,465.0,651.36,495.02
2016,7,12,17,15,676.5,91.5,5.75,34.5,412.5,601.82,460.78
2016,7,12,17,30,645.0,87.0,5.7,34.0,360.0,551.93,425.39
2016,7,12,17,45,593.0,82.5,5.7,33.5,306.0,489.14,379.21
2016,7,12,18,0,541.0,78.0,5.7,33.0,252.0,428.38,333.11
2016,7,12,18,15,478.0,69.5,5.6,32.0,201.5,359.95,280.02
2016,7,12,18,30,415.0,61.0,5.5,31.0,151.0,295.7,228.27
2016,7,12,18,45,318.0,49.5,5.4,30.5,107.0,214.79,161.84
2016,7,12,19,0,221.0,38.0,5.3,30.0,63.0,148.72,105.78
2016,7,12,19,15,110.5,19.0,5.2,29.5,31.5,70.67,22.4
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.0,3.9,24.5,12.0,7.87,0.0
2016,7,13,6,0,82.0,20.0,4.0,25.0,24.0,15.12,0.0
2016,7,13,6,15,196.0,35.0,4.15,25.5,61.5,26.42,15.65
2016,7,13,6,30,310.0,50.0,4.3,26.0,99.0,37.83,26.16
2016,7,13,6,45,412.0,57.0,4.5,26.5,148.5,45.61,33.16
2016,7,13,7,0,514.0,64.0,4.7,27.0,198.0,51.18,38.04
2016,7,13,7,15,566.5,70.5,4.8,27.5,250.5,55.93,42.02
2016,7,13,7,30,619.0,77.0,4.9,28.0,303.0,60.67,45.84
2016,7,13,7,45,667.0,79.0,5.05,28.5,358.5,62.22,46.88
2016,7,13,8,0,715.0,81.0,5.2,29.0,414.0,69.11,52.34
2016,7,13,8,15,740.5,84.5,5.25,29.5,466.5,71.49,53.99
2016,7,13,8,30,766.0,88.0,5.3,30.0,519.0,73.79,55.56
2016,7,13,8,45,788.0,90.0,5.4,31.0,569.0,74.96,56.07
2016,7,13,9,0,810.0,92.0,5.5,32.0,619.0,85.15,63.9
2016,7,13,9,15,824.5,94.5,5.55,32.5,665.0,86.87,64.96
2016,7,13,9,30,839.0,97.0,5.6,33.0,711.0,110.48,65.16
2016,7,13,9,45,850.0,99.0,5.65,33.5,752.5,165.3,89.49
2016,7,13,10,0,861.0,101.0,5.7,34.0,794.0,220.65,126.72
2016,7,13,10,15,869.5,102.5,5.75,34.0,829.0,275.42,169.89
2016,7,13,10,30,878.0,104.0,5.8,34.0,864.0,329.97,215.37
2016,7,13,10,45,884.0,105.0,5.9,34.5,893.0,382.88,259.76
2016,7,13,11,0,890.0,106.0,6.0,35.0,922.0,434.83,302.87
2016,7,13,11,15,894.5,107.0,6.0,35.5,943.5,484.93,343.54
2016,7,13,11,30,899.0,108.0,6.0,36.0,965.0,533.5,381.94
2016,7,13,11,45,881.0,123.5,6.05,36.5,974.0,577.66,416.07
2016,7,13,12,0,863.0,139.0,6.1,37.0,983.0,617.92,446.34
2016,7,13,12,15,864.0,139.0,6.1,37.0,989.0,656.51,475.63
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,693.0,502.85
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,726.32,527.52
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,757.26,550.19
2016,7,13,13,15,861.0,139.5,6.2,37.0,981.0,783.95,569.52
2016,7,13,13,30,859.0,139.0,6.2,37.0,971.0,807.5,585.67
2016,7,13,13,45,854.5,138.5,6.2,37.0,953.5,825.65,598.22
2016,7,13,14,0,850.0,138.0,6.2,37.0,936.0,840.25,608.48
2016,7,13,14,15,844.0,136.5,6.15,37.0,911.0,849.14,614.8
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,854.34,618.77
2016,7,13,14,45,813.5,143.5,6.1,37.0,850.5,861.77,624.59
2016,7,13,15,0,789.0,152.0,6.1,37.0,815.0,853.26,619.82
2016,7,13,15,15,777.5,149.0,6.05,36.5,777.5,841.55,614.14
2016,7,13,15,30,766.0,146.0,6.0,36.0,740.0,826.45,606.23
2016,7,13,15,45,743.5,146.5,5.95,36.0,695.0,802.17,590.83
2016,7,13,16,0,721.0,147.0,5.9,36.0,650.0,780.93,577.6
2016,7,13,16,15,701.0,142.5,5.85,35.5,602.5,748.57,557.79
2016,7,13,16,30,681.0,138.0,5.8,35.0,555.0,713.96,535.84
2016,7,13,16,45,648.5,134.5,5.75,35.0,503.5,668.81,504.73
2016,7,13,17,0,616.0,131.0,5.7,35.0,452.0,622.63,472.44
2016,7,13,17,15,580.0,124.5,5.6,34.5,399.5,570.29,435.93
2016,7,13,17,30,544.0,118.0,5.5,34.0,347.0,517.95,398.54
2016,7,13,17,45,494.5,109.0,5.4,33.5,295.0,448.72,347.51
2016,7,13,18,0,445.0,100.0,5.3,33.0,243.0,389.59,302.53
2016,7,13,18,15,377.0,88.5,5.05,32.5,193.5,320.63,248.4
2016,7,13,18,30,309.0,77.0,4.8,32.0,144.0,256.98,197.03
2016,7,13,18,45,222.0,60.0,4.55,31.5,101.0,174.97,130.63
2016,7,13,19,0,135.0,43.0,4.3,31.0,58.0,112.9,79.01
2016,7,13,19,15,67.5,21.5,4.15,30.5,29.0,52.92,13.97
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,7.47,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,14.4,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,25.12,14.61
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,38.11,26.51
2016,7,14,6,45,433.0,56.0,4.05,25.5,150.0,45.03,32.81
2016,7,14,7,0,515.0,65.0,4.3,26.0,199.0,51.98,38.89
2016,7,14,7,15,569.0,72.0,4.4,26.5,252.0,57.09,43.19
2016,7,14,7,30,623.0,79.0,4.5,27.0,305.0,62.17,47.31
2016,7,14,7,45,398.0,136.5,4.65,28.0,289.5,94.01,73.64
2016,7,14,8,0,173.0,194.0,4.8,29.0,274.0,129.28,102.17
2016,7,14,8,15,461.0,146.5,4.85,29.5,396.0,99.1,76.76
2016,7,14,8,30,749.0,99.0,4.9,30.0,518.0,80.83,61.33
2016,7,14,8,45,768.0,103.0,4.95,30.5,568.0,82.89,62.68
2016,7,14,9,0,787.0,107.0,5.0,31.0,618.0,84.82,63.9
2016,7,14,9,15,802.5,110.0,4.95,31.5,664.5,85.88,64.42
2016,7,14,9,30,818.0,113.0,4.9,32.0,711.0,109.42,64.82
2016,7,14,9,45,828.0,116.0,4.9,32.5,752.0,172.82,96.25
2016,7,14,10,0,838.0,119.0,4.9,33.0,793.0,227.57,133.17
2016,7,14,10,15,846.5,121.0,4.85,33.5,828.0,281.6,175.29
2016,7,14,10,30,855.0,123.0,4.8,34.0,863.0,335.43,219.4
2016,7,14,10,45,860.5,125.0,4.8,34.5,891.5,387.79,262.82
2016,7,14,11,0,866.0,127.0,4.8,35.0,920.0,439.18,304.86
2016,7,14,11,15,870.0,128.0,4.8,35.0,941.5,488.1,344.81
2016,7,14,11,30,874.0,129.0,4.8,35.0,963.0,535.48,382.66
2016,7,14,11,45,875.5,130.5,4.8,35.5,976.5,580.12,416.72
2016,7,14,12,0,877.0,132.0,4.8,36.0,990.0,622.71,448.31
2016,7,14,12,15,878.0,132.0,4.8,36.0,995.5,661.86,477.65
2016,7,14,12,30,879.0,132.0,4.8,36.0,1001.0,698.84,504.87
2016,7,14,12,45,877.0,132.5,4.8,36.5,998.5,731.86,527.74
2016,7,14,13,0,875.0,133.0,4.8,37.0,996.0,762.35,548.39
2016,7,14,13,15,873.0,132.5,4.8,37.0,986.0,789.24,567.19
2016,7,14,13,30,871.0,132.0,4.8,37.0,976.0,812.94,583.06
2016,7,14,13,45,865.5,132.0,4.85,37.0,958.0,830.78,595.39
2016,7,14,14,0,860.0,132.0,4.9,37.0,940.0,845.02,605.45
2016,7,14,14,15,854.5,130.5,4.9,37.0,915.0,854.34,612.13
2016,7,14,14,30,849.0,129.0,4.9,37.0,890.0,859.96,616.5
2016,7,14,14,45,836.0,130.5,4.95,37.0,857.0,858.1,616.38
2016,7,14,15,0,823.0,132.0,5.0,37.0,824.0,852.69,614.06
2016,7,14,15,15,812.5,129.5,5.0,36.5,786.0,854.08,617.43
2016,7,14,15,30,802.0,127.0,5.0,36.0,748.0,839.93,610.53
2016,7,14,15,45,547.5,217.0,5.05,36.0,630.0,704.29,517.11
2016,7,14,16,0,293.0,307.0,5.1,36.0,512.0,556.17,409.94
2016,7,14,16,15,512.5,211.5,5.05,35.5,538.5,656.43,488.0
2016,7,14,16,30,732.0,116.0,5.0,35.0,565.0,728.29,543.79
2016,7,14,16,45,703.0,113.5,5.0,35.0,513.5,689.53,518.0
2016,7,14,17,0,674.0,111.0,5.0,35.0,462.0,645.71,487.96
2016,7,14,17,15,640.5,105.0,4.95,34.5,409.0,593.97,452.48
2016,7,14,17,30,607.0,99.0,4.9,34.0,356.0,542.06,415.93
2016,7,14,17,45,555.5,93.5,4.9,33.5,302.5,479.44,370.26
2016,7,14,18,0,504.0,88.0,4.9,33.0,249.0,418.76,324.56
2016,7,14,18,15,437.0,78.0,4.75,32.5,198.5,342.48,265.24
2016,7,14,18,30,370.0,68.0,4.6,32.0,148.0,278.05,213.26
2016,7,14,18,45,270.5,54.5,4.5,31.5,104.0,200.84,150.33
2016,7,14,19,0,171.0,41.0,4.4,31.0,60.0,133.78,94.24
2016,7,14,19,15,85.5,20.5,4.35,30.5,30.0,57.79,13.84
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,7.08,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,13.68,0.0
2016,7,15,6,15,110.5,39.0,3.5,24.5,54.5,28.75,17.44
2016,7,15,6,30,200.0,60.0,3.6,25.0,90.0,43.86,31.31
2016,7,15,6,45,294.0,73.0,3.7,25.5,138.0,53.6,40.07
2016,7,15,7,0,388.0,86.0,3.8,26.0,186.0,63.14,48.37
2016,7,15,7,15,448.0,96.0,3.85,26.5,238.0,70.26,54.36
2016,7,15,7,30,508.0,106.0,3.9,27.0,290.0,77.3,60.08
2016,7,15,7,45,551.5,114.0,4.0,27.5,343.5,84.71,65.98
2016,7,15,8,0,595.0,122.0,4.1,28.0,397.0,89.18,69.3
2016,7,15,8,15,626.5,128.0,4.2,28.5,449.5,91.9,71.13
2016,7,15,8,30,658.0,134.0,4.3,29.0,502.0,94.5,72.85
2016,7,15,8,45,671.0,144.0,4.4,30.0,550.0,98.96,75.92
2016,7,15,9,0,684.0,154.0,4.5,31.0,598.0,103.02,78.64
2016,7,15,9,15,703.0,158.5,4.5,31.5,644.0,103.67,78.76
2016,7,15,9,30,722.0,163.0,4.5,32.0,690.0,125.81,78.88
2016,7,15,9,45,731.0,169.5,4.5,32.5,730.0,178.73,104.15
2016,7,15,10,0,740.0,176.0,4.5,33.0,770.0,232.35,140.54
2016,7,15,10,15,751.0,179.0,4.4,33.5,805.5,284.81,180.92
2016,7,15,10,30,762.0,182.0,4.3,34.0,841.0,342.08,226.62
2016,7,15,10,45,765.0,187.5,4.25,34.5,868.5,392.7,267.85
2016,7,15,11,0,768.0,193.0,4.2,35.0,896.0,442.44,307.75
2016,7,15,11,15,773.5,194.5,4.1,35.0,917.5,489.66,345.47
2016,7,15,11,30,779.0,196.0,4.0,35.0,939.0,535.84,381.49
2016,7,15,11,45,778.0,200.5,3.9,35.5,951.5,579.24,413.74
2016,7,15,12,0,777.0,205.0,3.8,36.0,964.0,620.77,443.64
2016,7,15,12,15,778.5,205.5,3.75,36.0,970.0,659.22,471.71
2016,7,15,12,30,780.0,206.0,3.7,36.0,976.0,695.87,497.94
2016,7,15,12,45,778.5,206.0,3.7,36.5,974.0,728.16,519.82
2016,7,15,13,0,777.0,206.0,3.7,37.0,972.0,758.11,539.68
2016,7,15,13,15,774.5,205.0,3.75,37.0,962.0,783.82,557.76
2016,7,15,13,30,772.0,204.0,3.8,37.0,952.0,806.4,573.63
2016,7,15,13,45,767.5,202.0,3.85,37.5,934.5,823.23,584.44
2016,7,15,14,0,763.0,200.0,3.9,38.0,917.0,836.54,592.9
2016,7,15,14,15,756.0,198.0,3.95,37.5,892.0,844.16,600.13
2016,7,15,14,30,749.0,196.0,4.0,37.0,867.0,856.98,610.59
2016,7,15,14,45,739.0,193.0,4.1,37.0,835.0,853.93,609.9
2016,7,15,15,0,729.0,190.0,4.2,37.0,803.0,847.37,607.04
2016,7,15,15,15,716.0,186.5,4.25,37.0,765.5,834.32,599.72
2016,7,15,15,30,703.0,183.0,4.3,37.0,728.0,818.04,590.29
2016,7,15,15,45,689.5,177.0,4.35,37.0,685.0,795.79,576.93
2016,7,15,16,0,676.0,171.0,4.4,37.0,642.0,770.66,561.56
2016,7,15,16,15,653.5,165.5,4.4,36.5,594.5,735.98,540.43
2016,7,15,16,30,631.0,160.0,4.4,36.0,547.0,699.2,517.53
2016,7,15,16,45,603.5,153.0,4.4,36.0,496.5,655.31,488.2
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,610.21,457.53
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,548.52,415.01
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,495.78,377.78
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,432.99,331.99
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,373.01,286.96
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,303.16,233.29
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,228.59,174.51
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,157.42,116.94
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,87.1,59.75
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,40.0,6.47
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.6,23.5,4.5,3.54,0.0
2016,7,16,6,0,0.0,9.0,2.8,24.0,9.0,6.83,0.0
2016,7,16,6,15,0.0,26.0,2.9,24.5,26.0,19.79,10.18
2016,7,16,6,30,0.0,43.0,3.0,25.0,43.0,32.25,21.54
2016,7,16,6,45,3.5,65.0,3.1,25.5,66.0,47.93,35.26
2016,7,16,7,0,7.0,87.0,3.2,26.0,89.0,63.46,48.65
2016,7,16,7,15,15.0,108.0,3.25,26.5,113.5,78.32,61.18
2016,7,16,7,30,23.0,129.0,3.3,27.0,138.0,93.11,73.38
2016,7,16,7,45,112.5,159.5,3.4,27.5,210.5,108.43,85.76
2016,7,16,8,0,202.0,190.0,3.5,28.0,283.0,127.7,101.18
2016,7,16,8,15,128.5,209.5,3.55,28.5,271.5,137.5,108.59
2016,7,16,8,30,55.0,229.0,3.6,29.0,260.0,152.52,120.15
2016,7,16,8,45,164.0,255.5,3.65,30.0,360.0,163.06,127.69
2016,7,16,9,0,273.0,282.0,3.7,31.0,460.0,170.1,132.36
2016,7,16,9,15,256.5,309.5,3.65,31.5,486.0,181.28,140.51
2016,7,16,9,30,240.0,337.0,3.6,32.0,512.0,214.07,153.9
2016,7,16,9,45,269.5,352.5,3.6,32.5,560.0,236.46,164.05
2016,7,16,10,0,299.0,368.0,3.6,33.0,608.0,274.01,188.73
2016,7,16,10,15,579.5,243.5,3.55,33.5,735.5,284.03,186.19
2016,7,16,10,30,860.0,119.0,3.5,34.0,863.0,335.78,218.89
2016,7,16,10,45,867.5,120.0,3.5,34.5,892.5,388.61,262.36
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,440.67,304.54
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,490.38,344.7
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,538.58,382.73
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,582.17,415.7
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,622.17,445.09
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,661.35,474.16
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,698.52,501.25
2016,7,16,12,45,854.5,151.0,3.8,36.5,994.0,731.21,523.92
2016,7,16,13,0,853.0,151.0,3.9,37.0,992.0,761.49,544.54
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.5,787.88,563.43
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,811.15,579.4
2016,7,16,13,45,842.5,149.5,4.2,37.0,953.0,828.6,591.51
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,842.49,601.4
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,851.11,607.76
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,869.49,620.68
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,869.57,621.88
2016,7,16,15,0,814.0,138.0,4.6,37.0,822.0,865.93,620.87
2016,7,16,15,15,803.0,135.5,4.6,36.5,783.5,854.92,616.03
2016,7,16,15,30,792.0,133.0,4.6,36.0,745.0,840.45,609.0
2016,7,16,15,45,776.0,130.0,4.7,36.0,701.0,817.9,595.72
2016,7,16,16,0,760.0,127.0,4.8,36.0,657.0,792.33,580.49
2016,7,16,16,15,741.0,123.5,4.8,35.5,609.0,761.0,562.05
2016,7,16,16,30,722.0,120.0,4.8,35.0,561.0,731.45,544.67
2016,7,16,16,45,696.5,115.5,4.85,35.0,510.0,689.53,517.44
2016,7,16,17,0,671.0,111.0,4.9,35.0,459.0,646.18,488.08
2016,7,16,17,15,637.5,105.0,4.8,34.5,406.0,594.39,452.49
2016,7,16,17,30,604.0,99.0,4.7,34.0,353.0,542.43,415.85
2016,7,16,17,45,560.0,91.5,4.65,33.5,300.5,482.41,372.21
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,423.88,328.23
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,353.71,273.57
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,284.2,217.8
2016,7,16,18,45,295.0,51.0,3.85,31.5,103.0,209.04,156.37
2016,7,16,19,0,204.0,37.0,3.6,31.0,59.0,143.06,100.51
2016,7,16,19,15,102.0,18.5,3.45,30.5,29.5,67.48,11.57
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,6.69,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,12.9,0.0
2016,7,17,6,15,163.0,34.5,2.65,24.5,56.5,25.91,14.96
2016,7,17,6,30,271.0,52.0,2.7,25.0,93.0,38.95,27.15
2016,7,17,6,45,368.0,62.0,2.75,25.5,142.0,46.72,34.21
2016,7,17,7,0,465.0,72.0,2.8,26.0,191.0,56.95,43.11
2016,7,17,7,15,521.0,80.5,2.8,26.5,243.5,62.89,48.11
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,68.75,52.87
2016,7,17,7,45,434.5,133.5,2.85,27.5,304.0,92.87,72.79
2016,7,17,8,0,292.0,178.0,2.9,28.0,312.0,118.96,93.95
2016,7,17,8,15,314.0,198.5,2.9,28.5,359.5,130.51,102.82
2016,7,17,8,30,336.0,219.0,2.9,29.0,407.0,141.57,111.19
2016,7,17,8,45,558.0,165.0,2.95,30.0,511.0,109.38,84.29
2016,7,17,9,0,780.0,111.0,3.0,31.0,615.0,87.25,65.8
2016,7,17,9,15,795.5,114.0,3.05,31.5,661.5,88.2,66.25
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,112.61,66.8
2016,7,17,9,45,824.0,119.0,3.15,32.5,750.0,167.48,91.95
2016,7,17,10,0,837.0,121.0,3.2,33.0,792.0,230.1,134.72
2016,7,17,10,15,846.0,122.5,3.25,33.5,827.5,284.15,176.69
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,338.05,220.62
2016,7,17,10,45,861.0,125.5,3.35,34.5,891.5,390.52,263.8
2016,7,17,11,0,867.0,127.0,3.4,35.0,920.0,442.08,305.6
2016,7,17,11,15,871.5,128.5,3.45,35.0,941.5,491.82,345.76
2016,7,17,11,30,876.0,130.0,3.5,35.0,963.0,540.09,383.86
2016,7,17,11,45,882.0,128.0,3.55,35.5,977.5,585.27,417.99
2016,7,17,12,0,888.0,126.0,3.6,36.0,992.0,628.72,449.94
2016,7,17,12,15,888.5,126.0,3.65,36.0,998.0,668.15,479.23
2016,7,17,12,30,889.0,126.0,3.7,36.0,1004.0,705.3,506.36
2016,7,17,12,45,888.0,126.0,3.8,36.5,1001.5,739.06,529.79
2016,7,17,13,0,887.0,126.0,3.9,37.0,999.0,770.25,551.03
2016,7,17,13,15,884.5,125.5,3.95,37.0,988.5,797.01,569.36
2016,7,17,13,30,882.0,125.0,4.0,37.0,978.0,820.5,585.11
2016,7,17,13,45,877.0,124.5,4.05,37.0,960.0,838.48,597.33
2016,7,17,14,0,872.0,124.0,4.1,37.0,942.0,852.81,607.28
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.5,861.73,613.62
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,866.89,617.65
2016,7,17,14,45,851.5,120.0,4.15,37.0,858.5,866.61,618.51
2016,7,17,15,0,843.0,119.0,4.2,37.0,826.0,862.67,617.13
2016,7,17,15,15,540.5,241.0,4.2,36.5,687.0,729.11,527.38
2016,7,17,15,30,238.0,363.0,4.2,36.0,548.0,547.86,398.76
2016,7,17,15,45,516.0,236.5,4.2,36.0,605.0,700.32,512.36
2016,7,17,16,0,794.0,110.0,4.2,36.0,662.0,804.7,587.39
2016,7,17,16,15,776.5,106.5,4.2,35.5,614.5,773.9,568.76
2016,7,17,16,30,759.0,103.0,4.2,35.0,567.0,740.54,548.97
2016,7,17,16,45,734.0,99.5,4.25,35.0,515.0,699.07,522.32
2016,7,17,17,0,709.0,96.0,4.3,35.0,463.0,658.97,496.26
2016,7,17,17,15,677.5,91.5,4.25,34.5,410.0,609.08,462.48
2016,7,17,17,30,646.0,87.0,4.2,34.0,357.0,558.83,427.51
2016,7,17,17,45,600.5,81.0,4.2,33.5,304.0,497.96,383.58
2016,7,17,18,0,555.0,75.0,4.2,33.0,251.0,438.68,339.28
2016,7,17,18,15,491.0,66.5,4.0,32.5,200.0,368.54,284.81
2016,7,17,18,30,427.0,58.0,3.8,32.0,149.0,302.71,231.82
2016,7,17,18,45,329.0,46.5,3.6,31.5,104.5,223.41,167.11
2016,7,17,19,0,231.0,35.0,3.4,31.0,60.0,151.9,106.61
2016,7,17,19,15,115.5,17.5,3.35,30.5,30.0,70.85,8.7
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,22.0,8.0,1.75,23.5,9.0,6.29,0.0
2016,7,18,6,0,44.0,16.0,1.9,24.0,18.0,12.16,0.0
2016,7,18,6,15,146.5,33.5,2.05,24.5,53.0,25.12,14.23
2016,7,18,6,30,249.0,51.0,2.2,25.0,88.0,38.11,26.42
2016,7,18,6,45,343.0,61.5,2.35,25.5,135.5,46.16,33.72
2016,7,18,7,0,437.0,72.0,2.5,26.0,183.0,56.69,42.88
2016,7,18,7,15,493.5,80.5,2.55,26.5,234.5,62.57,47.84
2016,7,18,7,30,550.0,89.0,2.6,27.0,286.0,68.38,52.55
2016,7,18,7,45,602.5,91.5,2.7,27.5,340.5,69.81,53.47
2016,7,18,8,0,655.0,94.0,2.8,28.0,395.0,71.42,54.5
2016,7,18,8,15,334.0,141.0,2.85,28.5,295.0,93.21,72.22
2016,7,18,8,30,13.0,188.0,2.9,29.0,195.0,135.22,106.1
2016,7,18,8,45,387.5,148.0,2.95,29.5,397.5,95.67,73.31
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,84.89,64.18
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,85.9,64.67
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,110.34,65.44
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,164.47,90.61
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,226.38,133.18
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,279.72,175.07
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,332.94,218.99
2016,7,18,10,45,843.0,125.5,2.8,32.5,874.5,385.08,262.01
2016,7,18,11,0,849.0,128.0,2.8,33.0,903.0,436.36,303.63
2016,7,18,11,15,854.0,129.0,2.8,33.0,925.0,485.17,343.08
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,532.58,380.49
2016,7,18,11,45,574.0,304.0,2.85,33.5,854.0,542.19,388.52
2016,7,18,12,0,289.0,478.0,2.9,34.0,761.0,531.83,379.87
2016,7,18,12,15,575.0,307.0,2.9,34.0,873.5,610.03,438.04
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,694.57,500.58
2016,7,18,12,45,861.0,136.0,2.9,34.5,984.5,728.3,523.26
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,759.64,544.13
2016,7,18,13,15,859.0,135.5,2.95,35.0,973.5,786.32,562.63
2016,7,18,13,30,857.0,135.0,3.0,35.0,964.0,809.86,578.39
2016,7,18,13,45,854.5,133.0,3.05,35.0,947.0,828.43,590.99
2016,7,18,14,0,852.0,131.0,3.1,35.0,930.0,843.45,601.39
2016,7,18,14,15,567.0,280.0,3.15,35.0,805.5,767.63,548.36
2016,7,18,14,30,282.0,429.0,3.2,35.0,681.0,647.57,462.84
2016,7,18,14,45,543.0,283.0,3.25,35.0,746.5,765.24,549.85
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,859.45,616.51
2016,7,18,15,15,793.0,134.5,3.35,35.0,774.0,848.43,610.01
2016,7,18,15,30,782.0,132.0,3.4,35.0,736.0,833.99,602.09
2016,7,18,15,45,766.5,129.5,3.5,35.0,692.5,812.42,589.74
2016,7,18,16,0,751.0,127.0,3.6,35.0,649.0,787.86,575.39
2016,7,18,16,15,546.5,186.5,3.65,34.5,552.0,663.89,491.37
2016,7,18,16,30,342.0,246.0,3.7,34.0,455.0,531.23,396.92
2016,7,18,16,45,424.5,201.5,3.8,34.0,437.0,560.91,421.71
2016,7,18,17,0,507.0,157.0,3.9,34.0,419.0,565.66,428.18
2016,7,18,17,15,429.0,152.5,3.95,33.5,357.0,489.39,373.7
2016,7,18,17,30,351.0,148.0,4.0,33.0,295.0,400.76,309.0
2016,7,18,17,45,325.5,129.5,4.05,32.5,250.5,352.71,273.71
2016,7,18,18,0,300.0,111.0,4.1,32.0,206.0,305.59,237.87
2016,7,18,18,15,260.0,92.5,4.0,31.5,163.5,251.7,195.39
2016,7,18,18,30,220.0,74.0,3.9,31.0,121.0,200.73,153.99
2016,7,18,18,45,163.5,55.5,3.85,31.0,84.5,145.52,108.17
2016,7,18,19,0,107.0,37.0,3.8,31.0,48.0,95.52,65.55
2016,7,18,19,15,53.5,18.5,3.75,30.5,24.0,44.32,0.66
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,7.47,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,14.95,0.0
2016,7,19,6,15,161.0,31.0,0.95,25.0,54.5,23.38,12.73
2016,7,19,6,30,322.0,43.0,0.9,25.0,90.0,34.8,23.65
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.0,41.07,29.42
2016,7,19,7,0,513.0,59.0,0.9,26.0,188.0,47.49,35.06
2016,7,19,7,15,565.5,65.5,0.95,26.5,240.0,52.36,39.17
2016,7,19,7,30,618.0,72.0,1.0,27.0,292.0,57.22,43.12
2016,7,19,7,45,662.5,74.5,1.05,28.0,346.5,59.16,44.42
2016,7,19,8,0,707.0,77.0,1.1,29.0,401.0,66.16,49.87
2016,7,19,8,15,509.5,150.0,1.25,29.5,398.5,102.39,79.34
2016,7,19,8,30,312.0,223.0,1.4,30.0,396.0,143.16,111.78
2016,7,19,8,45,557.0,156.0,1.55,30.5,501.0,103.81,79.46
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,83.15,62.43
2016,7,19,9,15,545.5,206.5,1.85,31.5,570.5,128.44,98.44
2016,7,19,9,30,289.0,324.0,2.0,32.0,535.0,200.0,141.88
2016,7,19,9,45,571.5,211.0,2.2,32.5,658.0,186.38,115.07
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,220.87,126.94
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,275.65,169.72
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,330.23,214.35
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,383.5,258.35
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,435.84,300.99
2016,7,19,11,15,887.5,105.0,3.25,35.0,931.5,486.02,341.71
2016,7,19,11,30,892.0,106.0,3.4,35.0,953.0,534.68,380.36
2016,7,19,11,45,890.0,109.5,3.55,35.5,966.0,579.76,414.69
2016,7,19,12,0,888.0,113.0,3.7,36.0,979.0,622.45,446.37
2016,7,19,12,15,640.5,275.0,3.8,36.0,902.5,631.31,451.67
2016,7,19,12,30,393.0,437.0,3.9,36.0,826.0,616.66,439.38
2016,7,19,12,45,241.0,461.0,4.05,36.0,699.0,549.14,392.42
2016,7,19,13,0,89.0,485.0,4.2,36.0,572.0,457.91,327.55
2016,7,19,13,15,487.0,299.0,4.25,36.0,770.5,651.42,470.07
2016,7,19,13,30,885.0,113.0,4.3,36.0,969.0,816.35,586.85
2016,7,19,13,45,881.0,113.0,4.4,36.0,951.5,835.38,599.22
2016,7,19,14,0,877.0,113.0,4.5,36.0,934.0,850.81,610.16
2016,7,19,14,15,694.0,232.5,4.55,36.0,871.5,837.35,600.24
2016,7,19,14,30,511.0,352.0,4.6,36.0,809.0,792.55,566.9
2016,7,19,14,45,527.0,327.5,4.65,36.0,784.0,792.95,569.16
2016,7,19,15,0,543.0,303.0,4.7,36.0,759.0,790.04,569.06
2016,7,19,15,15,462.5,313.5,4.7,35.5,689.0,731.6,530.44
2016,7,19,15,30,382.0,324.0,4.7,35.0,619.0,655.0,479.13
2016,7,19,15,45,364.5,308.0,4.75,35.0,576.0,623.84,458.99
2016,7,19,16,0,347.0,292.0,4.8,35.0,533.0,591.18,437.37
2016,7,19,16,15,320.0,274.5,4.8,34.5,484.5,547.95,408.58
2016,7,19,16,30,293.0,257.0,4.8,34.0,436.0,504.18,378.91
2016,7,19,16,45,292.5,232.0,4.8,34.0,397.0,473.04,357.79
2016,7,19,17,0,292.0,207.0,4.8,34.0,358.0,440.37,335.18
2016,7,19,17,15,453.0,149.0,4.7,33.5,353.0,503.98,386.49
2016,7,19,17,30,614.0,91.0,4.6,33.0,348.0,544.2,419.55
2016,7,19,17,45,578.0,83.0,4.6,32.5,296.5,488.19,378.53
2016,7,19,18,0,542.0,75.0,4.6,32.0,245.0,433.1,337.09
2016,7,19,18,15,478.5,66.5,4.4,31.5,195.0,363.55,282.6
2016,7,19,18,30,415.0,58.0,4.2,31.0,145.0,298.28,229.65
2016,7,19,18,45,315.0,46.0,4.05,30.5,101.0,214.12,160.84
2016,7,19,19,0,215.0,34.0,3.9,30.0,57.0,145.47,101.97
2016,7,19,19,15,107.5,17.0,3.75,29.5,28.5,67.51,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,15.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,31.0,15.0,0.8,24.0,16.0,11.8,0.0
2016,7,20,6,15,131.0,33.0,0.85,24.5,50.0,24.7,13.66
2016,7,20,6,30,231.0,51.0,0.9,25.0,84.0,38.0,26.29
2016,7,20,6,45,327.0,62.0,1.0,25.5,131.5,46.36,33.89
2016,7,20,7,0,423.0,73.0,1.1,26.0,179.0,54.8,41.26
2016,7,20,7,15,481.0,82.0,1.15,26.5,230.5,63.63,48.72
2016,7,20,7,30,539.0,91.0,1.2,27.0,282.0,69.75,53.69
2016,7,20,7,45,592.5,94.0,1.25,27.5,336.5,71.45,54.83
2016,7,20,8,0,646.0,97.0,1.3,28.0,391.0,73.32,56.05
2016,7,20,8,15,675.0,102.0,1.4,28.5,443.5,76.08,57.99
2016,7,20,8,30,704.0,107.0,1.5,29.0,496.0,78.74,59.83
2016,7,20,8,45,730.0,109.0,1.65,29.5,546.5,86.07,65.47
2016,7,20,9,0,756.0,111.0,1.8,30.0,597.0,86.69,65.62
2016,7,20,9,15,772.0,114.5,1.95,30.5,643.5,87.93,66.28
2016,7,20,9,30,788.0,118.0,2.1,31.0,690.0,113.55,67.47
2016,7,20,9,45,485.0,251.5,2.25,31.5,610.5,201.66,130.38
2016,7,20,10,0,182.0,385.0,2.4,32.0,531.0,273.76,193.55
2016,7,20,10,15,202.0,402.5,2.55,32.5,571.5,306.81,216.67
2016,7,20,10,30,222.0,420.0,2.7,33.0,612.0,342.26,242.2
2016,7,20,10,45,246.0,431.5,2.85,33.5,650.5,369.9,262.33
2016,7,20,11,0,270.0,443.0,3.0,34.0,689.0,408.97,290.67
2016,7,20,11,15,269.5,455.0,3.1,34.0,706.0,439.49,313.6
2016,7,20,11,30,269.0,467.0,3.2,34.0,723.0,469.82,336.09
2016,7,20,11,45,557.5,306.0,3.3,34.5,846.5,542.12,388.32
2016,7,20,12,0,846.0,145.0,3.4,35.0,970.0,619.93,445.55
2016,7,20,12,15,576.0,312.5,3.45,35.0,875.5,617.02,442.18
2016,7,20,12,30,306.0,480.0,3.5,35.0,781.0,590.27,421.02
2016,7,20,12,45,575.5,314.0,3.6,35.5,879.5,678.03,485.59
2016,7,20,13,0,845.0,148.0,3.7,36.0,978.0,759.4,545.3
2016,7,20,13,15,442.0,281.0,3.75,36.0,715.0,602.49,433.97
2016,7,20,13,30,39.0,414.0,3.8,36.0,452.0,373.69,267.68
2016,7,20,13,45,435.5,279.5,3.85,36.0,688.0,629.5,455.75
2016,7,20,14,0,832.0,145.0,3.9,36.0,924.0,841.41,602.84
2016,7,20,14,15,826.0,143.5,3.9,36.0,899.0,850.33,607.95
2016,7,20,14,30,820.0,142.0,3.9,36.0,874.0,855.62,612.08
2016,7,20,14,45,779.5,159.0,3.95,36.0,835.0,857.83,614.57
2016,7,20,15,0,739.0,176.0,4.0,36.0,796.0,850.33,610.83
2016,7,20,15,15,726.5,173.0,4.0,35.5,758.0,837.99,605.09
2016,7,20,15,30,714.0,170.0,4.0,35.0,720.0,822.4,597.28
2016,7,20,15,45,698.0,165.5,4.0,35.0,677.5,799.19,583.17
2016,7,20,16,0,682.0,161.0,4.0,35.0,635.0,773.15,567.15
2016,7,20,16,15,661.0,156.0,3.95,34.5,587.5,739.88,546.77
2016,7,20,16,30,640.0,151.0,3.9,34.0,540.0,704.45,524.62
2016,7,20,16,45,521.5,167.0,3.9,34.0,465.5,603.63,453.72
2016,7,20,17,0,403.0,183.0,3.9,34.0,391.0,516.69,390.96
2016,7,20,17,15,261.5,176.5,3.85,33.5,305.5,379.55,290.27
2016,7,20,17,30,120.0,170.0,3.8,33.0,220.0,254.58,194.99
2016,7,20,17,45,107.5,147.0,3.75,33.0,187.0,220.34,169.14
2016,7,20,18,0,95.0,124.0,3.7,33.0,154.0,186.57,142.91
2016,7,20,18,15,76.5,100.5,3.45,32.5,121.5,138.85,105.35
2016,7,20,18,30,58.0,77.0,3.2,32.0,89.0,103.95,77.16
2016,7,20,18,45,35.0,55.0,2.95,31.5,61.5,69.9,49.29
2016,7,20,19,0,12.0,33.0,2.7,31.0,34.0,36.83,21.99
2016,7,20,19,15,6.0,16.5,2.8,30.5,17.0,16.59,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,11.8,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,21.79,11.22
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,34.17,23.04
2016,7,21,6,45,439.0,49.5,2.4,25.5,140.5,40.11,28.55
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,46.23,33.96
2016,7,21,7,15,588.0,63.5,2.4,27.0,243.0,51.21,38.11
2016,7,21,7,30,641.0,70.0,2.3,28.0,296.0,56.18,42.07
2016,7,21,7,45,681.0,73.5,2.25,29.0,350.5,63.65,48.0
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,66.46,49.93
2016,7,21,8,15,747.0,81.0,2.05,30.5,458.0,69.32,51.97
2016,7,21,8,30,773.0,85.0,1.9,31.0,511.0,72.08,53.9
2016,7,21,8,45,792.5,88.0,1.75,31.5,561.5,73.92,55.07
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,84.62,63.39
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,86.4,64.46
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,113.6,65.63
2016,7,21,9,45,851.5,98.5,1.75,33.5,746.5,169.39,91.41
2016,7,21,10,0,862.0,101.0,1.8,34.0,788.0,225.68,129.45
2016,7,21,10,15,870.0,102.5,1.9,34.5,824.0,281.03,172.35
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,336.1,216.95
2016,7,21,10,45,883.0,106.5,2.15,35.5,889.0,390.25,261.13
2016,7,21,11,0,888.0,109.0,2.3,36.0,918.0,443.37,303.8
2016,7,21,11,15,892.5,110.0,2.4,36.0,940.0,494.02,344.24
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,543.15,382.57
2016,7,21,11,45,897.0,113.0,2.6,36.5,975.5,588.75,416.63
2016,7,21,12,0,897.0,115.0,2.7,37.0,989.0,632.09,448.14
2016,7,21,12,15,898.0,115.5,2.8,37.0,995.5,672.71,477.96
2016,7,21,12,30,899.0,116.0,2.9,37.0,1002.0,711.02,505.63
2016,7,21,12,45,899.0,115.5,3.0,37.5,1000.0,745.48,529.2
2016,7,21,13,0,899.0,115.0,3.1,38.0,998.0,777.3,550.51
