Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,15,897.0,114.5,3.15,38.0,988.5,804.61,568.46
2016,7,21,13,30,895.0,114.0,3.2,38.0,979.0,828.63,584.31
2016,7,21,13,45,895.0,111.0,3.25,38.0,962.0,848.71,597.71
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,865.13,608.86
2016,7,21,14,15,559.0,274.5,3.3,38.0,792.5,760.51,537.64
2016,7,21,14,30,223.0,441.0,3.3,38.0,640.0,593.95,420.6
2016,7,21,14,45,547.0,271.0,3.35,38.0,735.5,761.81,542.02
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,876.75,620.65
2016,7,21,15,15,861.5,99.5,3.4,37.5,793.0,867.44,616.27
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,854.58,610.53
2016,7,21,15,45,840.5,95.0,3.4,37.0,711.0,835.01,599.23
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,812.19,585.86
2016,7,21,16,15,812.5,89.5,3.4,36.5,619.0,782.71,569.23
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,758.88,556.31
2016,7,21,16,45,775.0,83.5,3.45,36.0,519.5,719.34,531.55
2016,7,21,17,0,754.0,80.0,3.5,36.0,468.0,677.91,505.19
2016,7,21,17,15,724.5,76.0,3.45,35.5,414.5,628.21,473.18
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,577.84,438.8
2016,7,21,17,45,654.0,67.0,3.35,35.0,307.0,520.89,397.42
2016,7,21,18,0,613.0,62.0,3.3,35.0,253.0,463.13,354.11
2016,7,21,18,15,552.0,55.5,2.9,34.0,201.5,394.09,301.49
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,329.12,249.81
2016,7,21,18,45,393.5,39.5,2.15,32.5,104.5,248.63,184.3
2016,7,21,19,0,296.0,30.0,1.8,32.0,59.0,177.55,122.58
2016,7,21,19,15,148.0,15.0,1.9,31.5,29.5,81.86,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,11.02,0.0
2016,7,22,6,15,249.0,26.0,1.95,24.5,54.5,21.23,10.63
2016,7,22,6,30,380.0,38.0,1.9,25.0,91.0,31.13,20.48
2016,7,22,6,45,466.5,45.5,1.9,26.0,140.0,37.21,26.02
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,43.4,31.41
2016,7,22,7,15,604.5,59.0,1.8,27.5,242.0,48.15,35.43
2016,7,22,7,30,656.0,65.0,1.7,28.0,295.0,57.23,42.96
2016,7,22,7,45,693.0,69.0,1.65,29.0,349.5,60.5,45.36
2016,7,22,8,0,730.0,73.0,1.6,30.0,404.0,63.76,47.68
2016,7,22,8,15,755.5,76.5,1.7,30.5,456.5,66.38,49.55
2016,7,22,8,30,781.0,80.0,1.8,31.0,509.0,68.93,51.33
2016,7,22,8,45,800.0,82.5,1.95,32.0,559.5,79.01,59.09
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,81.2,60.39
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,83.08,61.57
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,111.14,63.1
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,167.05,89.05
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,223.52,127.34
2016,7,22,10,15,877.0,95.5,2.45,35.0,822.0,279.26,170.99
2016,7,22,10,30,885.0,97.0,2.5,35.0,858.0,334.74,216.5
2016,7,22,10,45,890.5,98.5,2.6,35.5,887.0,388.82,260.83
2016,7,22,11,0,896.0,100.0,2.7,36.0,916.0,441.9,303.62
2016,7,22,11,15,900.5,101.0,2.7,36.5,938.0,492.96,343.65
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,542.48,381.28
2016,7,22,11,45,900.0,108.0,2.75,37.5,972.5,588.43,415.35
2016,7,22,12,0,895.0,114.0,2.8,38.0,985.0,631.71,446.51
2016,7,22,12,15,896.0,114.0,2.85,38.0,991.0,671.94,475.79
2016,7,22,12,30,897.0,114.0,2.9,38.0,997.0,709.84,502.89
2016,7,22,12,45,896.5,114.5,2.95,38.0,995.5,744.63,527.42
2016,7,22,13,0,896.0,115.0,3.0,38.0,994.0,776.77,549.71
2016,7,22,13,15,894.0,114.5,3.05,38.0,984.5,804.02,567.59
2016,7,22,13,30,892.0,114.0,3.1,38.0,975.0,827.99,583.39
2016,7,22,13,45,888.0,113.0,3.15,38.5,957.0,846.4,594.46
2016,7,22,14,0,884.0,112.0,3.2,39.0,939.0,861.13,603.24
2016,7,22,14,15,879.0,111.0,3.2,38.5,914.5,871.28,611.49
2016,7,22,14,30,874.0,110.0,3.2,38.0,890.0,877.66,617.51
2016,7,22,14,45,860.5,112.5,3.2,38.0,856.5,876.14,617.35
2016,7,22,15,0,847.0,115.0,3.2,38.0,823.0,870.99,615.06
2016,7,22,15,15,571.5,232.0,3.2,38.0,700.0,761.45,542.38
2016,7,22,15,30,296.0,349.0,3.2,38.0,577.0,607.81,435.22
2016,7,22,15,45,303.0,325.0,3.2,38.0,546.0,590.98,426.02
2016,7,22,16,0,310.0,301.0,3.2,38.0,515.0,572.05,414.65
2016,7,22,16,15,339.5,269.5,3.2,37.5,488.5,562.07,410.81
2016,7,22,16,30,369.0,238.0,3.2,37.0,462.0,548.79,404.56
2016,7,22,16,45,542.5,165.0,3.2,37.0,461.0,620.56,459.31
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,664.26,493.22
2016,7,22,17,15,685.0,87.5,3.15,36.5,407.0,616.93,461.95
2016,7,22,17,30,654.0,83.0,3.1,36.0,354.0,566.4,427.54
2016,7,22,17,45,609.0,77.0,3.05,35.5,300.0,505.07,384.09
2016,7,22,18,0,564.0,71.0,3.0,35.0,246.0,445.3,340.18
2016,7,22,18,15,501.0,63.0,2.65,34.0,195.0,375.28,286.94
2016,7,22,18,30,438.0,55.0,2.3,33.0,144.0,309.49,234.83
2016,7,22,18,45,339.0,43.5,2.0,32.5,99.5,228.41,169.17
2016,7,22,19,0,240.0,32.0,1.7,32.0,55.0,155.1,106.35
2016,7,22,19,15,120.0,16.0,1.85,31.5,27.5,70.71,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,10.23,0.0
2016,7,23,6,15,195.5,28.0,2.2,24.5,50.5,21.33,10.53
2016,7,23,6,30,315.0,43.0,2.2,25.0,86.0,34.9,23.59
2016,7,23,6,45,409.0,51.5,2.25,26.0,134.5,41.51,29.64
2016,7,23,7,0,503.0,60.0,2.3,27.0,183.0,48.23,35.5
2016,7,23,7,15,557.0,67.0,2.2,27.5,235.5,53.44,39.91
2016,7,23,7,30,611.0,74.0,2.1,28.0,288.0,58.61,44.12
2016,7,23,7,45,656.0,77.5,2.05,28.5,343.0,61.16,46.03
2016,7,23,8,0,701.0,81.0,2.0,29.0,398.0,69.01,52.28
2016,7,23,8,15,728.0,85.0,2.0,29.5,450.5,71.75,54.21
2016,7,23,8,30,755.0,89.0,2.0,30.0,503.0,74.4,56.05
2016,7,23,8,45,778.5,90.5,2.0,31.0,554.0,75.23,56.27
2016,7,23,9,0,802.0,92.0,2.0,32.0,605.0,76.05,56.5
2016,7,23,9,15,817.0,94.5,2.05,32.5,652.0,86.71,64.76
2016,7,23,9,30,832.0,97.0,2.1,33.0,699.0,115.07,66.32
2016,7,23,9,45,845.0,98.5,2.2,33.5,741.0,170.21,92.17
2016,7,23,10,0,858.0,100.0,2.3,34.0,783.0,226.13,130.24
2016,7,23,10,15,866.5,101.5,2.4,34.5,818.5,281.52,173.42
2016,7,23,10,30,875.0,103.0,2.5,35.0,854.0,336.69,218.31
2016,7,23,10,45,882.0,104.0,2.6,35.5,883.5,390.58,262.38
2016,7,23,11,0,889.0,105.0,2.7,36.0,913.0,443.62,305.05
2016,7,23,11,15,893.0,106.0,2.8,36.0,935.0,494.21,345.62
2016,7,23,11,30,897.0,107.0,2.9,36.0,957.0,543.23,384.03
2016,7,23,11,45,896.5,109.5,3.0,36.5,970.5,589.0,418.34
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,632.49,450.05
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.5,673.17,479.84
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,711.51,507.43
2016,7,23,12,45,897.0,113.0,3.25,37.5,995.0,745.62,530.61
2016,7,23,13,0,896.0,113.0,3.3,38.0,993.0,777.01,551.28
2016,7,23,13,15,894.0,112.5,3.35,38.0,983.0,804.24,569.22
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,828.17,585.06
2016,7,23,13,45,887.5,112.0,3.45,38.0,955.0,846.98,597.67
2016,7,23,14,0,883.0,112.0,3.5,38.0,937.0,862.14,608.05
2016,7,23,14,15,877.5,111.0,3.5,38.0,912.0,871.85,614.8
2016,7,23,14,30,872.0,110.0,3.5,38.0,887.0,877.78,619.28
2016,7,23,14,45,856.0,113.0,3.5,38.0,853.0,874.5,617.99
2016,7,23,15,0,840.0,116.0,3.5,38.0,819.0,867.61,614.56
2016,7,23,15,15,829.5,114.0,3.45,38.0,780.5,857.27,608.79
2016,7,23,15,30,819.0,112.0,3.4,38.0,742.0,843.46,600.9
2016,7,23,15,45,805.5,109.5,3.4,38.0,698.5,833.61,595.96
2016,7,23,16,0,792.0,107.0,3.4,38.0,655.0,809.92,582.01
2016,7,23,16,15,774.0,104.0,3.4,37.5,606.5,779.0,564.5
2016,7,23,16,30,756.0,101.0,3.4,37.0,558.0,745.54,545.12
2016,7,23,16,45,732.0,97.0,3.45,37.0,507.0,704.01,519.03
2016,7,23,17,0,708.0,93.0,3.5,37.0,456.0,660.82,491.41
2016,7,23,17,15,676.5,88.0,3.5,36.5,402.5,612.85,460.18
2016,7,23,17,30,645.0,83.0,3.5,36.0,349.0,561.61,425.21
2016,7,23,17,45,599.0,77.5,3.5,35.5,296.0,500.45,381.71
2016,7,23,18,0,553.0,72.0,3.5,35.0,243.0,440.93,337.8
2016,7,23,18,15,489.0,63.5,3.3,34.5,192.0,370.12,283.35
2016,7,23,18,30,425.0,55.0,3.1,34.0,141.0,303.69,230.29
2016,7,23,18,45,326.5,43.0,2.95,33.5,97.0,222.81,164.79
2016,7,23,19,0,228.0,31.0,2.8,33.0,53.0,149.56,101.79
2016,7,23,19,15,114.0,15.5,2.95,32.5,26.5,67.91,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.5,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,45.0,12.0,2.7,25.0,14.0,9.44,0.0
2016,7,24,6,15,157.5,28.5,2.7,25.5,48.0,21.55,10.42
2016,7,24,6,30,270.0,45.0,2.7,26.0,82.0,34.0,22.69
2016,7,24,6,45,365.0,55.5,2.75,26.5,130.0,42.18,30.12
2016,7,24,7,0,460.0,66.0,2.8,27.0,178.0,52.47,39.08
2016,7,24,7,15,516.5,74.0,2.75,27.5,230.0,58.18,43.92
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,63.84,48.53
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,65.51,49.68
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,67.36,50.92
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,75.91,57.68
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,78.72,59.63
2016,7,24,8,45,762.0,97.0,2.6,31.0,549.5,79.08,59.44
2016,7,24,9,0,789.0,98.0,2.6,32.0,601.0,79.48,59.3
2016,7,24,9,15,804.0,100.5,2.55,32.5,647.5,80.47,59.77
2016,7,24,9,30,819.0,103.0,2.5,33.0,694.0,118.51,68.9
2016,7,24,9,45,833.5,104.0,2.5,33.5,736.5,172.94,94.59
2016,7,24,10,0,848.0,105.0,2.5,34.0,779.0,228.32,132.36
2016,7,24,10,15,856.5,106.5,2.5,34.5,814.5,283.26,175.22
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,338.01,219.68
2016,7,24,10,45,872.5,109.0,2.55,35.5,879.5,391.65,263.42
2016,7,24,11,0,880.0,110.0,2.6,36.0,909.0,444.53,305.78
2016,7,24,11,15,884.0,111.0,2.65,36.0,931.0,494.78,345.9
2016,7,24,11,30,888.0,112.0,2.7,36.0,953.0,543.48,383.84
2016,7,24,11,45,887.0,115.0,2.75,36.5,966.5,589.0,417.69
2016,7,24,12,0,886.0,118.0,2.8,37.0,980.0,632.23,448.91
2016,7,24,12,15,887.5,118.5,2.8,37.0,986.0,672.96,478.39
2016,7,24,12,30,889.0,119.0,2.8,37.0,992.0,711.44,505.69
2016,7,24,12,45,887.5,119.5,2.85,37.5,990.0,745.4,528.6
2016,7,24,13,0,886.0,120.0,2.9,38.0,988.0,776.67,549.18
2016,7,24,13,15,884.0,119.5,2.9,38.0,978.0,803.81,566.7
2016,7,24,13,30,882.0,119.0,2.9,38.0,968.0,827.69,582.13
2016,7,24,13,45,877.0,118.5,2.95,38.0,950.0,845.63,594.12
2016,7,24,14,0,872.0,118.0,3.0,38.0,932.0,859.91,603.9
2016,7,24,14,15,866.5,116.5,3.0,38.0,907.0,869.17,610.3
2016,7,24,14,30,861.0,115.0,3.0,38.0,882.0,874.66,614.47
2016,7,24,14,45,840.5,121.0,3.05,38.0,847.0,870.18,612.73
2016,7,24,15,0,820.0,127.0,3.1,38.0,812.0,862.15,608.9
2016,7,24,15,15,809.0,125.0,3.1,38.0,773.5,863.48,610.94
2016,7,24,15,30,798.0,123.0,3.1,38.0,735.0,849.22,603.0
2016,7,24,15,45,779.0,122.0,3.15,38.0,690.5,825.75,589.53
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,799.33,574.15
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,767.08,555.75
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,732.39,535.5
2016,7,24,16,45,691.0,110.5,3.25,37.0,498.0,691.8,510.03
2016,7,24,17,0,660.0,108.0,3.3,37.0,446.0,646.17,480.3
2016,7,24,17,15,626.0,102.0,3.3,36.5,393.0,593.72,445.47
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,541.17,409.52
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.5,475.44,362.53
2016,7,24,18,0,481.0,85.0,3.3,35.0,233.0,412.01,315.59
2016,7,24,18,15,415.0,74.0,3.25,34.5,183.0,334.98,256.68
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,269.85,204.74
2016,7,24,18,45,249.0,48.5,3.15,34.0,90.5,190.69,140.47
2016,7,24,19,0,149.0,34.0,3.1,34.0,48.0,122.06,81.73
2016,7,24,19,15,74.5,17.0,3.2,33.5,24.0,50.37,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.55,25.5,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.5,26.0,7.0,5.51,0.0
2016,7,25,6,15,44.5,29.5,1.5,26.0,35.5,22.01,10.51
2016,7,25,6,30,89.0,52.0,1.5,26.0,64.0,37.82,25.85
2016,7,25,6,45,142.5,75.5,1.5,26.0,105.0,53.89,40.07
2016,7,25,7,0,196.0,99.0,1.5,26.0,146.0,69.74,53.88
2016,7,25,7,15,276.0,107.0,1.5,26.0,192.5,76.3,59.55
2016,7,25,7,30,356.0,115.0,1.5,26.0,239.0,80.93,63.39
2016,7,25,7,45,388.5,138.5,1.5,26.5,295.0,95.42,75.19
2016,7,25,8,0,421.0,162.0,1.5,27.0,351.0,109.26,86.22
2016,7,25,8,15,455.5,173.0,1.45,27.0,401.5,115.1,90.66
2016,7,25,8,30,490.0,184.0,1.4,27.0,452.0,120.68,94.86
2016,7,25,8,45,523.5,190.0,1.35,27.5,501.5,123.15,96.31
2016,7,25,9,0,557.0,196.0,1.3,28.0,551.0,125.49,97.66
2016,7,25,9,15,578.0,202.5,1.2,28.5,596.0,126.91,98.26
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,151.53,99.37
2016,7,25,9,45,633.5,204.0,1.0,29.5,685.5,194.33,119.3
2016,7,25,10,0,668.0,199.0,0.9,30.0,730.0,240.98,150.12
2016,7,25,10,15,680.5,203.0,0.85,30.5,765.5,291.25,188.37
2016,7,25,10,30,693.0,207.0,0.8,31.0,801.0,342.29,228.32
2016,7,25,10,45,725.0,195.0,0.8,31.5,835.5,390.58,265.96
2016,7,25,11,0,757.0,183.0,0.8,32.0,870.0,442.46,305.6
2016,7,25,11,15,763.0,185.0,0.95,32.5,892.5,490.36,342.63
2016,7,25,11,30,769.0,187.0,1.1,33.0,915.0,537.31,378.02
2016,7,25,11,45,798.0,170.5,1.25,34.0,936.0,583.19,411.1
2016,7,25,12,0,827.0,154.0,1.4,35.0,957.0,621.91,438.77
2016,7,25,12,15,451.5,315.5,1.6,35.5,754.5,550.74,389.6
2016,7,25,12,30,76.0,477.0,1.8,36.0,552.0,427.52,301.78
2016,7,25,12,45,168.5,483.5,2.0,36.5,649.5,515.05,363.41
2016,7,25,13,0,261.0,490.0,2.2,37.0,747.0,610.75,428.32
2016,7,25,13,15,135.0,338.5,2.35,37.0,471.5,394.41,281.62
2016,7,25,13,30,9.0,187.0,2.5,37.0,196.0,154.16,109.11
2016,7,25,13,45,422.5,163.0,2.65,37.5,558.0,523.68,381.28
2016,7,25,14,0,836.0,139.0,2.8,38.0,920.0,848.95,598.14
2016,7,25,14,15,830.0,137.5,2.9,38.0,895.0,857.79,602.54
2016,7,25,14,30,824.0,136.0,3.0,38.0,870.0,862.97,607.12
2016,7,25,14,45,804.0,141.5,3.1,38.0,835.0,871.85,614.22
2016,7,25,15,0,784.0,147.0,3.2,38.0,800.0,864.17,610.8
2016,7,25,15,15,772.0,144.0,3.3,37.5,762.0,851.79,605.81
2016,7,25,15,30,760.0,141.0,3.4,37.0,724.0,836.0,598.64
2016,7,25,15,45,734.0,142.5,3.55,37.0,678.0,809.25,583.25
2016,7,25,16,0,708.0,144.0,3.7,37.0,632.0,785.87,570.02
2016,7,25,16,15,573.0,181.0,3.8,36.5,557.5,698.93,512.57
2016,7,25,16,30,438.0,218.0,3.9,36.0,483.0,606.45,449.02
2016,7,25,16,45,401.5,204.0,4.0,35.5,429.5,553.34,413.91
2016,7,25,17,0,365.0,190.0,4.1,35.0,376.0,483.03,365.56
2016,7,25,17,15,325.0,172.0,4.1,34.5,323.5,424.97,324.45
2016,7,25,17,30,285.0,154.0,4.1,34.0,271.0,368.41,283.31
2016,7,25,17,45,243.0,137.5,4.2,33.5,226.5,314.27,242.88
2016,7,25,18,0,201.0,121.0,4.3,33.0,182.0,262.9,203.43
2016,7,25,18,15,164.5,99.0,4.2,32.0,142.5,199.74,154.16
2016,7,25,18,30,128.0,77.0,4.1,31.0,103.0,151.94,115.56
2016,7,25,18,45,78.0,54.0,4.05,30.5,68.5,99.18,72.2
2016,7,25,19,0,28.0,31.0,4.0,30.0,34.0,42.49,25.45
2016,7,25,19,15,14.0,15.5,3.9,29.5,17.0,17.2,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,6.0,2.1,24.0,6.0,4.72,0.0
2016,7,26,6,15,45.0,29.0,2.15,24.0,35.0,21.64,10.09
2016,7,26,6,30,87.0,52.0,2.2,24.0,64.0,37.74,25.97
2016,7,26,6,45,153.5,75.0,2.3,24.5,107.5,53.64,40.09
2016,7,26,7,0,220.0,98.0,2.4,25.0,151.0,69.35,53.79
2016,7,26,7,15,274.5,116.0,2.35,25.0,199.0,81.69,64.4
2016,7,26,7,30,329.0,134.0,2.3,25.0,247.0,93.79,74.57
2016,7,26,7,45,378.5,146.0,2.3,25.5,298.5,99.96,79.37
2016,7,26,8,0,428.0,158.0,2.3,26.0,350.0,107.0,84.79
2016,7,26,8,15,338.0,194.0,2.3,26.0,357.5,128.64,102.37
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,145.47,115.77
2016,7,26,8,45,266.5,252.0,2.35,26.5,410.5,156.45,124.02
2016,7,26,9,0,285.0,274.0,2.4,27.0,456.0,166.85,131.75
2016,7,26,9,15,206.0,305.5,2.45,27.0,442.5,188.69,148.86
2016,7,26,9,30,127.0,337.0,2.5,27.0,429.0,209.76,155.08
2016,7,26,9,45,391.5,270.5,2.6,27.0,576.5,204.54,138.22
2016,7,26,10,0,656.0,204.0,2.7,27.0,724.0,242.84,155.15
2016,7,26,10,15,344.5,275.5,2.75,27.0,550.0,256.46,179.43
2016,7,26,10,30,33.0,347.0,2.8,27.0,376.0,252.39,187.64
2016,7,26,10,45,134.0,398.0,2.85,27.5,519.5,321.41,236.31
2016,7,26,11,0,235.0,449.0,2.9,28.0,663.0,409.36,298.93
2016,7,26,11,15,484.0,328.0,2.95,28.0,781.5,459.81,335.17
2016,7,26,11,30,733.0,207.0,3.0,28.0,900.0,535.12,391.5
2016,7,26,11,45,404.5,338.0,3.15,28.0,722.0,485.35,357.78
2016,7,26,12,0,76.0,469.0,3.3,28.0,544.0,403.45,297.41
2016,7,26,12,15,418.0,334.5,3.35,28.0,745.0,544.12,403.48
2016,7,26,12,30,760.0,200.0,3.4,28.0,946.0,695.05,514.41
2016,7,26,12,45,534.0,338.0,3.45,28.0,862.0,680.38,500.6
2016,7,26,13,0,308.0,476.0,3.5,28.0,778.0,636.69,466.66
2016,7,26,13,15,535.5,334.0,3.45,28.0,852.0,728.25,535.72
2016,7,26,13,30,763.0,192.0,3.4,28.0,926.0,807.86,595.48
2016,7,26,13,45,389.5,241.0,3.4,28.0,615.5,564.05,421.53
2016,7,26,14,0,16.0,290.0,3.4,28.0,305.0,244.79,181.68
2016,7,26,14,15,182.0,347.5,3.3,27.5,510.0,471.0,353.83
2016,7,26,14,30,348.0,405.0,3.2,27.0,715.0,692.59,513.01
2016,7,26,14,45,546.0,285.0,3.15,27.0,750.0,781.74,578.8
2016,7,26,15,0,744.0,165.0,3.1,27.0,785.0,847.68,627.76
2016,7,26,15,15,603.5,225.5,3.0,27.0,713.0,790.29,586.83
2016,7,26,15,30,463.0,286.0,2.9,27.0,641.0,716.5,533.88
2016,7,26,15,45,356.0,298.5,2.85,27.0,562.0,615.05,462.57
2016,7,26,16,0,249.0,311.0,2.8,27.0,483.0,534.32,403.98
2016,7,26,16,15,338.0,266.0,2.65,27.0,480.5,561.65,427.28
2016,7,26,16,30,427.0,221.0,2.5,27.0,478.0,601.71,458.5
2016,7,26,16,45,390.5,206.0,2.45,27.0,424.5,547.8,420.13
2016,7,26,17,0,354.0,191.0,2.4,27.0,371.0,476.81,369.38
2016,7,26,17,15,342.5,169.0,2.2,26.5,326.5,435.41,340.17
2016,7,26,17,30,331.0,147.0,2.0,26.0,282.0,393.3,309.54
2016,7,26,17,45,307.0,127.5,1.8,26.0,238.0,345.37,272.84
2016,7,26,18,0,283.0,108.0,1.6,26.0,194.0,298.29,235.88
2016,7,26,18,15,308.5,85.5,1.4,25.5,161.5,289.98,228.59
2016,7,26,18,30,334.0,63.0,1.2,25.0,129.0,263.85,205.79
2016,7,26,18,45,243.5,47.5,1.0,25.0,87.5,188.39,142.66
2016,7,26,19,0,153.0,32.0,0.8,25.0,46.0,122.44,83.37
2016,7,26,19,15,76.5,16.0,0.75,24.5,23.0,40.06,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.79,0.0
2016,7,27,6,15,0.0,8.5,1.3,23.5,8.5,6.44,0.0
2016,7,27,6,30,0.0,16.0,1.5,24.0,16.0,12.15,4.55
2016,7,27,6,45,0.0,27.5,1.7,24.5,27.5,20.95,12.29
2016,7,27,7,0,0.0,39.0,1.9,25.0,39.0,29.78,20.0
2016,7,27,7,15,0.0,51.5,1.95,25.0,51.5,39.41,28.34
2016,7,27,7,30,0.0,64.0,2.0,25.0,64.0,49.06,36.57
2016,7,27,7,45,8.5,111.0,2.15,25.5,115.0,82.33,64.58
2016,7,27,8,0,17.0,158.0,2.3,26.0,166.0,113.61,90.33
2016,7,27,8,15,28.5,186.0,2.35,26.5,200.5,127.05,100.86
2016,7,27,8,30,40.0,214.0,2.4,27.0,235.0,143.86,114.02
2016,7,27,8,45,49.0,241.5,2.45,27.5,270.5,159.9,126.36
2016,7,27,9,0,58.0,269.0,2.5,28.0,306.0,175.46,138.16
2016,7,27,9,15,44.0,273.5,2.55,28.0,303.0,178.53,140.17
2016,7,27,9,30,30.0,278.0,2.6,28.0,300.0,184.93,137.81
2016,7,27,9,45,57.5,323.0,2.65,28.5,368.0,219.83,161.99
2016,7,27,10,0,85.0,368.0,2.7,29.0,436.0,259.14,189.33
2016,7,27,10,15,120.0,395.0,2.8,29.0,496.0,285.9,207.83
2016,7,27,10,30,155.0,422.0,2.9,29.0,556.0,326.81,237.4
2016,7,27,10,45,160.0,438.5,3.0,29.5,580.5,355.37,258.45
2016,7,27,11,0,165.0,455.0,3.1,30.0,605.0,384.62,279.86
2016,7,27,11,15,113.0,447.0,3.15,30.0,551.5,372.2,272.08
2016,7,27,11,30,61.0,439.0,3.2,30.0,498.0,355.63,260.65
2016,7,27,11,45,137.0,466.0,3.3,30.0,599.0,425.72,311.66
2016,7,27,12,0,213.0,493.0,3.4,30.0,700.0,505.84,369.24
2016,7,27,12,15,309.0,463.5,3.45,30.0,766.0,566.08,413.04
2016,7,27,12,30,405.0,434.0,3.5,30.0,832.0,632.56,461.12
2016,7,27,12,45,557.5,336.0,3.55,30.5,882.5,697.67,508.45
2016,7,27,13,0,710.0,238.0,3.6,31.0,933.0,761.34,554.6
2016,7,27,13,15,578.0,330.5,3.6,31.0,892.5,760.81,551.7
2016,7,27,13,30,446.0,423.0,3.6,31.0,852.0,750.0,541.86
2016,7,27,13,45,385.0,433.0,3.65,31.0,798.5,716.11,518.96
2016,7,27,14,0,324.0,443.0,3.7,31.0,745.0,686.54,498.62
2016,7,27,14,15,285.0,439.0,3.65,31.0,699.0,660.25,480.58
2016,7,27,14,30,246.0,435.0,3.6,31.0,653.0,631.35,460.58
2016,7,27,14,45,462.5,321.0,3.6,31.0,712.5,742.12,543.21
2016,7,27,15,0,679.0,207.0,3.6,31.0,772.0,840.12,615.05
2016,7,27,15,15,600.0,237.0,3.55,31.0,719.0,799.33,586.13
2016,7,27,15,30,521.0,267.0,3.5,31.0,666.0,751.2,552.99
2016,7,27,15,45,571.5,226.0,3.5,31.0,639.0,752.36,556.96
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,757.36,563.12
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,721.51,540.23
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,683.69,515.88
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,630.79,479.67
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,585.58,448.22
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,530.3,408.8
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,475.91,369.19
2016,7,27,17,45,396.0,122.5,2.05,28.5,265.5,414.39,323.23
2016,7,27,18,0,350.0,109.0,1.7,28.0,215.0,355.31,277.84
2016,7,27,18,15,281.5,93.0,1.55,27.5,167.0,271.51,212.4
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,207.7,160.6
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,139.75,104.6
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,70.28,45.37
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,24.55,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.2,23.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.4,24.0,9.0,7.08,0.0
2016,7,28,6,15,101.5,27.5,2.45,24.0,40.5,20.64,8.72
2016,7,28,6,30,203.0,46.0,2.5,24.0,72.0,34.31,23.03
2016,7,28,6,45,295.5,59.5,2.65,24.5,118.0,44.38,32.2
2016,7,28,7,0,388.0,73.0,2.8,25.0,164.0,54.44,41.08
2016,7,28,7,15,448.5,82.5,2.85,25.0,215.0,61.44,47.18
2016,7,28,7,30,509.0,92.0,2.9,25.0,266.0,70.4,54.77
2016,7,28,7,45,322.5,138.5,3.0,25.5,256.0,96.74,76.74
2016,7,28,8,0,136.0,185.0,3.1,26.0,246.0,123.33,98.49
2016,7,28,8,15,203.5,205.0,3.1,26.5,309.0,136.4,108.67
2016,7,28,8,30,271.0,225.0,3.1,27.0,372.0,143.42,113.76
2016,7,28,8,45,246.0,254.5,3.1,27.5,398.0,157.26,124.36
2016,7,28,9,0,221.0,284.0,3.1,28.0,424.0,178.61,140.86
2016,7,28,9,15,148.5,303.0,3.0,28.0,400.0,185.87,146.17
2016,7,28,9,30,76.0,322.0,2.9,28.0,376.0,210.53,156.29
2016,7,28,9,45,238.0,324.0,2.85,28.5,509.5,223.58,157.74
2016,7,28,10,0,400.0,326.0,2.8,29.0,643.0,277.05,189.88
2016,7,28,10,15,610.0,228.5,2.8,29.0,737.5,293.15,195.82
2016,7,28,10,30,820.0,131.0,2.8,29.0,832.0,343.58,231.42
2016,7,28,10,45,528.0,289.5,2.8,29.5,747.0,386.66,273.87
2016,7,28,11,0,236.0,448.0,2.8,30.0,662.0,410.7,297.23
2016,7,28,11,15,540.5,292.5,2.8,30.0,798.0,465.71,336.46
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,544.13,394.84
2016,7,28,11,45,849.5,136.5,2.85,30.5,949.0,588.93,428.72
2016,7,28,12,0,854.0,136.0,2.9,31.0,964.0,631.98,460.53
2016,7,28,12,15,855.5,136.5,2.95,31.0,970.5,671.89,490.28
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,709.65,517.95
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.0,743.34,542.34
2016,7,28,13,0,854.0,139.0,3.1,31.0,973.0,774.45,564.63
2016,7,28,13,15,852.0,138.5,3.1,31.0,963.5,801.19,582.66
2016,7,28,13,30,850.0,138.0,3.1,31.0,954.0,824.79,598.45
2016,7,28,13,45,844.5,138.0,3.1,31.0,936.0,842.52,610.4
2016,7,28,14,0,839.0,138.0,3.1,31.0,918.0,856.68,620.13
2016,7,28,14,15,576.5,277.0,3.15,30.5,806.5,789.39,573.67
2016,7,28,14,30,314.0,416.0,3.2,30.0,695.0,675.32,492.43
2016,7,28,14,45,416.5,362.0,3.25,30.0,717.5,739.1,540.14
2016,7,28,15,0,519.0,308.0,3.3,30.0,740.0,787.39,576.27
2016,7,28,15,15,651.0,218.0,3.3,29.5,733.0,829.19,610.16
2016,7,28,15,30,783.0,128.0,3.3,29.0,726.0,848.83,626.9
2016,7,28,15,45,504.5,220.5,3.3,29.0,597.5,689.8,515.98
2016,7,28,16,0,226.0,313.0,3.3,29.0,469.0,499.48,376.48
2016,7,28,16,15,248.0,284.5,3.2,28.5,443.5,507.28,385.16
2016,7,28,16,30,270.0,256.0,3.1,28.0,418.0,493.33,377.44
2016,7,28,16,45,423.5,193.5,3.05,28.0,420.0,563.86,433.48
2016,7,28,17,0,577.0,131.0,3.0,28.0,422.0,613.38,473.2
2016,7,28,17,15,545.0,121.5,2.8,27.5,371.0,560.77,435.66
2016,7,28,17,30,513.0,112.0,2.6,27.0,320.0,500.18,392.02
2016,7,28,17,45,471.0,100.5,2.4,27.0,269.0,440.37,346.75
2016,7,28,18,0,429.0,89.0,2.2,27.0,218.0,382.51,301.67
2016,7,28,18,15,366.5,76.0,2.05,26.5,170.0,313.75,247.19
2016,7,28,18,30,304.0,63.0,1.9,26.0,122.0,250.01,194.87
2016,7,28,18,45,212.5,47.0,1.8,25.5,82.0,174.77,132.23
2016,7,28,19,0,121.0,31.0,1.7,25.0,42.0,98.9,65.2
2016,7,28,19,15,60.5,15.5,1.8,25.0,21.0,34.09,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,6.29,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,19.96,7.94
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,33.62,22.54
2016,7,29,6,45,289.0,59.5,1.8,23.5,116.0,44.33,32.29
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,54.95,41.68
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,62.56,48.34
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,70.1,54.73
2016,7,29,7,45,312.0,139.5,2.1,24.5,252.5,97.15,77.37
2016,7,29,8,0,131.0,184.0,2.2,25.0,242.0,122.67,98.26
2016,7,29,8,15,388.0,153.5,2.2,25.0,357.5,102.25,80.82
2016,7,29,8,30,645.0,123.0,2.2,25.0,473.0,87.87,68.55
2016,7,29,8,45,675.0,125.5,2.2,25.5,524.0,88.39,68.6
2016,7,29,9,0,705.0,128.0,2.2,26.0,575.0,88.93,68.65
2016,7,29,9,15,484.0,226.5,2.15,26.0,544.0,137.9,108.52
2016,7,29,9,30,263.0,325.0,2.1,26.0,513.0,203.6,147.6
2016,7,29,9,45,284.0,342.5,2.05,26.5,557.0,239.62,168.93
2016,7,29,10,0,305.0,360.0,2.0,27.0,601.0,278.35,195.64
2016,7,29,10,15,364.5,354.0,1.9,27.0,655.5,316.12,222.31
2016,7,29,10,30,424.0,348.0,1.8,27.0,710.0,353.49,250.06
2016,7,29,10,45,329.0,397.5,1.75,27.5,684.5,386.74,278.15
2016,7,29,11,0,234.0,447.0,1.7,28.0,659.0,410.05,297.14
2016,7,29,11,15,155.5,450.0,1.6,28.5,592.5,395.48,287.58
2016,7,29,11,30,77.0,453.0,1.5,29.0,526.0,374.55,272.6
2016,7,29,11,45,97.5,471.0,1.4,29.5,565.0,408.94,296.42
2016,7,29,12,0,118.0,489.0,1.3,30.0,604.0,446.25,321.65
2016,7,29,12,15,259.0,461.0,1.25,30.0,714.5,533.8,383.38
2016,7,29,12,30,400.0,433.0,1.2,30.0,825.0,631.19,450.22
2016,7,29,12,45,318.0,463.5,1.15,30.5,775.0,618.35,438.97
2016,7,29,13,0,236.0,494.0,1.1,31.0,725.0,592.42,419.72
2016,7,29,13,15,558.5,306.0,1.2,31.0,844.5,728.54,517.62
2016,7,29,13,30,881.0,118.0,1.3,31.0,964.0,836.18,592.25
2016,7,29,13,45,880.0,115.5,1.4,31.5,947.0,855.75,603.83
2016,7,29,14,0,879.0,113.0,1.5,32.0,930.0,871.7,614.11
2016,7,29,14,15,873.5,112.0,1.6,32.0,905.0,881.36,621.79
2016,7,29,14,30,868.0,111.0,1.7,32.0,880.0,887.24,627.26
2016,7,29,14,45,835.5,124.5,1.8,32.0,842.0,878.91,623.86
2016,7,29,15,0,803.0,138.0,1.9,32.0,804.0,880.21,626.79
2016,7,29,15,15,792.0,135.0,1.95,32.0,766.0,868.41,620.87
2016,7,29,15,30,781.0,132.0,2.0,32.0,728.0,853.13,612.89
2016,7,29,15,45,769.5,127.0,2.15,32.0,684.5,832.03,602.0
2016,7,29,16,0,758.0,122.0,2.3,32.0,641.0,807.75,588.89
2016,7,29,16,15,739.0,118.0,2.35,31.5,593.0,775.2,570.56
2016,7,29,16,30,720.0,114.0,2.4,31.0,545.0,744.45,553.22
2016,7,29,16,45,696.5,108.5,2.45,31.0,493.5,702.11,526.46
2016,7,29,17,0,673.0,103.0,2.5,31.0,442.0,658.23,498.21
2016,7,29,17,15,639.0,97.5,2.25,30.5,389.0,605.43,461.89
2016,7,29,17,30,605.0,92.0,2.0,30.0,336.0,552.52,424.46
2016,7,29,17,45,558.0,84.5,1.8,29.5,282.5,489.11,378.36
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,427.5,332.04
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.0,353.89,275.05
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,281.07,216.58
2016,7,29,18,45,274.5,43.0,1.35,27.5,86.5,199.54,149.59
2016,7,29,19,0,173.0,29.0,1.3,27.0,44.0,127.94,83.48
2016,7,29,19,15,86.5,14.5,1.35,26.5,22.0,42.83,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,6.29,0.0
2016,7,30,6,15,133.0,25.5,1.8,23.5,41.0,19.27,7.01
2016,7,30,6,30,243.0,43.0,2.0,24.0,73.0,32.4,21.37
2016,7,30,6,45,345.5,53.5,2.2,24.5,120.5,40.6,28.96
2016,7,30,7,0,448.0,64.0,2.4,25.0,168.0,51.0,38.13
2016,7,30,7,15,507.5,72.5,2.45,25.0,220.5,57.14,43.51
2016,7,30,7,30,567.0,81.0,2.5,25.0,273.0,63.21,48.65
2016,7,30,7,45,405.0,128.5,2.55,25.5,278.5,89.58,70.72
2016,7,30,8,0,243.0,176.0,2.6,26.0,284.0,116.94,93.15
2016,7,30,8,15,485.0,136.5,2.55,26.5,387.0,94.13,73.62
2016,7,30,8,30,727.0,97.0,2.5,27.0,490.0,79.39,60.97
2016,7,30,8,45,752.5,99.5,2.5,27.5,541.5,80.66,61.67
2016,7,30,9,0,778.0,102.0,2.5,28.0,593.0,81.89,62.33
2016,7,30,9,15,794.0,105.0,2.5,28.5,640.0,83.1,62.99
2016,7,30,9,30,810.0,108.0,2.5,29.0,687.0,117.89,67.33
2016,7,30,9,45,824.0,109.0,2.5,29.5,729.5,181.08,102.06
2016,7,30,10,0,838.0,110.0,2.5,30.0,772.0,236.45,141.36
2016,7,30,10,15,847.0,112.0,2.55,30.0,808.0,291.84,186.03
2016,7,30,10,30,856.0,114.0,2.6,30.0,844.0,347.11,232.3
2016,7,30,10,45,864.5,114.5,2.65,30.5,873.5,400.89,276.98
2016,7,30,11,0,873.0,115.0,2.7,31.0,903.0,454.01,320.26
2016,7,30,11,15,877.5,116.0,2.75,31.5,925.5,504.67,360.61
2016,7,30,11,30,882.0,117.0,2.8,32.0,948.0,553.84,398.62
2016,7,30,11,45,891.5,113.0,2.9,32.5,964.0,600.72,434.05
2016,7,30,12,0,901.0,109.0,3.0,33.0,980.0,646.07,467.44
2016,7,30,12,15,902.0,109.0,3.05,33.0,986.5,687.02,497.71
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,725.54,525.71
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,760.41,549.85
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,792.48,570.79
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,819.9,589.1
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,843.97,605.26
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,862.43,617.83
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,877.18,628.12
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,886.83,634.94
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,892.67,639.44
2016,7,30,14,45,869.5,104.5,3.55,34.0,850.0,892.44,640.44
2016,7,30,15,0,862.0,103.0,3.6,34.0,818.0,888.44,639.15
2016,7,30,15,15,852.0,101.5,3.6,33.5,779.0,878.51,635.16
2016,7,30,15,30,842.0,100.0,3.6,33.0,740.0,865.04,628.96
2016,7,30,15,45,827.0,98.0,3.6,33.0,695.5,843.24,616.02
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,818.33,601.06
2016,7,30,16,15,794.5,93.5,3.55,32.5,602.5,797.19,589.63
2016,7,30,16,30,777.0,91.0,3.5,32.0,554.0,763.79,569.71
2016,7,30,16,45,751.5,88.0,3.45,32.0,501.5,721.07,542.01
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,676.75,512.85
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.5,624.68,477.79
2016,7,30,17,30,662.0,76.0,2.8,31.0,342.0,575.11,442.92
2016,7,30,17,45,615.0,70.5,2.55,30.5,288.0,511.86,396.71
2016,7,30,18,0,568.0,65.0,2.3,30.0,234.0,450.41,350.26
2016,7,30,18,15,500.5,57.0,2.15,29.5,182.5,376.61,292.78
2016,7,30,18,30,433.0,49.0,2.0,29.0,131.0,307.64,236.77
2016,7,30,18,45,326.0,38.0,1.9,28.5,88.0,222.33,166.38
2016,7,30,19,0,219.0,27.0,1.8,28.0,45.0,146.15,93.8
2016,7,30,19,15,109.5,13.5,1.9,27.5,22.5,50.55,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,14.92,3.75
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,29.77,19.13
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,38.0,26.73
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,44.54,32.6
2016,7,31,7,15,558.5,62.0,3.25,25.0,224.0,49.9,37.31
2016,7,31,7,30,616.0,69.0,3.3,25.0,277.0,55.24,41.86
2016,7,31,7,45,663.5,71.5,3.35,25.5,332.0,57.28,43.38
2016,7,31,8,0,711.0,74.0,3.4,26.0,387.0,64.22,48.99
2016,7,31,8,15,738.0,78.0,3.45,26.5,440.5,67.17,51.15
2016,7,31,8,30,765.0,82.0,3.5,27.0,494.0,70.03,53.22
2016,7,31,8,45,783.5,85.5,3.55,27.5,544.5,72.24,54.74
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,74.33,56.15
2016,7,31,9,15,817.5,92.0,3.6,28.5,642.0,85.31,64.84
2016,7,31,9,30,833.0,95.0,3.6,29.0,689.0,121.82,69.45
2016,7,31,9,45,845.5,96.5,3.65,29.5,731.5,177.68,98.68
2016,7,31,10,0,858.0,98.0,3.7,30.0,774.0,234.27,139.39
2016,7,31,10,15,866.5,99.5,3.7,30.5,810.0,290.35,184.7
2016,7,31,10,30,875.0,101.0,3.7,31.0,846.0,346.22,231.37
2016,7,31,10,45,882.0,102.0,3.75,31.5,875.5,400.78,276.99
