Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,454.49,321.06
2016,7,31,11,15,893.5,103.5,3.85,32.0,927.5,505.59,362.79
2016,7,31,11,30,898.0,104.0,3.9,32.0,950.0,555.16,402.3
2016,7,31,11,45,589.0,290.5,3.95,32.5,849.0,560.8,406.84
2016,7,31,12,0,280.0,477.0,4.0,33.0,748.0,539.88,389.83
2016,7,31,12,15,592.5,292.0,4.05,33.0,869.5,631.77,459.18
2016,7,31,12,30,905.0,107.0,4.1,33.0,991.0,727.57,531.2
2016,7,31,12,45,903.0,108.0,4.15,33.5,989.0,762.19,554.87
2016,7,31,13,0,901.0,109.0,4.2,34.0,987.0,793.91,575.47
2016,7,31,13,15,899.0,108.5,4.2,34.0,977.0,821.31,593.77
2016,7,31,13,30,897.0,108.0,4.2,34.0,967.0,845.37,609.87
2016,7,31,13,45,891.0,109.0,4.25,34.0,948.5,863.82,622.54
2016,7,31,14,0,885.0,110.0,4.3,34.0,930.0,878.59,632.91
2016,7,31,14,15,879.5,108.5,4.3,34.0,905.0,887.77,639.51
2016,7,31,14,30,874.0,107.0,4.3,34.0,880.0,893.12,643.76
2016,7,31,14,45,850.5,115.5,4.35,34.0,843.5,888.11,641.57
2016,7,31,15,0,827.0,124.0,4.4,34.0,807.0,879.5,637.17
2016,7,31,15,15,816.0,121.5,4.4,34.0,768.5,880.13,638.84
2016,7,31,15,30,805.0,119.0,4.4,34.0,730.0,864.98,630.1
2016,7,31,15,45,788.0,117.5,4.45,34.0,685.5,842.24,616.63
2016,7,31,16,0,771.0,116.0,4.5,34.0,641.0,816.46,601.13
2016,7,31,16,15,752.0,112.5,4.5,33.5,592.5,784.03,582.06
2016,7,31,16,30,733.0,109.0,4.5,33.0,544.0,749.12,561.07
2016,7,31,16,45,705.5,105.0,4.5,32.5,492.0,708.67,535.86
2016,7,31,17,0,678.0,101.0,4.5,32.0,440.0,662.99,506.47
2016,7,31,17,15,643.5,95.5,4.35,31.5,386.5,609.46,469.79
2016,7,31,17,30,609.0,90.0,4.2,31.0,333.0,555.84,431.69
2016,7,31,17,45,558.0,83.0,4.05,31.0,279.5,489.94,382.31
2016,7,31,18,0,507.0,76.0,3.9,31.0,226.0,426.16,333.04
2016,7,31,18,15,436.0,66.5,3.85,30.0,175.5,350.92,274.45
2016,7,31,18,30,365.0,57.0,3.8,29.0,125.0,277.23,214.8
2016,7,31,18,45,256.5,43.0,3.75,28.5,82.5,192.76,144.54
2016,7,31,19,0,148.0,29.0,3.7,28.0,40.0,117.28,73.07
2016,7,31,19,15,74.0,14.5,3.8,27.5,20.0,38.49,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.0,3.2,23.0,32.5,18.71,5.63
2016,8,1,6,30,124.0,50.0,3.4,23.0,65.0,36.36,24.65
2016,8,1,6,45,246.0,63.5,3.6,23.5,113.5,46.77,34.29
2016,8,1,7,0,368.0,77.0,3.8,24.0,162.0,56.95,43.36
2016,8,1,7,15,433.5,88.0,3.85,24.5,214.5,64.91,50.25
2016,8,1,7,30,499.0,99.0,3.9,25.0,267.0,72.8,56.83
2016,8,1,7,45,572.5,99.0,3.95,26.0,325.0,75.16,58.43
2016,8,1,8,0,646.0,99.0,4.0,27.0,383.0,75.09,57.91
2016,8,1,8,15,677.5,104.5,4.0,27.5,437.0,78.18,60.14
2016,8,1,8,30,709.0,110.0,4.0,28.0,491.0,81.16,62.24
2016,8,1,8,45,743.0,110.0,4.05,28.5,545.0,87.51,67.11
2016,8,1,9,0,777.0,110.0,4.1,29.0,599.0,87.06,66.36
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.5,88.1,66.85
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,125.35,71.95
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,181.16,101.31
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,244.75,146.78
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,300.98,191.75
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,357.13,238.1
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,411.69,283.16
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,465.67,326.88
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,517.1,368.35
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,567.01,407.6
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,614.13,442.96
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,659.38,475.95
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.5,701.05,506.56
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,740.31,534.89
2016,8,1,12,45,904.5,121.0,4.1,35.5,1003.0,775.55,558.85
2016,8,1,13,0,905.0,120.0,4.1,36.0,1001.0,807.99,579.66
2016,8,1,13,15,902.5,119.5,4.1,36.0,990.5,835.4,597.73
2016,8,1,13,30,900.0,119.0,4.1,36.0,980.0,859.41,613.6
2016,8,1,13,45,897.0,117.5,4.15,36.0,962.0,878.59,626.6
2016,8,1,14,0,894.0,116.0,4.2,36.0,944.0,894.04,637.29
2016,8,1,14,15,888.5,114.5,4.2,36.0,918.0,903.48,643.99
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,909.05,648.34
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,908.51,648.88
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,904.16,647.12
2016,8,1,15,15,856.0,108.0,4.2,35.5,786.5,892.88,642.32
2016,8,1,15,30,845.0,106.0,4.2,35.0,747.0,878.01,635.28
2016,8,1,15,45,831.0,103.5,4.2,35.0,701.5,856.53,622.62
2016,8,1,16,0,817.0,101.0,4.2,35.0,656.0,841.96,614.67
2016,8,1,16,15,799.0,98.0,4.2,34.5,606.5,809.95,596.19
2016,8,1,16,30,781.0,95.0,4.2,34.0,557.0,775.31,575.81
2016,8,1,16,45,755.5,91.5,4.2,34.0,504.0,731.73,547.78
2016,8,1,17,0,730.0,88.0,4.2,34.0,451.0,686.49,518.2
2016,8,1,17,15,697.0,83.0,3.95,33.5,396.5,635.79,484.51
2016,8,1,17,30,664.0,78.0,3.7,33.0,342.0,581.91,446.91
2016,8,1,17,45,614.5,72.5,3.45,32.5,287.0,516.63,399.32
2016,8,1,18,0,565.0,67.0,3.2,32.0,232.0,453.32,351.53
2016,8,1,18,15,494.5,59.0,3.05,31.0,180.5,377.54,293.06
2016,8,1,18,30,424.0,51.0,2.9,30.0,129.0,306.75,235.92
2016,8,1,18,45,307.5,39.0,2.8,29.0,85.5,215.83,161.22
2016,8,1,19,0,191.0,27.0,2.7,28.0,42.0,132.4,80.51
2016,8,1,19,15,95.5,13.5,2.95,27.5,21.0,45.71,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,15.93,3.4
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,31.61,20.57
2016,8,2,6,45,345.0,52.0,2.8,24.5,118.0,39.53,28.0
2016,8,2,7,0,459.0,62.0,3.0,25.0,166.0,49.64,36.94
2016,8,2,7,15,519.5,70.0,3.0,25.5,219.0,55.48,42.0
2016,8,2,7,30,580.0,78.0,3.0,26.0,272.0,61.29,46.83
2016,8,2,7,45,637.5,79.5,3.05,26.5,328.5,62.43,47.56
2016,8,2,8,0,695.0,81.0,3.1,27.0,385.0,63.83,48.45
2016,8,2,8,15,723.5,85.5,3.1,27.5,439.0,72.21,55.16
2016,8,2,8,30,752.0,90.0,3.1,28.0,493.0,75.22,57.31
2016,8,2,8,45,778.0,91.0,3.1,29.0,545.0,75.75,57.28
2016,8,2,9,0,804.0,92.0,3.1,30.0,597.0,76.32,57.29
2016,8,2,9,15,819.0,95.0,3.05,30.5,644.0,87.11,65.74
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,126.16,71.18
2016,8,2,9,45,847.5,99.0,3.0,31.5,734.0,182.17,100.84
2016,8,2,10,0,861.0,100.0,3.0,32.0,777.0,239.0,141.6
2016,8,2,10,15,870.0,101.5,3.0,32.0,813.0,295.61,187.31
2016,8,2,10,30,879.0,103.0,3.0,32.0,849.0,352.05,234.45
2016,8,2,10,45,886.0,104.0,3.0,32.5,879.0,407.04,279.91
2016,8,2,11,0,893.0,105.0,3.0,33.0,909.0,461.17,323.71
2016,8,2,11,15,897.0,106.0,3.0,33.5,931.0,512.78,364.43
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,562.79,402.67
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,609.58,437.41
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,654.19,469.54
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,695.82,499.93
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,735.0,528.04
2016,8,2,12,45,906.0,109.5,3.15,35.0,992.0,770.09,552.95
2016,8,2,13,0,906.0,109.0,3.2,35.0,990.0,802.34,574.48
2016,8,2,13,15,904.0,108.5,3.25,35.0,980.0,829.91,592.75
2016,8,2,13,30,902.0,108.0,3.3,35.0,970.0,854.09,608.87
2016,8,2,13,45,898.5,107.0,3.35,35.5,952.0,873.02,620.38
2016,8,2,14,0,895.0,106.0,3.4,36.0,934.0,888.22,629.56
2016,8,2,14,15,889.5,105.0,3.45,36.0,908.5,897.86,636.6
2016,8,2,14,30,884.0,104.0,3.5,36.0,883.0,903.66,641.33
2016,8,2,14,45,876.5,102.5,3.55,36.0,850.5,903.33,642.28
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,899.2,640.95
2016,8,2,15,15,859.0,99.0,3.65,35.5,779.0,888.57,636.88
2016,8,2,15,30,849.0,97.0,3.7,35.0,740.0,874.34,630.56
2016,8,2,15,45,835.5,95.0,3.75,35.0,695.5,853.56,618.69
2016,8,2,16,0,822.0,93.0,3.8,35.0,651.0,829.6,604.74
2016,8,2,16,15,805.0,90.0,3.8,34.5,602.0,798.58,587.01
2016,8,2,16,30,788.0,87.0,3.8,34.0,553.0,773.8,573.39
2016,8,2,16,45,764.0,84.0,3.85,34.0,500.5,731.72,546.67
2016,8,2,17,0,740.0,81.0,3.9,34.0,448.0,687.92,518.39
2016,8,2,17,15,708.5,76.5,3.7,33.5,393.5,635.45,483.64
2016,8,2,17,30,677.0,72.0,3.5,33.0,339.0,582.48,447.32
2016,8,2,17,45,629.0,67.0,3.3,32.5,284.5,520.95,402.53
2016,8,2,18,0,581.0,62.0,3.1,32.0,230.0,458.58,355.53
2016,8,2,18,15,511.5,54.5,2.9,31.0,178.5,383.22,297.3
2016,8,2,18,30,442.0,47.0,2.7,30.0,127.0,312.88,240.38
2016,8,2,18,45,325.0,36.0,2.5,29.5,83.5,221.88,165.04
2016,8,2,19,0,208.0,25.0,2.3,29.0,40.0,138.33,80.81
2016,8,2,19,15,104.0,12.5,2.45,28.5,20.0,48.19,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.5,18.5,1.7,24.5,35.5,14.17,1.81
2016,8,3,6,30,283.0,37.0,1.9,25.0,71.0,30.13,19.2
2016,8,3,6,45,387.0,46.5,2.1,25.5,119.0,37.65,26.27
2016,8,3,7,0,491.0,56.0,2.3,26.0,167.0,45.28,33.07
2016,8,3,7,15,550.5,63.5,2.3,26.5,220.0,50.98,37.99
2016,8,3,7,30,610.0,71.0,2.3,27.0,273.0,56.65,42.7
2016,8,3,7,45,658.0,74.0,2.35,27.5,329.0,58.96,44.43
2016,8,3,8,0,706.0,77.0,2.4,28.0,385.0,66.37,50.37
2016,8,3,8,15,734.0,81.0,2.4,28.5,439.0,69.25,52.45
2016,8,3,8,30,762.0,85.0,2.4,29.0,493.0,72.05,54.44
2016,8,3,8,45,784.5,87.5,2.4,29.5,544.5,73.63,55.41
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,75.15,56.33
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,86.05,64.87
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,126.61,70.88
2016,8,3,9,45,850.0,98.0,2.4,31.5,733.5,183.34,101.39
2016,8,3,10,0,862.0,100.0,2.4,32.0,776.0,240.74,142.7
2016,8,3,10,15,870.5,101.5,2.4,32.5,812.5,297.37,187.99
2016,8,3,10,30,879.0,103.0,2.4,33.0,849.0,353.78,234.36
2016,8,3,10,45,886.5,104.0,2.45,33.5,879.0,409.04,279.65
2016,8,3,11,0,894.0,105.0,2.5,34.0,909.0,463.49,323.32
2016,8,3,11,15,898.5,106.0,2.55,34.0,931.5,515.48,364.72
2016,8,3,11,30,903.0,107.0,2.6,34.0,954.0,565.91,403.88
2016,8,3,11,45,904.5,108.0,2.65,34.5,968.0,612.86,438.66
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,657.64,470.89
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,699.41,501.21
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,738.72,529.26
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.5,773.9,552.97
2016,8,3,13,0,909.0,108.0,2.9,36.0,992.0,806.22,573.09
2016,8,3,13,15,907.0,108.0,2.95,36.0,982.0,834.27,591.51
2016,8,3,13,30,905.0,108.0,3.0,36.0,972.0,858.95,607.8
2016,8,3,13,45,902.0,106.5,3.1,36.0,954.0,877.91,620.81
2016,8,3,14,0,899.0,105.0,3.2,36.0,936.0,893.13,631.56
2016,8,3,14,15,894.0,104.0,3.25,36.0,910.5,903.23,638.88
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,909.47,643.89
2016,8,3,14,45,877.0,104.0,3.35,36.0,851.0,907.5,643.82
2016,8,3,15,0,865.0,105.0,3.4,36.0,817.0,901.79,641.52
2016,8,3,15,15,855.0,103.0,3.45,35.5,778.0,891.21,637.54
2016,8,3,15,30,845.0,101.0,3.5,35.0,739.0,877.03,631.32
2016,8,3,15,45,832.5,98.0,3.55,35.0,694.5,856.13,619.44
2016,8,3,16,0,820.0,95.0,3.6,35.0,650.0,831.99,605.46
2016,8,3,16,15,802.5,92.5,3.6,34.5,601.0,810.55,594.27
2016,8,3,16,30,785.0,90.0,3.6,34.0,552.0,776.65,574.52
2016,8,3,16,45,761.5,86.0,3.6,34.0,499.5,733.8,547.24
2016,8,3,17,0,738.0,82.0,3.6,34.0,447.0,689.2,518.37
2016,8,3,17,15,705.5,77.5,3.35,33.5,392.5,635.92,482.98
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,585.11,448.09
2016,8,3,17,45,626.5,67.5,2.85,32.5,283.5,521.27,401.74
2016,8,3,18,0,580.0,62.0,2.6,32.0,229.0,459.2,355.02
2016,8,3,18,15,510.0,54.5,2.3,31.0,177.5,383.43,296.48
2016,8,3,18,30,440.0,47.0,2.0,30.0,126.0,312.72,239.33
2016,8,3,18,45,326.0,35.5,1.75,29.5,82.5,222.53,164.76
2016,8,3,19,0,212.0,24.0,1.5,29.0,39.0,138.64,77.05
2016,8,3,19,15,106.0,12.0,1.5,28.5,19.5,48.68,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.5,17.5,2.3,23.5,35.5,14.11,1.16
2016,8,4,6,30,305.0,35.0,2.5,24.0,71.0,28.59,17.97
2016,8,4,6,45,407.5,44.0,2.7,24.5,119.0,35.81,24.81
2016,8,4,7,0,510.0,53.0,2.9,25.0,167.0,43.16,31.39
2016,8,4,7,15,568.5,59.5,2.9,25.5,220.5,48.22,35.8
2016,8,4,7,30,627.0,66.0,2.9,26.0,274.0,53.31,40.04
2016,8,4,7,45,673.0,69.5,2.95,27.0,329.5,60.7,46.0
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,63.69,48.14
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,66.69,50.34
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,69.61,52.44
2016,8,4,8,45,795.0,83.5,3.0,29.5,544.5,71.28,53.5
2016,8,4,9,0,816.0,86.0,3.0,30.0,596.0,81.69,61.7
2016,8,4,9,15,831.0,88.5,3.0,30.5,643.5,83.64,62.93
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,125.61,69.44
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.5,182.96,100.85
2016,8,4,10,0,867.0,96.0,3.0,32.0,776.0,240.81,142.89
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.5,297.9,188.81
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,354.83,235.84
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,410.36,281.58
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,464.77,325.4
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,516.82,367.05
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,567.32,406.45
2016,8,4,11,45,904.0,108.0,3.2,34.5,967.0,614.75,441.89
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,659.98,474.76
2016,8,4,12,15,906.0,110.5,3.35,35.0,987.5,701.78,505.31
2016,8,4,12,30,907.0,111.0,3.4,35.0,994.0,741.11,533.57
2016,8,4,12,45,905.0,112.0,3.45,35.0,991.5,776.01,558.35
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,807.96,579.62
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,835.54,597.72
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,859.75,613.63
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,878.28,624.9
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,893.09,633.84
2016,8,4,14,15,883.5,111.0,3.6,36.0,907.0,902.75,640.63
2016,8,4,14,30,878.0,110.0,3.6,36.0,881.0,908.57,645.11
2016,8,4,14,45,870.5,108.5,3.6,36.0,848.5,908.28,645.82
2016,8,4,15,0,863.0,107.0,3.6,36.0,816.0,904.19,644.26
2016,8,4,15,15,852.5,105.0,3.6,35.5,776.5,893.15,639.68
2016,8,4,15,30,842.0,103.0,3.6,35.0,737.0,878.53,632.89
2016,8,4,15,45,830.0,99.5,3.6,35.0,692.5,857.55,620.7
2016,8,4,16,0,818.0,96.0,3.6,35.0,648.0,833.31,606.41
2016,8,4,16,15,800.0,93.0,3.6,34.5,599.0,810.94,594.61
2016,8,4,16,30,782.0,90.0,3.6,34.0,550.0,776.01,574.17
2016,8,4,16,45,760.5,86.0,3.6,34.0,497.5,734.76,548.0
2016,8,4,17,0,739.0,82.0,3.6,34.0,445.0,691.64,520.17
2016,8,4,17,15,706.5,77.5,3.35,33.5,390.5,638.21,484.68
2016,8,4,17,30,674.0,73.0,3.1,33.0,336.0,587.32,449.8
2016,8,4,17,45,629.5,67.0,2.9,32.5,282.0,524.03,404.01
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,462.35,357.68
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.0,385.62,298.59
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,314.06,240.76
2016,8,4,18,45,331.5,34.0,2.3,29.5,81.0,224.3,166.12
2016,8,4,19,0,218.0,23.0,2.2,29.0,38.0,139.77,73.07
2016,8,4,19,15,109.0,11.5,2.3,28.5,19.0,49.55,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,17.5,1.65,24.0,34.5,14.12,0.39
2016,8,5,6,30,297.0,35.0,1.8,24.0,69.0,28.59,17.92
2016,8,5,6,45,394.5,45.5,2.0,24.5,117.0,36.95,25.76
2016,8,5,7,0,492.0,56.0,2.2,25.0,165.0,45.34,33.25
2016,8,5,7,15,552.5,63.5,2.25,25.5,218.5,51.04,38.21
2016,8,5,7,30,613.0,71.0,2.3,26.0,272.0,56.73,42.96
2016,8,5,7,45,657.5,75.5,2.35,26.5,328.0,60.03,45.53
2016,8,5,8,0,702.0,80.0,2.4,27.0,384.0,68.55,52.43
2016,8,5,8,15,730.5,84.0,2.35,27.5,438.0,71.35,54.44
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,74.07,56.36
2016,8,5,8,45,781.5,91.0,2.3,28.5,544.0,75.9,57.53
2016,8,5,9,0,804.0,94.0,2.3,29.0,596.0,77.65,58.63
2016,8,5,9,15,819.5,97.0,2.2,29.0,643.5,88.29,67.12
2016,8,5,9,30,835.0,100.0,2.1,29.0,691.0,131.59,74.36
2016,8,5,9,45,846.5,102.0,2.05,29.5,733.5,188.33,105.85
2016,8,5,10,0,858.0,104.0,2.0,30.0,776.0,245.69,147.72
2016,8,5,10,15,866.5,106.0,2.0,30.5,812.0,302.64,193.59
2016,8,5,10,30,875.0,108.0,2.0,31.0,848.0,359.38,240.38
2016,8,5,10,45,880.5,109.5,2.0,31.5,877.5,414.23,285.42
2016,8,5,11,0,886.0,111.0,2.0,32.0,907.0,468.07,328.56
2016,8,5,11,15,890.0,112.0,2.05,32.0,929.0,519.61,369.61
2016,8,5,11,30,894.0,113.0,2.1,32.0,951.0,569.57,408.36
2016,8,5,11,45,588.5,293.5,2.15,32.5,849.0,572.14,410.31
2016,8,5,12,0,283.0,474.0,2.2,33.0,747.0,546.63,390.35
2016,8,5,12,15,584.0,299.5,2.25,33.0,867.0,641.52,460.35
2016,8,5,12,30,885.0,125.0,2.3,33.0,987.0,738.34,531.03
2016,8,5,12,45,883.0,126.0,2.4,33.5,984.0,772.72,553.98
2016,8,5,13,0,881.0,127.0,2.5,34.0,981.0,804.26,574.25
2016,8,5,13,15,554.0,304.0,2.55,33.5,839.5,736.48,525.83
2016,8,5,13,30,227.0,481.0,2.6,33.0,698.0,610.36,436.38
2016,8,5,13,45,271.0,463.0,2.65,33.0,716.5,658.47,471.13
2016,8,5,14,0,315.0,445.0,2.7,33.0,735.0,693.62,496.23
2016,8,5,14,15,582.5,284.5,2.75,33.0,802.0,816.45,585.18
2016,8,5,14,30,850.0,124.0,2.8,33.0,869.0,898.74,642.45
2016,8,5,14,45,832.0,127.5,2.9,33.0,834.0,893.72,640.16
2016,8,5,15,0,814.0,131.0,3.0,33.0,799.0,898.21,644.87
2016,8,5,15,15,802.0,128.5,3.05,32.5,759.5,885.54,639.44
2016,8,5,15,30,790.0,126.0,3.1,32.0,720.0,869.37,631.89
2016,8,5,15,45,777.0,121.5,3.15,32.0,675.5,846.84,618.89
2016,8,5,16,0,764.0,117.0,3.2,32.0,631.0,821.15,603.79
2016,8,5,16,15,744.0,113.5,3.2,32.0,582.0,787.56,583.03
2016,8,5,16,30,724.0,110.0,3.2,32.0,533.0,755.83,563.42
2016,8,5,16,45,702.0,103.5,3.25,32.0,481.5,712.75,535.93
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,668.04,506.85
2016,8,5,17,15,644.0,91.5,3.05,31.5,376.5,612.77,469.4
2016,8,5,17,30,608.0,86.0,2.8,31.0,323.0,557.54,430.24
2016,8,5,17,45,566.0,77.5,2.55,30.5,270.0,495.36,384.7
2016,8,5,18,0,524.0,69.0,2.3,30.0,217.0,434.69,338.62
2016,8,5,18,15,450.5,59.5,2.15,29.5,166.5,356.61,277.44
2016,8,5,18,30,377.0,50.0,2.0,29.0,116.0,284.02,218.2
2016,8,5,18,45,271.0,36.5,1.85,28.5,75.0,195.28,144.44
2016,8,5,19,0,165.0,23.0,1.7,28.0,34.0,115.01,54.59
2016,8,5,19,15,82.5,11.5,1.7,28.0,17.0,39.81,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.0,31.5,14.8,0.0
2016,8,6,6,30,213.0,39.0,2.4,24.0,63.0,29.38,18.49
2016,8,6,6,45,308.0,52.0,2.65,24.5,108.5,39.24,27.67
2016,8,6,7,0,403.0,65.0,2.9,25.0,154.0,49.13,36.46
2016,8,6,7,15,467.0,74.5,2.95,25.5,206.0,58.45,44.52
2016,8,6,7,30,531.0,84.0,3.0,26.0,258.0,65.17,50.13
2016,8,6,7,45,584.0,88.5,3.1,27.0,313.0,68.03,52.2
2016,8,6,8,0,637.0,93.0,3.2,28.0,368.0,70.98,54.26
2016,8,6,8,15,478.0,151.5,3.2,28.5,373.5,103.22,80.67
2016,8,6,8,30,319.0,210.0,3.2,29.0,379.0,136.67,107.52
2016,8,6,8,45,538.5,158.5,3.2,29.5,479.0,106.19,82.06
2016,8,6,9,0,758.0,107.0,3.2,30.0,579.0,84.8,64.22
2016,8,6,9,15,775.0,110.0,3.2,30.5,626.0,85.9,64.78
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,129.19,72.66
2016,8,6,9,45,807.0,115.0,3.2,31.5,716.0,184.98,104.15
2016,8,6,10,0,822.0,117.0,3.2,32.0,759.0,248.07,150.35
2016,8,6,10,15,832.0,119.0,3.2,32.5,795.5,303.52,194.91
2016,8,6,10,30,842.0,121.0,3.2,33.0,832.0,358.98,240.57
2016,8,6,10,45,848.5,123.0,3.25,33.5,862.0,412.88,284.88
2016,8,6,11,0,855.0,125.0,3.3,34.0,892.0,465.94,327.56
2016,8,6,11,15,860.0,126.0,3.3,34.0,914.5,516.57,367.95
2016,8,6,11,30,865.0,127.0,3.3,34.0,937.0,565.77,406.2
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.5,612.16,440.69
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,656.65,472.84
2016,8,6,12,15,873.0,128.5,3.35,35.0,972.0,697.42,502.29
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,735.85,529.48
2016,8,6,12,45,873.5,129.0,3.3,35.0,976.0,770.3,553.69
2016,8,6,13,0,873.0,129.0,3.3,35.0,974.0,801.98,574.85
2016,8,6,13,15,870.5,128.5,3.25,35.0,964.0,828.67,592.08
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,852.05,607.16
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,870.26,617.63
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,884.83,625.82
2016,8,6,14,15,854.0,125.0,3.0,36.0,891.5,893.91,631.55
2016,8,6,14,30,848.0,124.0,2.9,36.0,866.0,899.25,635.02
2016,8,6,14,45,836.5,123.5,2.8,36.0,832.5,896.31,633.34
2016,8,6,15,0,825.0,123.0,2.7,36.0,799.0,889.69,629.5
2016,8,6,15,15,813.5,120.5,2.65,35.5,759.5,889.8,631.78
2016,8,6,15,30,802.0,118.0,2.6,35.0,720.0,873.85,623.83
2016,8,6,15,45,786.5,115.5,2.55,35.0,675.0,850.95,610.28
2016,8,6,16,0,771.0,113.0,2.5,35.0,630.0,824.97,594.8
2016,8,6,16,15,751.0,109.5,2.45,34.5,581.0,791.15,575.33
2016,8,6,16,30,731.0,106.0,2.4,34.0,532.0,754.9,554.05
2016,8,6,16,45,703.5,101.5,2.4,34.0,479.5,713.35,528.06
2016,8,6,17,0,676.0,97.0,2.4,34.0,427.0,666.55,498.03
2016,8,6,17,15,639.5,91.5,2.2,33.5,373.0,610.91,461.1
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,555.37,422.45
2016,8,6,17,45,550.0,79.0,1.8,32.5,265.5,487.56,373.52
2016,8,6,18,0,497.0,72.0,1.6,32.0,212.0,422.11,324.57
2016,8,6,18,15,421.0,62.0,1.5,31.5,162.0,342.97,263.56
2016,8,6,18,30,345.0,52.0,1.4,31.0,112.0,266.08,202.02
2016,8,6,18,45,230.5,37.5,1.3,30.5,71.0,178.2,129.84
2016,8,6,19,0,116.0,23.0,1.2,30.0,30.0,93.86,38.05
2016,8,6,19,15,58.0,11.5,1.3,29.5,15.0,30.76,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,14.77,0.0
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,29.3,18.27
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,38.21,26.65
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,49.5,36.6
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.5,56.04,42.27
2016,8,7,7,30,551.0,80.0,3.2,27.0,260.0,62.52,47.67
2016,8,7,7,45,609.5,82.5,3.25,28.0,316.0,64.21,48.77
2016,8,7,8,0,668.0,85.0,3.3,29.0,372.0,66.12,49.98
2016,8,7,8,15,698.0,89.5,3.3,29.5,426.0,68.94,52.01
2016,8,7,8,30,728.0,94.0,3.3,30.0,480.0,77.57,58.8
2016,8,7,8,45,755.5,95.5,3.3,30.5,532.0,78.3,59.03
2016,8,7,9,0,783.0,97.0,3.3,31.0,584.0,79.06,59.31
2016,8,7,9,15,799.5,100.0,3.2,31.5,631.5,80.44,60.1
2016,8,7,9,30,816.0,103.0,3.1,32.0,679.0,134.89,75.57
2016,8,7,9,45,830.0,104.5,3.05,32.5,721.5,190.77,107.04
2016,8,7,10,0,844.0,106.0,3.0,33.0,764.0,247.54,148.51
2016,8,7,10,15,853.0,107.5,2.95,33.5,800.5,303.68,193.61
2016,8,7,10,30,862.0,109.0,2.9,34.0,837.0,359.67,239.59
2016,8,7,10,45,868.5,110.5,2.85,34.5,866.5,414.33,284.19
2016,8,7,11,0,875.0,112.0,2.8,35.0,896.0,468.11,326.99
2016,8,7,11,15,879.5,113.0,2.8,35.0,918.0,519.47,367.61
2016,8,7,11,30,884.0,114.0,2.8,35.0,940.0,569.32,405.98
2016,8,7,11,45,887.0,114.5,2.8,35.5,954.0,616.22,440.33
2016,8,7,12,0,890.0,115.0,2.8,36.0,968.0,661.12,472.23
2016,8,7,12,15,891.0,115.0,2.8,36.0,974.5,702.13,501.64
2016,8,7,12,30,892.0,115.0,2.8,36.0,981.0,740.7,528.77
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.5,775.16,551.68
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,806.73,571.17
2016,8,7,13,15,888.0,114.5,2.95,37.0,966.0,833.97,589.0
2016,8,7,13,30,886.0,114.0,3.0,37.0,956.0,857.87,604.74
2016,8,7,13,45,881.5,113.5,3.05,37.0,937.5,876.1,616.94
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,890.63,626.92
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.0,900.05,633.48
2016,8,7,14,30,866.0,111.0,3.1,37.0,867.0,905.68,637.79
2016,8,7,14,45,846.5,116.0,3.1,37.0,831.5,900.55,635.42
2016,8,7,15,0,827.0,121.0,3.1,37.0,796.0,891.81,630.94
2016,8,7,15,15,816.0,118.5,3.1,36.5,757.0,880.02,625.95
2016,8,7,15,30,805.0,116.0,3.1,36.0,718.0,876.56,626.48
2016,8,7,15,45,790.0,113.0,3.1,36.0,673.5,853.44,612.97
2016,8,7,16,0,775.0,110.0,3.1,36.0,629.0,827.21,597.57
2016,8,7,16,15,755.5,106.5,3.1,35.5,580.0,793.64,578.45
2016,8,7,16,30,736.0,103.0,3.1,35.0,531.0,757.62,557.46
2016,8,7,16,45,709.0,99.0,3.1,35.0,478.5,716.59,531.6
2016,8,7,17,0,682.0,95.0,3.1,35.0,426.0,670.52,501.84
2016,8,7,17,15,646.5,89.5,2.9,34.5,372.0,615.31,465.29
2016,8,7,17,30,611.0,84.0,2.7,34.0,318.0,560.13,426.9
2016,8,7,17,45,558.0,77.0,2.5,33.5,264.0,491.9,377.52
2016,8,7,18,0,505.0,70.0,2.3,33.0,210.0,426.04,328.1
2016,8,7,18,15,429.5,60.0,2.1,32.0,160.0,346.72,267.0
2016,8,7,18,30,354.0,50.0,1.9,31.0,110.0,273.12,207.8
2016,8,7,18,45,238.0,36.0,1.75,30.5,69.5,180.62,131.47
2016,8,7,19,0,122.0,22.0,1.6,30.0,29.0,94.74,31.77
2016,8,7,19,15,61.0,11.0,1.75,30.0,14.5,31.57,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,6,15,63.5,21.0,2.5,24.5,28.0,15.79,0.0
2016,8,8,6,30,127.0,42.0,2.6,25.0,56.0,30.93,19.52
2016,8,8,6,45,233.0,57.5,2.75,25.5,101.5,42.54,30.27
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,53.98,40.4
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.5,62.63,47.86
2016,8,8,7,30,472.0,97.0,2.9,27.0,250.0,71.17,54.99
2016,8,8,7,45,539.0,100.0,2.95,27.5,306.0,75.68,58.53
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,77.4,59.63
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,80.66,61.97
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,83.81,64.19
2016,8,8,8,45,704.0,116.5,2.9,30.0,522.0,84.02,63.84
2016,8,8,9,0,736.0,118.0,2.9,31.0,575.0,91.48,69.4
2016,8,8,9,15,754.0,121.5,2.85,31.5,622.0,92.6,69.92
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,138.32,78.9
2016,8,8,9,45,787.5,127.0,2.8,32.5,712.0,193.27,110.46
2016,8,8,10,0,803.0,129.0,2.8,33.0,755.0,249.52,151.59
2016,8,8,10,15,813.5,131.0,2.8,33.5,791.5,305.5,196.33
2016,8,8,10,30,824.0,133.0,2.8,34.0,828.0,361.69,242.1
2016,8,8,10,45,832.0,134.5,2.8,34.5,857.5,417.88,287.43
2016,8,8,11,0,840.0,136.0,2.8,35.0,887.0,470.66,329.26
2016,8,8,11,15,845.0,137.0,2.8,35.0,909.5,520.78,368.74
2016,8,8,11,30,850.0,138.0,2.8,35.0,932.0,569.51,406.13
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.5,615.62,439.97
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,660.0,471.65
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.5,700.53,500.68
2016,8,8,12,30,863.0,137.0,2.9,36.0,974.0,738.74,527.54
2016,8,8,12,45,861.0,137.5,2.95,36.5,971.0,772.23,549.9
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,802.91,569.28
2016,8,8,13,15,856.5,137.5,3.0,37.0,958.0,829.39,586.39
2016,8,8,13,30,854.0,137.0,3.0,37.0,948.0,852.6,601.44
2016,8,8,13,45,847.0,138.0,3.0,37.0,928.5,869.76,612.67
2016,8,8,14,0,840.0,139.0,3.0,37.0,909.0,883.3,621.72
2016,8,8,14,15,833.5,137.0,2.95,37.0,883.0,890.99,626.86
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,894.94,629.78
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,905.6,637.46
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,898.93,634.21
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,886.12,628.62
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,869.82,620.88
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.5,845.63,607.1
2016,8,8,16,0,747.0,123.0,3.0,36.0,622.0,818.41,591.34
2016,8,8,16,15,726.0,119.0,3.0,35.5,572.5,788.34,574.53
2016,8,8,16,30,705.0,115.0,3.0,35.0,523.0,751.15,552.72
2016,8,8,16,45,676.5,110.5,3.0,35.0,470.5,705.29,523.53
2016,8,8,17,0,648.0,106.0,3.0,35.0,418.0,658.22,493.02
2016,8,8,17,15,610.0,99.5,2.8,34.5,364.5,600.89,454.35
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,543.79,414.45
2016,8,8,17,45,520.5,84.5,2.4,33.5,258.0,476.08,365.38
2016,8,8,18,0,469.0,76.0,2.2,33.0,205.0,410.64,316.2
2016,8,8,18,15,391.0,64.5,2.05,32.5,155.5,324.76,249.7
2016,8,8,18,30,313.0,53.0,1.9,32.0,106.0,252.23,191.0
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.5,166.61,120.07
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,81.39,18.98
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,26.17,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,14.4,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,28.57,17.43
2016,8,9,6,45,306.5,50.0,3.0,26.5,105.5,37.82,26.15
2016,8,9,7,0,417.0,62.0,3.2,27.0,152.0,49.51,36.43
2016,8,9,7,15,360.5,87.0,3.2,27.5,181.0,63.45,48.36
2016,8,9,7,30,304.0,112.0,3.2,28.0,210.0,80.03,62.22
2016,8,9,7,45,486.0,98.5,3.2,28.5,290.0,72.07,55.26
2016,8,9,8,0,668.0,85.0,3.2,29.0,370.0,66.17,50.03
2016,8,9,8,15,699.0,90.0,3.15,29.5,424.5,69.33,52.34
2016,8,9,8,30,730.0,95.0,3.1,30.0,479.0,78.37,59.46
2016,8,9,8,45,760.5,95.0,3.05,30.5,532.0,78.14,58.91
2016,8,9,9,0,791.0,95.0,3.0,31.0,585.0,78.05,58.49
2016,8,9,9,15,807.5,98.0,2.95,31.5,632.5,79.49,59.34
2016,8,9,9,30,824.0,101.0,2.9,32.0,680.0,137.58,76.38
2016,8,9,9,45,839.0,102.0,2.9,32.5,723.5,193.97,108.88
2016,8,9,10,0,854.0,103.0,2.9,33.0,767.0,251.36,151.16
2016,8,9,10,15,863.0,104.5,2.9,33.5,803.5,308.24,197.04
2016,8,9,10,30,872.0,106.0,2.9,34.0,840.0,364.96,243.69
2016,8,9,10,45,879.5,107.0,2.9,34.5,870.0,420.38,288.91
2016,8,9,11,0,887.0,108.0,2.9,35.0,900.0,474.99,332.39
2016,8,9,11,15,891.5,109.0,2.95,35.5,922.5,527.1,372.88
2016,8,9,11,30,896.0,110.0,3.0,36.0,945.0,577.65,410.96
2016,8,9,11,45,900.5,109.5,3.1,36.5,960.0,625.38,446.07
2016,8,9,12,0,905.0,109.0,3.2,37.0,975.0,671.15,478.85
2016,8,9,12,15,906.0,109.0,3.3,37.0,981.0,712.81,509.06
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,751.93,537.01
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,786.85,561.24
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,818.79,582.47
2016,8,9,13,15,903.0,108.5,3.65,37.0,971.5,846.32,600.61
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,870.42,616.59
2016,8,9,13,45,897.0,107.0,3.8,37.5,942.5,888.76,627.89
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,903.33,636.85
2016,8,9,14,15,887.5,105.0,3.9,37.5,898.0,912.73,644.81
2016,8,9,14,30,882.0,104.0,3.9,37.0,872.0,918.27,650.47
2016,8,9,14,45,602.5,237.5,3.95,37.0,753.0,820.35,585.98
2016,8,9,15,0,323.0,371.0,4.0,37.0,634.0,670.98,481.25
2016,8,9,15,15,584.5,234.0,4.0,37.0,680.5,806.61,580.6
2016,8,9,15,30,846.0,97.0,4.0,37.0,727.0,886.58,635.85
2016,8,9,15,45,832.0,94.5,4.0,37.0,682.0,864.34,622.3
2016,8,9,16,0,818.0,92.0,4.0,37.0,637.0,838.91,607.32
2016,8,9,16,15,800.0,89.5,3.95,36.5,587.0,816.68,595.51
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,781.87,575.1
2016,8,9,16,45,757.0,83.5,3.9,36.0,484.0,737.81,547.16
2016,8,9,17,0,732.0,80.0,3.9,36.0,431.0,692.12,517.68
2016,8,9,17,15,698.0,75.5,3.75,35.5,376.5,637.18,481.62
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,585.12,446.58
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,518.16,398.18
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,453.37,349.46
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,373.06,287.11
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,298.57,226.61
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,203.35,146.74
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,109.44,14.34
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,38.31,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,77.5,19.5,2.4,25.0,27.5,14.74,0.0
2016,8,10,6,30,155.0,39.0,2.6,25.0,55.0,29.02,17.8
2016,8,10,6,45,258.0,54.0,2.8,25.5,100.5,40.28,28.32
2016,8,10,7,0,361.0,69.0,3.0,26.0,146.0,51.46,38.23
2016,8,10,7,15,427.5,79.5,3.05,26.5,197.5,59.22,44.96
2016,8,10,7,30,494.0,90.0,3.1,27.0,249.0,69.34,53.46
2016,8,10,7,45,558.0,93.5,3.2,27.5,305.0,71.36,54.91
2016,8,10,8,0,622.0,97.0,3.3,28.0,361.0,73.6,56.48
2016,8,10,8,15,654.5,102.5,3.3,28.5,414.5,76.71,58.72
2016,8,10,8,30,687.0,108.0,3.3,29.0,468.0,79.73,60.85
2016,8,10,8,45,722.0,107.5,3.3,29.5,521.5,79.0,59.88
2016,8,10,9,0,757.0,107.0,3.3,30.0,575.0,84.93,64.38
2016,8,10,9,15,774.0,110.5,3.25,30.5,622.0,86.34,65.17
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,136.31,76.21
2016,8,10,9,45,808.5,114.5,3.15,32.0,712.5,191.88,108.71
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,254.84,155.05
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,310.75,200.12
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,366.6,245.97
2016,8,10,10,45,854.0,119.0,3.1,34.5,859.0,420.65,290.05
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,474.07,332.58
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.5,525.35,373.08
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,575.18,411.41
2016,8,10,11,45,876.5,121.5,3.15,35.5,948.0,622.13,445.92
2016,8,10,12,0,880.0,122.0,3.2,36.0,962.0,667.14,478.09
2016,8,10,12,15,881.0,122.0,3.25,36.0,968.5,707.98,507.63
2016,8,10,12,30,882.0,122.0,3.3,36.0,975.0,746.38,534.97
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.5,780.68,557.76
