Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,812.09,577.26
2016,8,10,13,15,878.0,121.5,3.4,37.0,960.0,839.18,594.86
2016,8,10,13,30,876.0,121.0,3.4,37.0,950.0,862.94,610.34
2016,8,10,13,45,871.0,121.0,3.45,37.5,931.0,881.05,621.22
2016,8,10,14,0,866.0,121.0,3.5,38.0,912.0,895.48,629.84
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.0,903.91,635.8
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,908.53,639.5
2016,8,10,14,45,845.5,116.0,3.55,38.0,827.0,906.59,639.46
2016,8,10,15,0,837.0,114.0,3.6,38.0,794.0,900.88,637.19
2016,8,10,15,15,826.0,112.0,3.65,37.5,754.5,889.23,632.56
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,874.07,625.76
2016,8,10,15,45,799.5,107.0,3.75,37.0,669.5,861.64,619.52
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,834.51,603.63
2016,8,10,16,15,764.5,101.0,3.8,36.5,574.5,801.02,584.49
2016,8,10,16,30,745.0,98.0,3.8,36.0,525.0,765.06,563.47
2016,8,10,16,45,666.0,109.0,3.85,36.0,462.5,698.34,519.88
2016,8,10,17,0,587.0,120.0,3.9,36.0,400.0,628.57,472.7
2016,8,10,17,15,602.5,99.5,3.85,35.5,356.0,598.09,453.9
2016,8,10,17,30,618.0,79.0,3.8,35.0,312.0,563.39,431.06
2016,8,10,17,45,564.0,72.5,3.75,34.5,258.0,494.42,380.95
2016,8,10,18,0,510.0,66.0,3.7,34.0,204.0,427.95,330.78
2016,8,10,18,15,430.5,56.5,3.55,33.5,154.0,346.2,266.63
2016,8,10,18,30,351.0,47.0,3.4,33.0,104.0,270.59,204.89
2016,8,10,18,45,175.5,36.0,3.3,32.5,64.5,153.31,108.94
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,25.71,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,9.83,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,95.5,18.0,2.55,25.5,27.5,13.65,0.0
2016,8,11,6,30,191.0,36.0,2.7,26.0,55.0,27.11,16.08
2016,8,11,6,45,310.5,46.5,2.9,26.5,101.5,35.38,24.07
2016,8,11,7,0,430.0,57.0,3.1,27.0,148.0,45.73,33.21
2016,8,11,7,15,281.5,90.5,3.15,27.5,157.5,65.81,50.34
2016,8,11,7,30,133.0,124.0,3.2,28.0,167.0,86.45,67.61
2016,8,11,7,45,199.0,144.5,3.3,28.5,222.0,100.51,79.04
2016,8,11,8,0,265.0,165.0,3.4,29.0,277.0,111.16,87.4
2016,8,11,8,15,302.5,184.0,3.4,29.5,329.0,122.48,96.17
2016,8,11,8,30,340.0,203.0,3.4,30.0,381.0,133.42,104.49
2016,8,11,8,45,404.0,208.5,3.45,31.0,442.0,131.62,102.21
2016,8,11,9,0,468.0,214.0,3.5,32.0,503.0,134.04,103.37
2016,8,11,9,15,637.5,158.5,3.45,32.5,585.5,103.78,78.61
2016,8,11,9,30,807.0,103.0,3.4,33.0,668.0,132.52,71.7
2016,8,11,9,45,657.5,191.0,3.35,33.5,670.0,212.8,129.72
2016,8,11,10,0,508.0,279.0,3.3,34.0,672.0,281.79,186.46
2016,8,11,10,15,679.0,195.5,3.3,34.5,749.0,312.55,205.79
2016,8,11,10,30,850.0,112.0,3.3,35.0,826.0,365.83,244.79
2016,8,11,10,45,856.0,114.0,3.3,35.5,855.0,420.31,289.17
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,473.87,331.72
2016,8,11,11,15,644.0,256.5,3.35,36.0,838.5,513.69,364.17
2016,8,11,11,30,426.0,397.0,3.4,36.0,793.0,533.24,379.34
2016,8,11,11,45,642.5,265.0,3.45,36.5,873.0,597.48,426.19
2016,8,11,12,0,859.0,133.0,3.5,37.0,953.0,664.01,475.07
2016,8,11,12,15,860.5,133.0,3.55,37.0,959.0,704.52,504.21
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,742.7,531.35
2016,8,11,12,45,859.0,135.0,3.7,37.0,962.5,776.5,555.28
2016,8,11,13,0,856.0,137.0,3.8,37.0,960.0,807.44,576.05
2016,8,11,13,15,853.5,136.5,3.8,37.0,949.5,833.76,593.28
2016,8,11,13,30,851.0,136.0,3.8,37.0,939.0,856.8,608.43
2016,8,11,13,45,844.5,136.0,3.85,37.0,920.0,873.36,619.68
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,886.27,628.72
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,894.17,634.17
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,898.35,637.38
2016,8,11,14,45,631.5,227.0,3.8,37.0,762.5,841.57,600.13
2016,8,11,15,0,438.0,321.0,3.8,37.0,676.0,750.08,536.36
2016,8,11,15,15,610.5,223.0,3.7,37.0,690.0,824.34,591.38
2016,8,11,15,30,783.0,125.0,3.6,37.0,704.0,874.77,626.23
2016,8,11,15,45,769.0,121.0,3.55,37.0,659.5,851.44,611.92
2016,8,11,16,0,755.0,117.0,3.5,37.0,615.0,825.0,596.08
2016,8,11,16,15,734.0,113.0,3.45,36.5,566.0,789.56,575.42
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,756.37,556.09
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,711.49,527.34
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,665.17,497.2
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,607.94,459.2
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,550.94,419.47
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,482.02,369.6
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,415.57,319.62
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,333.36,255.32
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,254.73,191.7
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,164.03,115.67
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,71.34,0.0
2016,8,11,19,15,42.0,9.0,1.7,31.5,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,60.5,19.5,3.05,25.5,25.5,14.64,0.0
2016,8,12,6,30,121.0,39.0,3.2,26.0,51.0,28.79,17.31
2016,8,12,6,45,224.5,55.0,3.35,26.5,95.5,40.75,28.53
2016,8,12,7,0,328.0,71.0,3.5,27.0,140.0,52.53,38.94
2016,8,12,7,15,396.5,83.0,3.5,27.5,191.0,61.21,46.45
2016,8,12,7,30,465.0,95.0,3.5,28.0,242.0,69.8,53.62
2016,8,12,7,45,526.0,100.0,3.55,28.5,297.5,75.68,58.32
2016,8,12,8,0,587.0,105.0,3.6,29.0,353.0,78.64,60.45
2016,8,12,8,15,621.5,111.0,3.55,29.5,406.0,81.84,62.73
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,84.94,64.89
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,85.36,64.71
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,85.85,64.59
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.5,94.6,71.29
2016,8,12,9,30,757.0,129.0,3.3,33.0,659.0,146.47,83.42
2016,8,12,9,45,773.0,131.0,3.2,33.5,701.5,201.01,116.17
2016,8,12,10,0,789.0,133.0,3.1,34.0,744.0,256.93,157.63
2016,8,12,10,15,799.0,135.5,3.0,34.5,780.0,312.69,202.27
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,368.63,247.61
2016,8,12,10,45,816.0,140.5,2.8,36.0,845.5,423.34,290.84
2016,8,12,11,0,823.0,143.0,2.7,37.0,875.0,477.43,332.2
2016,8,12,11,15,828.0,144.5,2.6,37.0,897.0,526.34,370.0
2016,8,12,11,30,833.0,146.0,2.5,37.0,919.0,574.91,406.34
2016,8,12,11,45,814.0,162.5,2.45,37.5,927.5,624.81,441.31
2016,8,12,12,0,795.0,179.0,2.4,38.0,936.0,666.86,469.84
2016,8,12,12,15,796.5,179.0,2.4,38.0,942.0,706.99,497.8
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,744.91,523.74
2016,8,12,12,45,795.5,180.5,2.4,38.5,945.5,778.59,545.28
2016,8,12,13,0,793.0,182.0,2.4,39.0,943.0,809.46,564.59
2016,8,12,13,15,553.5,320.5,2.4,39.0,849.0,764.94,531.58
2016,8,12,13,30,314.0,459.0,2.4,39.0,755.0,688.68,477.85
2016,8,12,13,45,545.0,318.5,2.45,39.0,820.0,796.22,554.06
2016,8,12,14,0,776.0,178.0,2.5,39.0,885.0,886.1,615.7
2016,8,12,14,15,768.5,176.0,2.45,39.0,859.0,892.54,619.27
2016,8,12,14,30,761.0,174.0,2.4,39.0,833.0,895.27,621.33
2016,8,12,14,45,731.5,182.5,2.4,39.0,796.0,892.94,620.79
2016,8,12,15,0,702.0,191.0,2.4,39.0,759.0,878.81,613.03
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.5,862.62,603.76
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,843.2,592.55
2016,8,12,15,45,657.5,176.5,2.3,39.0,636.5,817.29,577.63
2016,8,12,16,0,642.0,170.0,2.3,39.0,593.0,788.57,560.9
2016,8,12,16,15,618.0,163.5,2.25,38.5,544.0,749.85,538.14
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,709.13,513.63
2016,8,12,16,45,563.5,148.5,2.15,38.0,443.5,650.59,475.78
2016,8,12,17,0,533.0,140.0,2.1,38.0,392.0,601.15,443.21
2016,8,12,17,15,491.5,130.0,1.9,37.5,339.5,541.57,402.87
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,483.13,362.25
2016,8,12,17,45,395.5,107.0,1.5,36.5,235.5,414.14,312.6
2016,8,12,18,0,341.0,94.0,1.3,36.0,184.0,348.53,263.7
2016,8,12,18,15,266.5,76.5,1.15,35.0,136.5,270.03,203.83
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,187.15,138.8
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,108.61,73.98
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,14.38,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,6.69,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,9.5,15.0,0.95,25.0,16.0,11.55,0.0
2016,8,13,6,30,19.0,30.0,1.0,25.0,32.0,22.68,12.46
2016,8,13,6,45,59.0,61.0,1.05,25.5,72.5,43.65,31.09
2016,8,13,7,0,99.0,92.0,1.1,26.0,113.0,63.87,48.67
2016,8,13,7,15,145.0,120.0,1.2,26.0,160.5,82.06,64.35
2016,8,13,7,30,191.0,148.0,1.3,26.0,208.0,99.92,79.4
2016,8,13,7,45,142.0,160.0,1.45,26.0,210.0,107.82,85.83
2016,8,13,8,0,93.0,172.0,1.6,26.0,212.0,117.95,93.99
2016,8,13,8,15,246.0,180.5,1.6,26.0,304.5,119.41,94.81
2016,8,13,8,30,399.0,189.0,1.6,26.0,397.0,122.51,96.99
2016,8,13,8,45,350.5,224.5,1.65,26.5,421.0,144.68,114.55
2016,8,13,9,0,302.0,260.0,1.7,27.0,445.0,160.92,127.01
2016,8,13,9,15,239.0,294.0,1.6,27.0,448.0,184.09,145.08
2016,8,13,9,30,176.0,328.0,1.5,27.0,451.0,217.94,158.09
2016,8,13,9,45,176.0,352.0,1.45,27.5,482.0,249.69,179.38
2016,8,13,10,0,176.0,376.0,1.4,28.0,513.0,281.87,202.55
2016,8,13,10,15,99.0,341.5,1.3,28.0,419.5,265.24,193.36
2016,8,13,10,30,22.0,307.0,1.2,28.0,326.0,233.83,172.5
2016,8,13,10,45,33.0,346.5,1.2,28.0,375.5,263.92,194.51
2016,8,13,11,0,44.0,386.0,1.2,28.0,425.0,302.18,222.13
2016,8,13,11,15,22.0,237.0,1.2,28.0,256.5,191.38,140.83
2016,8,13,11,30,0.0,88.0,1.2,28.0,88.0,68.27,47.6
2016,8,13,11,45,0.0,99.5,1.25,28.0,99.5,77.21,54.63
2016,8,13,12,0,0.0,111.0,1.3,28.0,111.0,86.22,61.53
2016,8,13,12,15,2.0,130.5,1.35,28.0,132.5,102.9,74.35
2016,8,13,12,30,4.0,150.0,1.4,28.0,154.0,119.88,87.35
2016,8,13,12,45,2.0,134.0,1.45,28.0,136.0,106.15,76.79
2016,8,13,13,0,0.0,118.0,1.5,28.0,118.0,92.15,66.04
2016,8,13,13,15,0.0,119.0,1.55,28.0,119.0,93.0,66.75
2016,8,13,13,30,0.0,120.0,1.6,28.0,120.0,93.83,67.43
2016,8,13,13,45,10.5,224.0,1.7,28.0,234.0,186.87,138.64
2016,8,13,14,0,21.0,328.0,1.8,28.0,348.0,283.89,210.91
2016,8,13,14,15,83.0,379.0,1.9,27.5,452.0,407.09,302.79
2016,8,13,14,30,145.0,430.0,2.0,27.0,556.0,537.6,397.32
2016,8,13,14,45,196.0,407.5,2.1,27.0,570.5,569.32,421.33
2016,8,13,15,0,247.0,385.0,2.2,27.0,585.0,620.36,459.14
2016,8,13,15,15,360.0,327.0,2.25,27.0,601.5,671.06,498.57
2016,8,13,15,30,473.0,269.0,2.3,27.0,618.0,738.42,548.71
2016,8,13,15,45,501.5,239.5,2.35,27.0,588.0,732.3,546.72
2016,8,13,16,0,530.0,210.0,2.4,27.0,558.0,722.14,542.6
2016,8,13,16,15,265.0,156.0,2.45,26.5,330.0,401.64,311.62
2016,8,13,16,30,0.0,102.0,2.5,26.0,102.0,79.25,57.88
2016,8,13,16,45,24.5,144.0,2.55,26.0,155.5,148.04,114.06
2016,8,13,17,0,49.0,186.0,2.6,26.0,209.0,215.05,167.77
2016,8,13,17,15,39.5,163.0,2.55,25.5,180.0,185.46,144.91
2016,8,13,17,30,30.0,140.0,2.5,25.0,151.0,156.25,122.13
2016,8,13,17,45,22.5,116.5,2.45,25.0,124.0,117.09,90.67
2016,8,13,18,0,15.0,93.0,2.4,25.0,97.0,91.07,69.34
2016,8,13,18,15,7.5,69.0,2.25,25.0,71.0,64.63,47.31
2016,8,13,18,30,0.0,45.0,2.1,25.0,45.0,38.04,25.03
2016,8,13,18,45,0.0,26.0,2.0,25.0,26.0,20.71,10.01
2016,8,13,19,0,0.0,7.0,1.9,25.0,7.0,5.51,0.0
2016,8,13,19,15,0.0,3.5,1.8,25.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,10.23,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,19.75,10.07
2016,8,14,6,45,8.5,48.5,3.2,24.0,50.5,35.92,24.74
2016,8,14,7,0,17.0,71.0,3.3,24.0,75.0,51.43,38.49
2016,8,14,7,15,30.0,94.0,3.3,24.0,103.0,67.09,52.18
2016,8,14,7,30,43.0,117.0,3.3,24.0,131.0,82.51,65.4
2016,8,14,7,45,33.0,135.0,3.35,24.0,146.5,94.52,75.46
2016,8,14,8,0,23.0,153.0,3.4,24.0,162.0,109.76,88.07
2016,8,14,8,15,13.5,157.0,3.45,24.0,162.5,113.62,90.96
2016,8,14,8,30,4.0,161.0,3.5,24.0,163.0,117.18,93.58
2016,8,14,8,45,10.0,186.5,3.6,24.5,192.5,134.5,107.41
2016,8,14,9,0,16.0,212.0,3.7,25.0,222.0,151.58,120.85
2016,8,14,9,15,18.5,228.5,3.75,25.0,241.0,162.96,129.74
2016,8,14,9,30,21.0,245.0,3.8,25.0,260.0,177.48,134.24
2016,8,14,9,45,85.0,309.0,3.9,25.0,374.0,221.15,164.67
2016,8,14,10,0,149.0,373.0,4.0,25.0,488.0,275.21,203.08
2016,8,14,10,15,163.0,380.5,4.05,25.0,512.5,300.72,222.45
2016,8,14,10,30,177.0,388.0,4.1,25.0,537.0,327.5,243.2
2016,8,14,10,45,129.0,406.5,4.15,25.0,517.0,337.86,252.77
2016,8,14,11,0,81.0,425.0,4.2,25.0,497.0,345.74,259.64
2016,8,14,11,15,80.5,436.0,4.2,25.0,509.0,363.63,273.17
2016,8,14,11,30,80.0,447.0,4.2,25.0,521.0,381.51,286.55
2016,8,14,11,45,169.0,461.0,4.25,25.0,621.0,458.05,343.74
2016,8,14,12,0,258.0,475.0,4.3,25.0,721.0,545.5,408.29
2016,8,14,12,15,132.5,323.0,4.3,25.0,450.0,356.26,269.63
2016,8,14,12,30,7.0,171.0,4.3,25.0,179.0,138.55,102.98
2016,8,14,12,45,8.0,179.0,4.3,25.0,187.5,146.21,109.21
2016,8,14,13,0,9.0,187.0,4.3,25.0,196.0,153.97,115.25
2016,8,14,13,15,4.5,113.5,4.3,25.0,118.0,92.42,67.39
2016,8,14,13,30,0.0,40.0,4.3,25.0,40.0,31.04,19.0
2016,8,14,13,45,3.0,101.5,4.3,25.0,104.0,81.83,59.22
2016,8,14,14,0,6.0,163.0,4.3,25.0,168.0,133.77,99.93
2016,8,14,14,15,8.5,197.5,4.25,25.0,205.0,164.48,123.87
2016,8,14,14,30,11.0,232.0,4.2,25.0,242.0,196.02,148.4
2016,8,14,14,45,9.0,208.5,4.2,25.0,216.5,174.99,132.31
2016,8,14,15,0,7.0,185.0,4.2,25.0,191.0,153.81,116.08
2016,8,14,15,15,3.5,153.0,4.1,24.5,156.0,124.08,93.16
2016,8,14,15,30,0.0,121.0,4.0,24.0,121.0,94.52,70.07
2016,8,14,15,45,0.0,118.5,3.95,24.0,118.5,92.53,68.7
2016,8,14,16,0,0.0,116.0,3.9,24.0,116.0,90.57,67.35
2016,8,14,16,15,7.0,155.0,3.75,24.0,159.0,130.5,99.71
2016,8,14,16,30,14.0,194.0,3.6,24.0,202.0,173.55,134.39
2016,8,14,16,45,10.5,174.0,3.45,24.0,180.0,153.72,118.93
2016,8,14,17,0,7.0,154.0,3.3,24.0,158.0,134.0,103.5
2016,8,14,17,15,3.5,134.5,3.1,23.5,136.5,114.91,88.57
2016,8,14,17,30,0.0,115.0,2.9,23.0,115.0,96.0,73.54
2016,8,14,17,45,0.0,94.5,2.7,23.0,94.5,78.64,59.46
2016,8,14,18,0,0.0,74.0,2.5,23.0,74.0,61.07,44.97
2016,8,14,18,15,0.0,54.5,2.3,22.5,54.5,44.24,30.93
2016,8,14,18,30,0.0,35.0,2.1,22.0,35.0,26.97,16.35
2016,8,14,18,45,0.0,20.5,1.95,22.0,20.5,15.64,6.16
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,4.72,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,6.0,2.65,21.0,6.0,4.72,0.0
2016,8,15,6,30,0.0,12.0,2.7,21.0,12.0,9.11,1.63
2016,8,15,6,45,0.0,23.5,2.75,21.5,23.5,17.9,9.65
2016,8,15,7,0,0.0,35.0,2.8,22.0,35.0,26.71,17.51
2016,8,15,7,15,0.0,48.0,2.8,22.0,48.0,36.72,26.35
2016,8,15,7,30,0.0,61.0,2.8,22.0,61.0,46.75,35.08
2016,8,15,7,45,0.0,71.5,2.8,22.0,71.5,54.8,41.97
2016,8,15,8,0,0.0,82.0,2.8,22.0,82.0,62.69,48.59
2016,8,15,8,15,0.0,104.0,2.75,22.0,104.0,78.53,61.93
2016,8,15,8,30,0.0,126.0,2.7,22.0,126.0,94.12,74.88
2016,8,15,8,45,0.0,100.5,2.7,22.5,100.5,76.84,59.85
2016,8,15,9,0,0.0,75.0,2.7,23.0,75.0,57.7,43.4
2016,8,15,9,15,0.0,66.0,2.6,23.0,66.0,50.78,37.43
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,43.87,29.93
2016,8,15,9,45,2.0,113.5,2.45,23.5,115.0,87.32,64.42
2016,8,15,10,0,4.0,170.0,2.4,24.0,173.0,129.06,96.85
2016,8,15,10,15,5.5,177.0,2.35,24.0,181.5,135.4,101.5
2016,8,15,10,30,7.0,184.0,2.3,24.0,190.0,141.95,106.41
2016,8,15,10,45,7.0,181.0,2.25,24.0,187.5,140.75,105.36
2016,8,15,11,0,7.0,178.0,2.2,24.0,185.0,139.43,104.25
2016,8,15,11,15,4.5,160.5,2.15,24.0,165.5,125.8,93.6
2016,8,15,11,30,2.0,143.0,2.1,24.0,146.0,111.62,82.52
2016,8,15,11,45,3.0,148.0,2.1,24.5,152.0,116.43,86.07
2016,8,15,12,0,4.0,153.0,2.1,25.0,158.0,121.37,89.7
2016,8,15,12,15,7.0,177.5,2.1,25.0,185.5,143.01,106.42
2016,8,15,12,30,10.0,202.0,2.1,25.0,213.0,165.11,123.41
2016,8,15,12,45,12.5,241.5,2.1,25.0,254.5,199.21,149.39
2016,8,15,13,0,15.0,281.0,2.1,25.0,296.0,234.07,175.7
2016,8,15,13,15,16.0,291.0,2.1,25.0,306.5,244.45,183.51
2016,8,15,13,30,17.0,301.0,2.1,25.0,317.0,254.97,191.51
2016,8,15,13,45,15.5,282.0,2.15,25.0,296.5,239.28,179.88
2016,8,15,14,0,14.0,263.0,2.2,25.0,276.0,223.22,168.01
2016,8,15,14,15,28.5,316.5,2.2,24.5,342.0,300.37,227.03
2016,8,15,14,30,43.0,370.0,2.2,24.0,408.0,367.34,277.51
2016,8,15,14,45,30.0,321.5,2.2,24.0,347.5,312.36,236.62
2016,8,15,15,0,17.0,273.0,2.2,24.0,287.0,239.02,181.63
2016,8,15,15,15,18.0,265.5,2.15,24.0,279.5,234.71,178.97
2016,8,15,15,30,19.0,258.0,2.1,24.0,272.0,230.42,176.14
2016,8,15,15,45,9.5,205.5,2.05,24.0,213.0,175.81,134.13
2016,8,15,16,0,0.0,153.0,2.0,24.0,154.0,121.95,92.03
2016,8,15,16,15,11.0,179.0,1.95,24.0,186.0,155.61,119.43
2016,8,15,16,30,22.0,205.0,1.9,24.0,218.0,191.24,148.11
2016,8,15,16,45,11.0,133.0,1.9,24.0,139.5,116.07,88.74
2016,8,15,17,0,0.0,61.0,1.9,24.0,61.0,46.76,32.72
2016,8,15,17,15,0.0,52.5,1.8,23.5,52.5,40.18,27.58
2016,8,15,17,30,0.0,44.0,1.7,23.0,44.0,33.62,22.31
2016,8,15,17,45,0.0,36.0,1.6,23.0,36.0,27.46,17.25
2016,8,15,18,0,0.0,28.0,1.5,23.0,28.0,21.32,12.12
2016,8,15,18,15,0.0,20.5,1.45,22.5,20.5,15.58,7.27
2016,8,15,18,30,0.0,13.0,1.4,22.0,13.0,9.86,2.39
2016,8,15,18,45,0.0,7.5,1.35,22.0,7.5,5.68,0.0
2016,8,15,19,0,0.0,2.0,1.3,22.0,2.0,1.57,0.0
2016,8,15,19,15,0.0,1.0,1.4,22.0,1.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,7.5,2.25,21.0,7.5,5.9,0.0
2016,8,16,6,30,0.0,15.0,2.3,21.0,15.0,11.4,3.41
2016,8,16,6,45,0.0,29.0,2.35,21.5,29.0,22.13,13.25
2016,8,16,7,0,0.0,43.0,2.4,22.0,43.0,32.89,22.84
2016,8,16,7,15,0.0,59.0,2.35,22.0,59.0,44.87,33.42
2016,8,16,7,30,0.0,75.0,2.3,22.0,75.0,56.63,43.63
2016,8,16,7,45,0.0,70.5,2.3,22.5,70.5,54.08,41.25
2016,8,16,8,0,0.0,66.0,2.3,23.0,66.0,50.61,38.05
2016,8,16,8,15,0.0,76.5,2.25,23.0,76.5,58.76,44.85
2016,8,16,8,30,0.0,87.0,2.2,23.0,87.0,66.92,51.58
2016,8,16,8,45,4.0,139.0,2.2,23.5,141.5,103.56,82.03
2016,8,16,9,0,8.0,191.0,2.2,24.0,196.0,138.27,110.23
2016,8,16,9,15,16.0,225.0,2.15,24.0,236.0,160.87,128.29
2016,8,16,9,30,24.0,259.0,2.1,24.0,276.0,186.66,141.38
2016,8,16,9,45,27.0,274.0,2.05,24.5,294.0,192.55,144.85
2016,8,16,10,0,30.0,289.0,2.0,25.0,312.0,208.32,156.19
2016,8,16,10,15,30.5,303.0,1.9,25.0,327.5,223.3,167.36
2016,8,16,10,30,31.0,317.0,1.8,25.0,343.0,238.54,178.69
2016,8,16,10,45,35.5,336.0,1.75,25.5,367.0,259.03,193.5
2016,8,16,11,0,40.0,355.0,1.7,26.0,391.0,280.48,208.88
2016,8,16,11,15,36.5,367.0,1.6,26.0,400.5,293.81,218.53
2016,8,16,11,30,33.0,379.0,1.5,26.0,410.0,306.99,227.97
2016,8,16,11,45,37.0,381.0,1.4,26.0,416.5,317.15,235.21
2016,8,16,12,0,41.0,383.0,1.3,26.0,423.0,327.56,242.63
2016,8,16,12,15,95.5,437.0,1.3,26.0,529.0,414.89,306.14
2016,8,16,12,30,150.0,491.0,1.3,26.0,635.0,516.5,377.67
2016,8,16,12,45,167.5,490.0,1.3,26.0,650.5,543.28,396.04
2016,8,16,13,0,185.0,489.0,1.3,26.0,666.0,570.36,415.12
2016,8,16,13,15,92.5,264.5,1.35,26.0,353.0,310.34,231.61
2016,8,16,13,30,0.0,40.0,1.4,26.0,40.0,31.03,18.8
2016,8,16,13,45,10.0,178.5,1.5,26.0,187.5,149.66,111.58
2016,8,16,14,0,20.0,317.0,1.6,26.0,335.0,274.32,205.51
2016,8,16,14,15,26.0,331.5,1.65,26.0,354.0,312.34,233.54
2016,8,16,14,30,32.0,346.0,1.7,26.0,373.0,334.81,250.44
2016,8,16,14,45,33.5,336.0,1.8,26.0,363.5,330.09,247.53
2016,8,16,15,0,35.0,326.0,1.9,26.0,354.0,325.14,244.61
2016,8,16,15,15,17.5,231.0,1.95,26.0,245.0,203.91,153.89
2016,8,16,15,30,0.0,136.0,2.0,26.0,136.0,106.93,79.02
2016,8,16,15,45,1.0,151.0,2.15,26.0,152.0,120.71,90.24
2016,8,16,16,0,2.0,166.0,2.3,26.0,168.0,135.14,101.86
2016,8,16,16,15,7.0,176.5,2.3,25.5,181.0,149.98,114.22
2016,8,16,16,30,12.0,187.0,2.3,25.0,194.0,165.71,127.38
2016,8,16,16,45,6.0,161.0,2.35,25.0,164.5,138.04,105.76
2016,8,16,17,0,0.0,135.0,2.4,25.0,135.0,110.59,84.09
2016,8,16,17,15,0.0,116.5,2.3,24.5,116.5,95.15,72.16
2016,8,16,17,30,0.0,98.0,2.2,24.0,98.0,79.64,59.93
2016,8,16,17,45,0.0,80.0,2.1,24.0,80.0,64.53,47.67
2016,8,16,18,0,0.0,62.0,2.0,24.0,62.0,49.28,35.08
2016,8,16,18,15,0.0,45.5,1.9,23.5,45.5,35.33,23.44
2016,8,16,18,30,0.0,29.0,1.8,23.0,29.0,22.14,12.28
2016,8,16,18,45,0.0,17.0,1.75,23.0,17.0,12.95,3.73
2016,8,16,19,0,0.0,5.0,1.7,23.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.7,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,3.93,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,7.58,0.3
2016,8,17,6,45,0.0,20.0,2.3,22.5,20.0,15.21,7.29
2016,8,17,7,0,0.0,30.0,2.4,23.0,30.0,22.87,14.1
2016,8,17,7,15,0.0,42.0,2.5,23.0,42.0,32.09,22.22
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,41.33,30.26
2016,8,17,7,45,43.5,111.0,2.75,23.5,129.5,80.42,63.64
2016,8,17,8,0,87.0,168.0,2.9,24.0,205.0,115.43,92.87
2016,8,17,8,15,70.0,188.0,2.95,24.0,220.5,127.89,102.91
2016,8,17,8,30,53.0,208.0,3.0,24.0,236.0,139.98,112.54
2016,8,17,8,45,113.5,241.0,3.05,24.5,308.0,154.0,123.45
2016,8,17,9,0,174.0,274.0,3.1,25.0,380.0,172.21,137.64
2016,8,17,9,15,216.5,294.0,3.1,25.0,437.0,186.06,148.4
2016,8,17,9,30,259.0,314.0,3.1,25.0,494.0,213.83,153.69
2016,8,17,9,45,227.0,341.5,3.1,25.5,506.5,255.68,184.4
2016,8,17,10,0,195.0,369.0,3.1,26.0,519.0,285.77,208.09
2016,8,17,10,15,169.5,389.0,3.05,26.0,524.0,310.08,227.94
2016,8,17,10,30,144.0,409.0,3.0,26.0,529.0,331.57,245.4
2016,8,17,10,45,174.5,425.0,3.0,26.5,575.5,370.51,273.89
2016,8,17,11,0,205.0,441.0,3.0,27.0,622.0,413.04,304.88
2016,8,17,11,15,195.0,454.0,3.0,27.0,630.0,436.14,322.38
2016,8,17,11,30,185.0,467.0,3.0,27.0,638.0,458.12,338.77
2016,8,17,11,45,251.0,461.0,3.0,27.5,697.0,513.81,378.88
2016,8,17,12,0,317.0,455.0,3.0,28.0,756.0,574.66,422.11
2016,8,17,12,15,181.0,440.0,3.0,28.0,612.5,485.26,357.92
2016,8,17,12,30,45.0,425.0,3.0,28.0,469.0,377.52,278.85
2016,8,17,12,45,28.0,320.5,3.0,28.0,348.0,283.89,210.84
2016,8,17,13,0,11.0,216.0,3.0,28.0,227.0,178.88,132.43
2016,8,17,13,15,34.0,323.0,3.0,28.0,355.5,298.73,222.8
2016,8,17,13,30,57.0,430.0,3.0,28.0,484.0,417.32,309.3
2016,8,17,13,45,48.5,408.0,3.0,28.0,453.5,395.5,293.22
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,372.4,276.69
2016,8,17,14,15,134.0,403.0,2.95,28.0,519.0,499.3,371.17
2016,8,17,14,30,228.0,420.0,2.9,28.0,615.0,609.98,451.26
2016,8,17,14,45,141.0,385.5,2.9,28.0,504.5,500.91,372.57
2016,8,17,15,0,54.0,351.0,2.9,28.0,394.0,368.4,275.62
2016,8,17,15,15,139.5,345.5,2.85,27.5,449.0,468.35,352.77
2016,8,17,15,30,225.0,340.0,2.8,27.0,504.0,545.82,411.92
2016,8,17,15,45,125.0,290.5,2.8,27.0,381.0,403.81,307.14
2016,8,17,16,0,25.0,241.0,2.8,27.0,258.0,224.45,170.76
2016,8,17,16,15,15.0,206.0,2.7,26.5,216.0,184.52,140.87
2016,8,17,16,30,5.0,171.0,2.6,26.0,174.0,144.87,110.3
2016,8,17,16,45,4.5,159.0,2.55,26.0,161.5,135.12,103.05
2016,8,17,17,0,4.0,147.0,2.5,26.0,149.0,125.54,95.84
2016,8,17,17,15,2.0,127.5,2.35,25.5,128.5,107.61,81.95
2016,8,17,17,30,0.0,108.0,2.2,25.0,108.0,89.73,67.87
2016,8,17,17,45,0.0,88.0,2.05,25.0,88.0,72.76,54.18
2016,8,17,18,0,0.0,68.0,1.9,25.0,68.0,55.59,40.07
2016,8,17,18,15,0.0,49.5,1.85,24.5,49.5,39.67,26.85
2016,8,17,18,30,0.0,31.0,1.8,24.0,31.0,23.69,13.42
2016,8,17,18,45,0.0,17.5,1.75,23.5,17.5,13.34,3.73
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.15,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,23.5,15.0,1.2,22.0,17.0,11.8,0.0
2016,8,18,6,30,47.0,30.0,1.3,22.0,34.0,22.51,11.86
2016,8,18,6,45,89.5,51.0,1.45,22.5,66.0,37.5,26.16
2016,8,18,7,0,132.0,72.0,1.6,23.0,98.0,52.34,39.38
2016,8,18,7,15,158.5,94.5,1.65,23.0,136.0,67.72,52.9
2016,8,18,7,30,185.0,117.0,1.7,23.0,174.0,81.32,64.6
2016,8,18,7,45,107.5,135.5,1.75,23.5,170.5,93.75,74.91
2016,8,18,8,0,30.0,154.0,1.8,24.0,167.0,106.72,85.43
2016,8,18,8,15,15.0,143.5,1.85,24.0,150.0,104.97,83.62
2016,8,18,8,30,0.0,133.0,1.9,24.0,133.0,98.75,78.1
2016,8,18,8,45,12.0,179.0,2.0,24.5,186.5,129.71,103.33
2016,8,18,9,0,24.0,225.0,2.1,25.0,240.0,159.46,127.08
2016,8,18,9,15,52.0,268.0,2.05,25.0,303.5,176.58,133.8
2016,8,18,9,30,80.0,311.0,2.0,25.0,367.0,211.54,157.81
2016,8,18,9,45,128.0,340.0,2.0,25.0,436.0,239.53,176.04
2016,8,18,10,0,176.0,369.0,2.0,25.0,505.0,282.39,206.39
2016,8,18,10,15,224.5,382.0,1.95,25.0,563.5,322.85,235.68
2016,8,18,10,30,273.0,395.0,1.9,25.0,622.0,364.15,266.25
2016,8,18,10,45,176.5,407.5,1.9,25.5,556.5,361.38,266.73
2016,8,18,11,0,80.0,420.0,1.9,26.0,491.0,344.53,255.48
2016,8,18,11,15,122.5,443.5,1.85,26.0,555.0,392.77,290.68
2016,8,18,11,30,165.0,467.0,1.8,26.0,619.0,448.0,330.4
2016,8,18,11,45,198.5,472.0,1.8,26.0,657.5,489.06,359.96
2016,8,18,12,0,232.0,477.0,1.8,26.0,696.0,532.85,391.31
2016,8,18,12,15,245.5,477.5,1.75,26.0,710.5,561.38,411.38
2016,8,18,12,30,259.0,478.0,1.7,26.0,725.0,597.59,436.53
2016,8,18,12,45,164.5,466.0,1.7,26.5,623.5,523.71,383.38
2016,8,18,13,0,70.0,454.0,1.7,27.0,522.0,436.62,320.36
2016,8,18,13,15,241.5,428.0,1.7,27.0,654.5,594.37,435.25
2016,8,18,13,30,413.0,402.0,1.7,27.0,787.0,747.16,540.94
2016,8,18,13,45,427.5,388.0,1.7,27.0,779.5,765.16,552.56
2016,8,18,14,0,442.0,374.0,1.7,27.0,772.0,780.88,563.95
2016,8,18,14,15,242.5,370.5,1.7,27.0,588.0,588.9,431.79
2016,8,18,14,30,43.0,367.0,1.7,27.0,404.0,366.34,271.35
2016,8,18,14,45,268.5,331.0,1.75,27.0,545.5,588.6,437.58
2016,8,18,15,0,494.0,295.0,1.8,27.0,687.0,790.65,579.09
2016,8,18,15,15,491.0,276.5,1.8,26.5,649.5,771.8,567.27
2016,8,18,15,30,488.0,258.0,1.8,26.0,612.0,750.08,555.55
2016,8,18,15,45,536.5,222.0,1.85,26.0,587.0,755.05,562.52
2016,8,18,16,0,585.0,186.0,1.9,26.0,562.0,763.77,571.71
2016,8,18,16,15,495.0,195.0,1.9,26.0,495.0,675.22,510.71
2016,8,18,16,30,405.0,204.0,1.9,26.0,428.0,596.94,455.86
2016,8,18,16,45,481.0,162.5,1.9,26.0,401.0,606.4,466.77
2016,8,18,17,0,557.0,121.0,1.9,26.0,374.0,616.78,477.31
2016,8,18,17,15,531.5,107.0,1.8,25.5,322.5,562.55,439.35
2016,8,18,17,30,506.0,93.0,1.7,25.0,271.0,507.97,400.33
2016,8,18,17,45,456.5,81.5,1.65,24.5,220.0,432.22,343.75
2016,8,18,18,0,407.0,70.0,1.6,24.0,169.0,368.01,293.45
2016,8,18,18,15,328.5,56.5,1.65,23.5,123.0,287.53,228.01
2016,8,18,18,30,250.0,43.0,1.7,23.0,77.0,214.43,165.77
2016,8,18,18,45,125.0,27.0,1.75,23.0,44.0,119.12,74.78
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,8.65,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,55.0,16.5,1.9,23.0,21.0,12.98,0.0
2016,8,19,6,30,110.0,33.0,2.1,23.0,42.0,24.53,13.14
2016,8,19,6,45,216.5,49.0,2.3,23.5,85.5,36.51,25.15
2016,8,19,7,0,323.0,65.0,2.5,24.0,129.0,48.39,35.82
2016,8,19,7,15,395.5,76.5,2.7,24.0,180.0,56.87,43.39
2016,8,19,7,30,468.0,88.0,2.9,24.0,231.0,65.29,50.68
2016,8,19,7,45,526.0,94.0,3.1,24.5,285.5,71.64,55.9
2016,8,19,8,0,584.0,100.0,3.3,25.0,340.0,75.4,58.78
2016,8,19,8,15,619.5,106.0,3.4,25.0,393.5,78.74,61.37
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,82.0,63.86
2016,8,19,8,45,450.0,189.0,3.65,25.5,430.5,122.15,96.88
2016,8,19,9,0,245.0,266.0,3.8,26.0,414.0,162.67,129.52
2016,8,19,9,15,212.0,294.5,3.8,26.0,430.5,187.66,140.6
2016,8,19,9,30,179.0,323.0,3.8,26.0,447.0,220.21,160.83
2016,8,19,9,45,216.5,341.0,3.8,26.5,500.5,255.55,184.31
2016,8,19,10,0,254.0,359.0,3.8,27.0,554.0,289.15,208.09
2016,8,19,10,15,297.0,367.5,3.75,27.0,606.0,330.83,239.28
2016,8,19,10,30,340.0,376.0,3.7,27.0,658.0,377.38,274.73
2016,8,19,10,45,266.0,408.5,3.7,27.5,634.0,396.13,291.12
2016,8,19,11,0,192.0,441.0,3.7,28.0,610.0,409.42,302.1
2016,8,19,11,15,170.0,453.5,3.65,28.0,606.5,425.29,314.37
2016,8,19,11,30,148.0,466.0,3.6,28.0,603.0,438.8,324.48
2016,8,19,11,45,143.0,473.5,3.55,28.5,607.0,457.05,337.18
2016,8,19,12,0,138.0,481.0,3.5,29.0,611.0,474.63,349.14
2016,8,19,12,15,93.5,456.0,3.45,29.0,544.5,431.02,317.6
2016,8,19,12,30,49.0,431.0,3.4,29.0,478.0,386.72,285.18
2016,8,19,12,45,222.0,425.0,3.35,29.0,636.0,546.0,402.75
2016,8,19,13,0,395.0,419.0,3.3,29.0,794.0,698.72,511.33
2016,8,19,13,15,386.5,417.5,3.25,29.0,781.0,709.95,518.37
2016,8,19,13,30,378.0,416.0,3.2,29.0,768.0,718.79,524.59
2016,8,19,13,45,216.0,411.5,3.15,29.0,612.0,568.03,418.02
2016,8,19,14,0,54.0,407.0,3.1,29.0,456.0,406.07,299.8
2016,8,19,14,15,415.0,282.5,3.05,29.0,637.0,686.12,508.59
2016,8,19,14,30,776.0,158.0,3.0,29.0,818.0,910.79,664.24
2016,8,19,14,45,778.5,147.5,2.95,29.0,787.0,910.26,662.74
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,905.77,660.63
2016,8,19,15,15,768.0,134.5,2.85,29.0,716.0,891.19,652.04
2016,8,19,15,30,755.0,132.0,2.8,29.0,676.0,873.17,641.37
2016,8,19,15,45,444.5,213.0,2.75,29.0,528.0,662.51,495.9
2016,8,19,16,0,134.0,294.0,2.7,29.0,380.0,420.28,317.21
2016,8,19,16,15,242.0,255.0,2.55,28.5,394.0,495.95,377.98
2016,8,19,16,30,350.0,216.0,2.4,28.0,408.0,543.89,416.87
2016,8,19,16,45,219.0,202.0,2.3,28.0,318.0,393.56,304.75
2016,8,19,17,0,88.0,188.0,2.2,28.0,228.0,253.0,196.28
2016,8,19,17,15,306.5,139.0,2.1,27.5,250.5,399.51,315.0
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,519.74,408.56
2016,8,19,17,45,464.0,80.5,1.9,26.5,220.5,444.55,351.03
2016,8,19,18,0,403.0,71.0,1.8,26.0,168.0,367.76,291.24
2016,8,19,18,15,313.0,58.0,1.85,25.5,121.0,281.25,221.3
2016,8,19,18,30,223.0,45.0,1.9,25.0,74.0,203.5,155.6
2016,8,19,18,45,118.0,26.5,2.0,25.0,41.5,114.34,67.16
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,12.03,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,2.15,23.0,3.5,2.75,0.0
2016,8,20,6,30,0.0,7.0,2.2,23.0,7.0,5.3,0.0
2016,8,20,6,45,0.0,14.5,2.3,23.5,14.5,11.01,3.65
2016,8,20,7,0,0.0,22.0,2.4,24.0,22.0,16.73,8.73
2016,8,20,7,15,0.0,31.5,2.5,24.0,31.5,24.01,15.14
2016,8,20,7,30,0.0,41.0,2.6,24.0,41.0,31.31,21.48
2016,8,20,7,45,0.0,44.0,2.75,24.0,44.0,33.62,23.43
2016,8,20,8,0,0.0,47.0,2.9,24.0,47.0,35.95,25.34
2016,8,20,8,15,0.0,61.0,3.05,24.0,61.0,46.76,34.47
2016,8,20,8,30,0.0,75.0,3.2,24.0,75.0,57.62,43.53
2016,8,20,8,45,0.0,91.5,3.4,24.5,91.5,70.36,53.99
2016,8,20,9,0,0.0,108.0,3.6,25.0,108.0,82.38,63.71
2016,8,20,9,15,0.0,102.5,3.65,25.0,102.5,78.65,57.6
2016,8,20,9,30,0.0,97.0,3.7,25.0,97.0,74.77,54.34
2016,8,20,9,45,0.5,122.0,3.75,25.5,122.5,93.31,68.72
2016,8,20,10,0,1.0,147.0,3.8,26.0,148.0,111.96,83.0
2016,8,20,10,15,1.5,145.5,3.8,26.0,147.0,111.46,82.4
2016,8,20,10,30,2.0,144.0,3.8,26.0,146.0,110.94,81.85
2016,8,20,10,45,4.5,160.5,3.8,26.0,164.5,124.72,92.42
2016,8,20,11,0,7.0,177.0,3.8,26.0,183.0,138.91,103.29
2016,8,20,11,15,9.0,198.0,3.75,26.0,206.0,156.67,116.89
2016,8,20,11,30,11.0,219.0,3.7,26.0,229.0,174.85,130.76
2016,8,20,11,45,12.5,243.5,3.7,26.5,255.0,195.84,146.44
2016,8,20,12,0,14.0,268.0,3.7,27.0,281.0,217.3,162.33
2016,8,20,12,15,14.0,262.5,3.65,27.0,275.5,214.68,160.3
2016,8,20,12,30,14.0,257.0,3.6,27.0,270.0,211.86,158.2
2016,8,20,12,45,18.5,305.0,3.55,27.0,323.0,255.26,190.92
2016,8,20,13,0,23.0,353.0,3.5,27.0,376.0,299.99,224.23
2016,8,20,13,15,13.5,252.0,3.4,27.0,266.0,211.25,157.7
2016,8,20,13,30,4.0,151.0,3.3,27.0,156.0,122.07,89.69
