Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,45,18.5,259.0,3.2,27.0,276.5,236.27,177.33
2016,8,20,14,0,33.0,367.0,3.1,27.0,397.0,350.14,262.1
2016,8,20,14,15,20.0,273.5,2.95,26.5,292.0,239.5,179.92
2016,8,20,14,30,7.0,180.0,2.8,26.0,187.0,149.37,111.59
2016,8,20,14,45,4.5,163.0,2.65,26.0,167.5,133.19,99.28
2016,8,20,15,0,2.0,146.0,2.5,26.0,148.0,116.92,86.73
2016,8,20,15,15,7.0,186.0,2.35,26.0,191.0,155.57,117.16
2016,8,20,15,30,12.0,226.0,2.2,26.0,234.0,196.16,148.79
2016,8,20,15,45,15.0,226.0,2.05,26.0,236.0,200.35,152.37
2016,8,20,16,0,18.0,226.0,1.9,26.0,238.0,204.9,156.35
2016,8,20,16,15,217.0,212.5,1.7,25.5,332.5,427.91,331.71
2016,8,20,16,30,416.0,199.0,1.5,25.0,427.0,603.91,462.98
2016,8,20,16,45,435.5,171.5,1.3,25.0,387.5,580.81,446.01
2016,8,20,17,0,455.0,144.0,1.1,25.0,348.0,554.01,427.78
2016,8,20,17,15,427.5,127.5,0.95,25.0,298.5,499.67,388.51
2016,8,20,17,30,400.0,111.0,0.8,25.0,249.0,445.61,348.64
2016,8,20,17,45,347.0,96.5,0.65,25.0,200.0,376.99,296.19
2016,8,20,18,0,294.0,82.0,0.5,25.0,151.0,311.91,244.76
2016,8,20,18,15,221.5,64.0,0.4,24.5,108.0,221.51,172.65
2016,8,20,18,30,149.0,46.0,0.3,24.0,65.0,153.02,115.31
2016,8,20,18,45,74.5,23.0,0.25,24.0,32.5,75.55,39.29
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.0,1.9,21.0,9.0,7.08,0.0
2016,8,21,6,30,0.0,18.0,1.9,21.0,18.0,13.72,4.67
2016,8,21,6,45,0.0,37.0,1.95,21.0,37.0,27.96,18.14
2016,8,21,7,0,0.0,56.0,2.0,21.0,56.0,41.76,30.56
2016,8,21,7,15,1.0,78.5,2.05,21.0,79.0,57.74,44.71
2016,8,21,7,30,2.0,101.0,2.1,21.0,102.0,73.56,58.47
2016,8,21,7,45,10.0,123.0,2.15,21.0,127.5,89.04,71.68
2016,8,21,8,0,18.0,145.0,2.2,21.0,153.0,104.41,84.58
2016,8,21,8,15,33.0,174.5,2.3,21.0,190.5,119.66,97.17
2016,8,21,8,30,48.0,204.0,2.4,21.0,228.0,137.54,111.83
2016,8,21,8,45,80.5,237.0,2.5,21.5,283.0,157.11,127.48
2016,8,21,9,0,113.0,270.0,2.6,22.0,338.0,176.12,142.44
2016,8,21,9,15,174.0,292.5,2.55,22.0,407.5,186.64,141.55
2016,8,21,9,30,235.0,315.0,2.5,22.0,477.0,223.89,163.56
2016,8,21,9,45,239.0,337.5,2.5,22.5,511.0,259.47,188.72
2016,8,21,10,0,243.0,360.0,2.5,23.0,545.0,295.87,216.26
2016,8,21,10,15,236.0,381.0,2.3,23.0,568.0,328.96,242.45
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,361.42,267.94
2016,8,21,10,45,184.0,420.0,1.95,23.5,576.0,375.66,279.55
2016,8,21,11,0,139.0,438.0,1.8,24.0,561.0,384.92,286.61
2016,8,21,11,15,111.0,440.5,1.6,24.0,540.0,387.8,288.76
2016,8,21,11,30,83.0,443.0,1.4,24.0,519.0,385.51,286.73
2016,8,21,11,45,145.0,460.5,1.25,24.5,596.0,451.17,333.4
2016,8,21,12,0,207.0,478.0,1.1,25.0,673.0,521.2,381.6
2016,8,21,12,15,118.0,429.5,1.05,25.0,541.0,436.84,321.28
2016,8,21,12,30,29.0,381.0,1.0,25.0,409.0,331.76,245.23
2016,8,21,12,45,30.0,382.5,0.95,25.0,411.5,339.07,251.09
2016,8,21,13,0,31.0,384.0,0.9,25.0,414.0,346.26,256.22
2016,8,21,13,15,34.0,387.5,1.0,25.0,420.0,356.8,264.3
2016,8,21,13,30,37.0,391.0,1.1,25.0,426.0,367.41,272.45
2016,8,21,13,45,32.0,368.5,1.2,25.0,398.0,347.07,258.16
2016,8,21,14,0,27.0,346.0,1.3,25.0,370.0,325.7,243.15
2016,8,21,14,15,19.5,295.5,1.35,25.0,313.0,258.11,193.66
2016,8,21,14,30,12.0,245.0,1.4,25.0,256.0,208.87,157.08
2016,8,21,14,45,11.5,237.5,1.5,25.0,247.5,202.85,153.01
2016,8,21,15,0,11.0,230.0,1.6,25.0,239.0,196.78,148.74
2016,8,21,15,15,12.0,231.0,1.65,25.0,240.5,199.62,151.33
2016,8,21,15,30,13.0,232.0,1.7,25.0,242.0,202.7,154.11
2016,8,21,15,45,6.5,181.0,1.8,25.0,186.0,152.18,115.29
2016,8,21,16,0,0.0,130.0,1.9,25.0,130.0,102.54,76.5
2016,8,21,16,15,3.5,151.5,1.85,24.5,153.5,125.06,95.0
2016,8,21,16,30,7.0,173.0,1.8,24.0,177.0,149.35,114.87
2016,8,21,16,45,3.5,153.5,1.8,24.0,155.5,129.93,99.7
2016,8,21,17,0,0.0,134.0,1.8,24.0,134.0,110.65,84.53
2016,8,21,17,15,0.0,115.0,1.7,23.5,115.0,94.72,72.15
2016,8,21,17,30,0.0,96.0,1.6,23.0,96.0,78.71,59.44
2016,8,21,17,45,0.0,77.5,1.55,23.0,77.5,63.06,46.66
2016,8,21,18,0,0.0,59.0,1.5,23.0,59.0,47.24,33.5
2016,8,21,18,15,0.0,42.0,1.45,22.5,42.0,32.68,21.25
2016,8,21,18,30,0.0,25.0,1.4,22.0,25.0,19.07,9.66
2016,8,21,18,45,0.0,12.5,1.35,22.0,12.5,9.5,0.0
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.9,22.0,0.5,0.39,0.0
2016,8,22,6,30,0.0,1.0,2.1,22.0,1.0,0.75,0.0
2016,8,22,6,45,0.0,2.5,2.3,22.5,2.5,1.89,0.0
2016,8,22,7,0,0.0,4.0,2.5,23.0,4.0,3.03,0.0
2016,8,22,7,15,0.0,5.5,2.6,23.5,5.5,4.17,0.0
2016,8,22,7,30,0.0,7.0,2.7,24.0,7.0,5.31,0.0
2016,8,22,7,45,0.0,59.5,2.8,24.5,59.5,45.58,33.66
2016,8,22,8,0,0.0,112.0,2.9,25.0,112.0,83.05,65.3
2016,8,22,8,15,52.0,164.5,2.95,25.0,191.0,114.42,91.36
2016,8,22,8,30,104.0,217.0,3.0,25.0,270.0,145.42,116.69
2016,8,22,8,45,62.0,217.0,3.1,25.5,249.5,146.29,116.69
2016,8,22,9,0,20.0,217.0,3.2,26.0,229.0,154.37,122.67
2016,8,22,9,15,67.5,267.5,3.25,26.0,313.0,178.17,134.33
2016,8,22,9,30,115.0,318.0,3.3,26.0,397.0,213.04,157.39
2016,8,22,9,45,108.0,338.0,3.35,26.5,416.0,244.85,180.64
2016,8,22,10,0,101.0,358.0,3.4,27.0,435.0,268.27,198.19
2016,8,22,10,15,232.0,362.5,3.45,27.0,550.5,318.0,231.91
2016,8,22,10,30,363.0,367.0,3.5,27.0,666.0,384.83,280.1
2016,8,22,10,45,268.0,403.0,3.55,27.0,628.5,398.0,293.26
2016,8,22,11,0,173.0,439.0,3.6,27.0,591.0,402.76,298.72
2016,8,22,11,15,119.5,434.0,3.65,27.0,540.0,388.85,289.36
2016,8,22,11,30,66.0,429.0,3.7,27.0,489.0,366.13,272.84
2016,8,22,11,45,90.5,450.5,3.75,27.5,534.5,406.89,302.49
2016,8,22,12,0,115.0,472.0,3.8,28.0,580.0,455.95,337.67
2016,8,22,12,15,87.0,457.0,3.8,28.0,539.0,429.73,318.46
2016,8,22,12,30,59.0,442.0,3.8,28.0,498.0,405.46,300.63
2016,8,22,12,45,464.5,283.5,3.8,28.0,722.0,635.75,474.74
2016,8,22,13,0,870.0,125.0,3.8,28.0,946.0,839.02,620.47
2016,8,22,13,15,579.0,288.0,3.8,28.0,832.0,782.6,576.73
2016,8,22,13,30,288.0,451.0,3.8,28.0,718.0,676.7,497.38
2016,8,22,13,45,571.0,288.0,3.8,28.5,801.5,816.49,601.01
2016,8,22,14,0,854.0,125.0,3.8,29.0,885.0,918.93,671.97
2016,8,22,14,15,456.0,253.5,3.8,29.0,658.0,701.71,520.58
2016,8,22,14,30,58.0,382.0,3.8,29.0,431.0,397.83,295.53
2016,8,22,14,45,163.0,375.0,3.8,29.0,505.0,516.82,386.28
2016,8,22,15,0,268.0,368.0,3.8,29.0,579.0,636.36,473.84
2016,8,22,15,15,530.0,242.0,3.75,28.5,630.0,781.38,583.55
2016,8,22,15,30,792.0,116.0,3.7,28.0,681.0,896.88,666.56
2016,8,22,15,45,769.0,115.5,3.65,28.0,633.5,867.77,647.45
2016,8,22,16,0,746.0,115.0,3.6,28.0,586.0,835.79,627.39
2016,8,22,16,15,723.0,111.0,3.4,28.0,536.0,802.57,605.67
2016,8,22,16,30,700.0,107.0,3.2,28.0,486.0,762.19,578.85
2016,8,22,16,45,666.0,103.0,3.05,28.0,432.0,710.74,544.2
2016,8,22,17,0,632.0,99.0,2.9,28.0,378.0,658.47,508.45
2016,8,22,17,15,588.5,92.0,2.7,27.5,323.5,594.96,464.43
2016,8,22,17,30,545.0,85.0,2.5,27.0,269.0,532.22,418.9
2016,8,22,17,45,479.5,76.5,2.4,26.5,216.0,453.77,359.61
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,374.19,297.04
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,282.58,222.28
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,200.5,151.96
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,99.6,39.31
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,52.5,15.0,3.4,23.0,19.5,11.8,0.0
2016,8,23,6,30,105.0,30.0,3.5,23.0,39.0,22.38,10.45
2016,8,23,6,45,211.0,47.5,3.6,23.5,82.0,35.41,24.09
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,48.34,35.7
2016,8,23,7,15,392.5,76.5,3.9,24.0,176.5,56.84,43.35
2016,8,23,7,30,468.0,88.0,4.1,24.0,228.0,65.3,50.7
2016,8,23,7,45,281.5,126.5,4.3,24.5,216.0,88.71,70.47
2016,8,23,8,0,95.0,165.0,4.5,25.0,204.0,113.53,91.05
2016,8,23,8,15,175.5,187.0,4.6,25.0,271.0,125.43,100.66
2016,8,23,8,30,256.0,209.0,4.7,25.0,338.0,134.98,108.22
2016,8,23,8,45,502.0,159.5,4.8,25.5,448.0,106.6,84.03
2016,8,23,9,0,748.0,110.0,4.9,26.0,558.0,87.21,67.49
2016,8,23,9,15,767.0,113.5,4.9,26.5,606.0,107.32,67.56
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,164.27,94.05
2016,8,23,9,45,809.5,115.0,4.9,27.5,699.5,220.32,132.76
2016,8,23,10,0,833.0,113.0,4.9,28.0,745.0,283.52,183.03
2016,8,23,10,15,843.5,115.0,4.9,28.0,782.0,341.27,232.25
2016,8,23,10,30,854.0,117.0,4.9,28.0,819.0,399.03,281.76
2016,8,23,10,45,865.5,116.0,4.95,28.5,850.5,454.93,328.6
2016,8,23,11,0,877.0,115.0,5.0,29.0,882.0,510.39,373.9
2016,8,23,11,15,882.0,116.0,4.95,29.0,904.5,563.17,416.53
2016,8,23,11,30,887.0,117.0,4.9,29.0,927.0,614.42,456.82
2016,8,23,11,45,888.5,119.5,4.9,29.0,940.5,662.86,494.14
2016,8,23,12,0,890.0,122.0,4.9,29.0,954.0,709.11,529.0
2016,8,23,12,15,891.0,122.0,4.9,29.0,960.0,750.72,559.9
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,789.72,588.24
2016,8,23,12,45,892.0,122.0,4.9,29.5,963.5,825.15,611.2
2016,8,23,13,0,892.0,122.0,4.9,30.0,961.0,857.57,631.96
2016,8,23,13,15,889.5,121.5,4.85,30.0,949.5,884.22,649.74
2016,8,23,13,30,887.0,121.0,4.8,30.0,938.0,907.37,665.19
2016,8,23,13,45,882.0,120.0,4.75,30.0,918.0,924.18,676.46
2016,8,23,14,0,877.0,119.0,4.7,30.0,898.0,937.17,685.31
2016,8,23,14,15,870.5,117.5,4.65,30.0,871.0,944.43,690.48
2016,8,23,14,30,864.0,116.0,4.6,30.0,844.0,947.79,693.38
2016,8,23,14,45,843.5,121.0,4.55,30.0,806.5,940.47,689.36
2016,8,23,15,0,823.0,126.0,4.5,30.0,769.0,943.2,692.27
2016,8,23,15,15,810.0,123.0,4.4,29.5,728.0,927.43,684.04
2016,8,23,15,30,797.0,120.0,4.3,29.0,687.0,908.08,673.6
2016,8,23,15,45,776.5,118.5,4.25,29.0,639.5,880.01,656.2
2016,8,23,16,0,756.0,117.0,4.2,29.0,592.0,848.94,636.78
2016,8,23,16,15,733.0,112.5,3.95,28.5,541.0,815.11,615.76
2016,8,23,16,30,710.0,108.0,3.7,28.0,490.0,773.77,589.3
2016,8,23,16,45,677.5,103.5,3.5,28.0,436.0,722.56,554.58
2016,8,23,17,0,645.0,99.0,3.3,28.0,382.0,670.41,518.68
2016,8,23,17,15,601.0,92.0,3.05,27.5,326.5,605.9,473.72
2016,8,23,17,30,557.0,85.0,2.8,27.0,271.0,542.14,427.35
2016,8,23,17,45,493.5,76.0,2.55,26.5,217.5,463.85,367.71
2016,8,23,18,0,430.0,67.0,2.3,26.0,164.0,388.89,308.21
2016,8,23,18,15,330.0,54.0,2.3,25.5,115.5,290.15,227.93
2016,8,23,18,30,230.0,41.0,2.3,25.0,67.0,206.06,155.48
2016,8,23,18,45,115.0,20.5,2.35,25.0,33.5,101.16,28.71
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,10.23,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,21.28,9.39
2016,8,24,6,45,340.0,37.5,2.95,22.5,89.5,30.6,20.13
2016,8,24,7,0,465.0,49.0,3.3,23.0,136.0,40.03,28.74
2016,8,24,7,15,536.0,56.5,3.45,23.5,190.0,45.92,34.05
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,51.86,39.17
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,54.4,41.2
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,61.68,47.18
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,64.83,49.66
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,67.92,52.06
2016,8,24,8,45,805.0,79.5,3.9,25.5,524.0,69.16,52.78
2016,8,24,9,0,831.0,81.0,3.9,26.0,578.0,78.86,60.55
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.5,102.82,61.52
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,162.63,89.44
2016,8,24,9,45,874.5,88.0,3.95,27.5,718.5,222.88,131.9
2016,8,24,10,0,887.0,90.0,4.0,28.0,762.0,283.83,181.2
2016,8,24,10,15,895.5,91.5,3.95,28.0,798.5,343.67,232.29
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,403.2,283.27
2016,8,24,10,45,910.0,94.0,3.9,28.5,865.0,460.77,331.32
2016,8,24,11,0,916.0,95.0,3.9,29.0,895.0,517.27,377.12
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.5,571.38,420.51
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,623.76,461.39
2016,8,24,11,45,918.0,103.5,3.9,29.5,949.5,672.18,497.23
2016,8,24,12,0,912.0,110.0,3.9,30.0,961.0,717.66,529.9
2016,8,24,12,15,912.5,110.0,3.9,30.0,966.0,759.64,560.52
2016,8,24,12,30,913.0,110.0,3.9,30.0,971.0,798.88,588.0
2016,8,24,12,45,910.0,111.0,3.9,30.0,967.5,833.25,611.01
2016,8,24,13,0,907.0,112.0,3.9,30.0,964.0,864.36,631.79
2016,8,24,13,15,904.5,111.5,3.85,30.0,952.0,891.16,649.45
2016,8,24,13,30,902.0,111.0,3.8,30.0,940.0,914.4,664.76
2016,8,24,13,45,894.0,112.0,3.8,30.0,919.0,930.36,675.63
2016,8,24,14,0,886.0,113.0,3.8,30.0,898.0,942.44,684.11
2016,8,24,14,15,879.0,112.0,3.75,30.0,870.0,949.61,689.24
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,952.86,691.98
2016,8,24,14,45,848.5,117.0,3.65,30.0,804.0,943.59,686.69
2016,8,24,15,0,825.0,123.0,3.6,30.0,766.0,944.18,688.12
2016,8,24,15,15,812.5,120.5,3.55,29.5,724.5,929.28,680.79
2016,8,24,15,30,800.0,118.0,3.5,29.0,683.0,910.81,671.28
2016,8,24,15,45,403.0,152.0,3.45,29.0,436.5,564.4,430.22
2016,8,24,16,0,6.0,186.0,3.4,29.0,190.0,157.77,117.96
2016,8,24,16,15,362.0,145.0,3.2,28.5,338.5,509.47,395.81
2016,8,24,16,30,718.0,104.0,3.0,28.0,487.0,777.6,591.07
2016,8,24,16,45,685.0,99.5,2.85,28.0,432.5,725.65,554.0
2016,8,24,17,0,652.0,95.0,2.7,28.0,378.0,672.8,518.04
2016,8,24,17,15,608.5,88.0,2.45,27.5,323.0,608.34,473.35
2016,8,24,17,30,565.0,81.0,2.2,27.0,268.0,544.65,427.47
2016,8,24,17,45,497.5,72.5,2.0,26.5,214.0,463.79,366.27
2016,8,24,18,0,430.0,64.0,1.8,26.0,160.0,386.67,305.38
2016,8,24,18,15,333.0,51.0,1.75,25.5,112.0,288.88,226.09
2016,8,24,18,30,236.0,38.0,1.7,25.0,64.0,206.14,154.38
2016,8,24,18,45,118.0,19.0,1.7,25.0,32.0,99.72,12.85
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,13.0,1.45,22.0,20.5,10.23,0.0
2016,8,25,6,30,197.0,26.0,1.6,22.0,41.0,19.84,8.03
2016,8,25,6,45,305.5,40.0,1.8,22.5,86.0,32.52,21.72
2016,8,25,7,0,414.0,54.0,2.0,23.0,131.0,43.67,31.85
2016,8,25,7,15,486.5,63.0,2.05,23.0,184.0,50.46,38.03
2016,8,25,7,30,559.0,72.0,2.1,23.0,237.0,57.23,43.97
2016,8,25,7,45,608.0,78.5,2.15,23.5,293.0,61.82,47.75
2016,8,25,8,0,657.0,85.0,2.2,24.0,349.0,66.37,51.37
2016,8,25,8,15,690.0,90.5,2.2,24.0,404.0,69.89,54.16
2016,8,25,8,30,723.0,96.0,2.2,24.0,459.0,73.31,56.82
2016,8,25,8,45,751.5,98.0,2.2,24.5,512.0,80.44,62.46
2016,8,25,9,0,780.0,100.0,2.2,25.0,565.0,81.49,62.96
2016,8,25,9,15,797.5,103.5,2.15,25.0,613.0,106.88,64.78
2016,8,25,9,30,815.0,107.0,2.1,25.0,661.0,165.73,93.83
2016,8,25,9,45,833.0,106.5,2.05,25.5,705.0,229.84,139.54
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,288.31,186.46
2016,8,25,10,15,860.5,108.0,1.95,26.5,786.0,346.91,235.56
2016,8,25,10,30,870.0,110.0,1.9,27.0,823.0,405.38,284.23
2016,8,25,10,45,879.0,109.5,1.9,27.5,853.0,461.5,330.14
2016,8,25,11,0,888.0,109.0,1.9,28.0,883.0,516.89,374.03
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.5,570.0,415.38
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,621.5,454.19
2016,8,25,11,45,901.0,110.5,1.75,28.0,940.0,669.7,489.52
2016,8,25,12,0,905.0,110.0,1.7,28.0,954.0,715.8,522.36
2016,8,25,12,15,905.5,110.5,1.65,28.0,959.0,757.89,551.58
2016,8,25,12,30,906.0,111.0,1.6,28.0,964.0,797.26,577.56
2016,8,25,12,45,905.5,110.5,1.6,28.5,960.5,832.1,598.72
2016,8,25,13,0,905.0,110.0,1.6,29.0,957.0,863.8,617.7
2016,8,25,13,15,581.5,282.5,1.6,29.0,824.5,787.57,564.46
2016,8,25,13,30,258.0,455.0,1.6,29.0,692.0,659.0,472.85
2016,8,25,13,45,574.0,281.0,1.65,29.0,792.5,820.25,589.56
2016,8,25,14,0,890.0,107.0,1.7,29.0,893.0,942.98,671.06
2016,8,25,14,15,883.5,105.5,1.7,29.0,865.0,949.96,674.9
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,952.99,677.68
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,845.94,609.64
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,683.52,497.9
2016,8,25,15,15,293.0,335.5,1.8,28.5,553.5,635.16,467.61
2016,8,25,15,30,251.0,324.0,1.8,28.0,500.0,585.71,434.95
2016,8,25,15,45,138.5,279.5,1.85,28.0,375.5,412.14,310.93
2016,8,25,16,0,26.0,235.0,1.9,28.0,251.0,222.53,168.39
2016,8,25,16,15,159.0,226.0,1.8,27.5,311.5,375.3,289.25
2016,8,25,16,30,292.0,217.0,1.7,27.0,372.0,502.31,386.18
2016,8,25,16,45,470.0,154.5,1.65,27.0,372.0,597.69,459.2
2016,8,25,17,0,648.0,92.0,1.6,27.0,372.0,667.34,511.09
2016,8,25,17,15,604.0,85.5,1.5,26.5,317.0,603.13,466.57
2016,8,25,17,30,560.0,79.0,1.4,26.0,262.0,539.76,421.94
2016,8,25,17,45,493.5,70.5,1.3,26.0,208.5,459.71,361.34
2016,8,25,18,0,427.0,62.0,1.2,26.0,155.0,383.39,301.07
2016,8,25,18,15,330.0,49.0,1.2,25.5,108.0,285.31,222.18
2016,8,25,18,30,233.0,36.0,1.2,25.0,61.0,202.66,150.31
2016,8,25,18,45,116.5,18.0,1.2,24.5,30.5,96.87,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,13.5,0.6,22.5,18.0,10.62,0.0
2016,8,26,6,30,122.0,27.0,0.6,23.0,36.0,20.32,7.91
2016,8,26,6,45,231.0,43.0,0.6,23.5,78.5,32.35,21.47
2016,8,26,7,0,340.0,59.0,0.6,24.0,121.0,44.38,32.33
2016,8,26,7,15,413.5,70.0,0.6,24.0,172.5,52.66,39.77
2016,8,26,7,30,487.0,81.0,0.6,24.0,224.0,63.19,48.87
2016,8,26,7,45,541.0,88.5,0.65,24.5,279.0,68.15,52.91
2016,8,26,8,0,595.0,96.0,0.7,25.0,334.0,73.07,56.79
2016,8,26,8,15,630.5,102.5,0.6,25.0,388.0,76.89,59.76
2016,8,26,8,30,666.0,109.0,0.5,25.0,442.0,80.6,62.6
2016,8,26,8,45,474.0,181.5,0.45,25.5,432.0,118.82,93.72
2016,8,26,9,0,282.0,254.0,0.4,26.0,422.0,157.82,124.53
2016,8,26,9,15,524.5,188.0,0.35,26.0,532.5,139.65,93.87
2016,8,26,9,30,767.0,122.0,0.3,26.0,643.0,172.36,99.24
2016,8,26,9,45,516.0,236.5,0.3,26.5,597.0,246.26,162.42
2016,8,26,10,0,265.0,351.0,0.3,27.0,551.0,296.51,209.31
2016,8,26,10,15,344.0,342.5,0.4,27.0,615.5,340.47,240.48
2016,8,26,10,30,423.0,334.0,0.5,27.0,680.0,390.41,277.1
2016,8,26,10,45,406.0,356.0,0.65,27.5,698.0,430.82,308.31
2016,8,26,11,0,389.0,378.0,0.8,28.0,716.0,470.0,337.78
2016,8,26,11,15,380.0,393.0,0.9,28.0,730.5,505.21,364.13
2016,8,26,11,30,371.0,408.0,1.0,28.0,745.0,539.18,389.07
2016,8,26,11,45,613.0,273.0,1.15,28.0,839.0,622.99,450.96
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,705.94,512.48
2016,8,26,12,15,665.5,271.5,1.4,28.0,893.0,730.79,526.67
2016,8,26,12,30,476.0,405.0,1.5,28.0,853.0,726.65,521.4
2016,8,26,12,45,665.0,272.5,1.65,28.5,895.0,797.86,573.71
2016,8,26,13,0,854.0,140.0,1.8,29.0,937.0,849.35,610.85
2016,8,26,13,15,851.0,139.0,1.85,29.0,926.0,874.3,627.19
2016,8,26,13,30,848.0,138.0,1.9,29.0,915.0,895.83,641.64
2016,8,26,13,45,586.0,276.5,2.0,29.0,808.0,829.69,596.94
2016,8,26,14,0,324.0,415.0,2.1,29.0,701.0,710.04,513.12
2016,8,26,14,15,303.5,406.0,2.15,28.5,667.0,692.85,504.23
2016,8,26,14,30,283.0,397.0,2.2,28.0,633.0,673.37,492.87
2016,8,26,14,45,547.5,261.0,2.25,28.0,692.5,819.33,600.05
2016,8,26,15,0,812.0,125.0,2.3,28.0,752.0,938.44,681.39
2016,8,26,15,15,686.5,174.5,2.3,28.0,684.5,878.36,642.4
2016,8,26,15,30,561.0,224.0,2.3,28.0,617.0,798.09,589.34
2016,8,26,15,45,427.0,245.0,2.35,28.0,532.5,690.04,515.29
2016,8,26,16,0,293.0,266.0,2.4,28.0,448.0,564.46,426.63
2016,8,26,16,15,201.0,247.5,2.35,27.5,367.5,438.34,336.17
2016,8,26,16,30,109.0,229.0,2.3,27.0,287.0,317.56,245.76
2016,8,26,16,45,164.5,201.0,2.25,27.0,277.5,353.83,276.2
2016,8,26,17,0,220.0,173.0,2.2,27.0,268.0,384.39,301.43
2016,8,26,17,15,206.5,149.5,2.05,26.5,228.0,342.29,270.19
2016,8,26,17,30,193.0,126.0,1.9,26.0,188.0,300.13,238.33
2016,8,26,17,45,169.5,102.5,1.75,25.5,149.5,251.06,199.75
2016,8,26,18,0,146.0,79.0,1.6,25.0,111.0,203.03,160.65
2016,8,26,18,15,107.5,57.0,1.6,24.5,76.5,137.14,106.03
2016,8,26,18,30,69.0,35.0,1.6,24.0,42.0,86.65,61.65
2016,8,26,18,45,34.5,17.5,1.6,24.0,21.0,40.06,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.35,22.0,17.5,9.83,0.0
2016,8,27,6,30,137.0,25.0,0.4,22.0,35.0,18.91,6.58
2016,8,27,6,45,241.5,41.0,0.5,22.5,77.5,30.98,20.4
2016,8,27,7,0,346.0,57.0,0.6,23.0,120.0,43.04,31.31
2016,8,27,7,15,419.0,68.5,0.6,23.0,171.5,51.7,39.11
2016,8,27,7,30,492.0,80.0,0.6,23.0,223.0,62.54,48.52
2016,8,27,7,45,541.0,88.0,0.65,23.5,277.0,67.83,52.87
2016,8,27,8,0,590.0,96.0,0.7,24.0,331.0,73.03,57.0
2016,8,27,8,15,625.5,102.5,0.6,24.5,385.0,76.84,59.86
2016,8,27,8,30,661.0,109.0,0.5,25.0,439.0,80.54,62.56
2016,8,27,8,45,690.0,113.0,0.4,25.5,491.0,82.37,63.67
2016,8,27,9,0,719.0,117.0,0.3,26.0,543.0,84.15,64.74
2016,8,27,9,15,738.5,121.0,0.35,26.0,590.5,119.61,73.37
2016,8,27,9,30,758.0,125.0,0.4,26.0,638.0,175.64,102.02
2016,8,27,9,45,525.5,234.5,0.5,26.5,601.5,248.8,164.42
2016,8,27,10,0,293.0,344.0,0.6,27.0,565.0,300.82,212.55
2016,8,27,10,15,242.5,372.5,0.7,27.0,561.5,333.06,239.1
2016,8,27,10,30,192.0,401.0,0.8,27.0,558.0,354.48,257.14
2016,8,27,10,45,232.0,411.0,0.95,27.5,607.5,397.58,288.4
2016,8,27,11,0,272.0,421.0,1.1,28.0,657.0,444.37,322.11
2016,8,27,11,15,241.0,439.0,1.15,28.0,652.0,463.55,336.52
2016,8,27,11,30,210.0,457.0,1.2,28.0,647.0,478.92,347.89
2016,8,27,11,45,529.0,298.5,1.3,28.0,787.0,591.9,430.84
2016,8,27,12,0,848.0,140.0,1.4,28.0,927.0,705.49,513.47
2016,8,27,12,15,523.5,309.5,1.45,28.0,797.0,660.16,478.39
2016,8,27,12,30,199.0,479.0,1.5,28.0,667.0,558.89,404.62
2016,8,27,12,45,127.0,454.0,1.6,28.5,574.0,494.88,360.07
2016,8,27,13,0,55.0,429.0,1.7,29.0,481.0,409.36,298.91
2016,8,27,13,15,446.5,285.5,1.75,29.0,693.5,675.23,493.68
2016,8,27,13,30,838.0,142.0,1.8,29.0,906.0,893.04,640.95
2016,8,27,13,45,830.5,142.5,1.85,29.0,885.5,908.06,649.35
2016,8,27,14,0,823.0,143.0,1.9,29.0,865.0,934.47,667.21
2016,8,27,14,15,815.5,141.0,1.9,28.5,837.5,939.86,672.49
2016,8,27,14,30,808.0,139.0,1.9,28.0,810.0,941.39,675.7
2016,8,27,14,45,553.0,246.5,1.95,28.0,697.0,811.93,590.94
2016,8,27,15,0,298.0,354.0,2.0,28.0,584.0,658.41,483.61
2016,8,27,15,15,525.5,243.0,2.0,28.0,620.5,787.18,579.49
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,887.42,648.8
2016,8,27,15,45,731.0,129.5,2.0,28.0,610.5,863.38,633.74
2016,8,27,16,0,709.0,127.0,2.0,28.0,564.0,830.32,613.88
2016,8,27,16,15,684.5,122.0,1.9,27.5,513.5,789.69,589.15
2016,8,27,16,30,660.0,117.0,1.8,27.0,463.0,747.07,562.77
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.5,694.3,528.16
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,640.72,492.29
2016,8,27,17,15,549.0,96.0,1.55,26.5,302.0,574.52,446.47
2016,8,27,17,30,503.0,88.0,1.4,26.0,248.0,509.31,399.12
2016,8,27,17,45,439.0,76.5,1.3,26.0,196.0,423.59,333.95
2016,8,27,18,0,375.0,65.0,1.2,26.0,144.0,350.08,275.32
2016,8,27,18,15,280.5,50.0,1.2,25.5,98.5,258.91,201.04
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,177.64,128.73
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,60.33,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,9.83,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,18.86,6.0
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,31.57,20.8
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,44.22,32.26
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,53.47,40.59
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,62.63,48.61
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,70.85,55.5
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,76.29,59.84
2016,8,28,8,15,605.0,108.0,2.6,24.5,380.5,80.28,62.85
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,84.14,65.71
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,85.51,66.46
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,86.88,67.22
2016,8,28,9,15,724.0,126.5,2.95,26.0,586.0,117.54,71.51
2016,8,28,9,30,744.0,131.0,3.0,26.0,634.0,180.31,106.93
2016,8,28,9,45,765.0,131.0,3.1,26.5,677.5,235.25,146.61
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,292.16,192.59
2016,8,28,10,15,470.5,266.0,3.25,27.0,624.0,332.53,237.05
2016,8,28,10,30,155.0,401.0,3.3,27.0,527.0,341.8,252.92
2016,8,28,10,45,493.5,267.5,3.35,27.5,690.5,413.78,303.22
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,515.63,378.36
2016,8,28,11,15,837.0,135.5,3.4,28.0,875.5,566.83,418.84
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,616.6,457.36
2016,8,28,11,45,838.5,142.5,3.45,28.0,909.0,662.18,491.99
2016,8,28,12,0,835.0,148.0,3.5,28.0,921.0,705.29,524.06
2016,8,28,12,15,836.0,148.0,3.5,28.0,926.0,745.03,553.06
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,782.31,579.84
2016,8,28,12,45,577.5,300.5,3.55,28.0,840.0,754.65,555.85
2016,8,28,13,0,318.0,453.0,3.6,28.0,749.0,681.76,500.41
2016,8,28,13,15,575.5,298.0,3.6,28.0,825.5,802.36,590.73
2016,8,28,13,30,833.0,143.0,3.6,28.0,902.0,892.09,655.11
2016,8,28,13,45,830.0,140.5,3.6,28.0,882.5,908.41,665.85
2016,8,28,14,0,827.0,138.0,3.6,28.0,863.0,921.11,674.84
2016,8,28,14,15,820.0,136.5,3.6,28.0,835.0,942.01,689.42
2016,8,28,14,30,813.0,135.0,3.6,28.0,807.0,944.42,691.83
2016,8,28,14,45,788.5,140.5,3.65,28.0,769.5,933.47,686.0
2016,8,28,15,0,764.0,146.0,3.7,28.0,732.0,918.71,677.83
2016,8,28,15,15,393.5,202.0,3.7,27.5,503.5,618.95,469.44
2016,8,28,15,30,23.0,258.0,3.7,27.0,275.0,238.1,180.48
2016,8,28,15,45,50.0,263.0,3.7,27.0,295.5,292.37,224.17
2016,8,28,16,0,77.0,268.0,3.7,27.0,316.0,327.0,251.93
2016,8,28,16,15,365.5,193.0,3.55,27.0,387.0,571.06,442.72
2016,8,28,16,30,654.0,118.0,3.4,27.0,458.0,744.47,572.0
2016,8,28,16,45,624.5,110.0,3.25,27.0,405.0,692.55,535.15
2016,8,28,17,0,595.0,102.0,3.1,27.0,352.0,639.7,498.47
2016,8,28,17,15,549.5,94.0,2.8,26.5,298.0,573.78,451.61
2016,8,28,17,30,504.0,86.0,2.5,26.0,244.0,508.85,403.19
2016,8,28,17,45,440.5,74.5,2.2,25.5,192.5,423.12,337.04
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,349.77,277.69
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,257.44,201.12
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,175.26,125.86
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,59.38,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,9.44,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,18.12,4.96
2016,8,29,6,45,223.5,40.0,3.5,22.0,73.5,30.17,19.62
2016,8,29,7,0,331.0,56.0,3.7,22.0,115.0,42.22,30.66
2016,8,29,7,15,165.5,75.5,3.85,22.5,105.0,54.72,41.75
2016,8,29,7,30,0.0,95.0,4.0,23.0,95.0,69.35,54.39
2016,8,29,7,45,0.0,91.0,4.15,23.5,91.0,67.94,53.01
2016,8,29,8,0,0.0,87.0,4.3,24.0,87.0,65.96,51.06
2016,8,29,8,15,7.0,130.0,4.35,24.0,133.5,95.73,76.12
2016,8,29,8,30,14.0,173.0,4.4,24.0,180.0,124.26,99.77
2016,8,29,8,45,50.5,216.0,4.5,24.5,245.0,145.12,116.5
2016,8,29,9,0,87.0,259.0,4.6,25.0,310.0,169.56,135.95
2016,8,29,9,15,51.5,245.0,4.6,25.5,276.0,167.61,126.45
2016,8,29,9,30,16.0,231.0,4.6,26.0,242.0,169.45,127.87
2016,8,29,9,45,20.0,256.5,4.6,26.5,271.0,190.4,143.29
2016,8,29,10,0,24.0,282.0,4.6,27.0,300.0,212.24,159.34
2016,8,29,10,15,160.5,331.5,4.6,27.0,461.0,284.36,210.27
2016,8,29,10,30,297.0,381.0,4.6,27.0,622.0,381.18,280.93
2016,8,29,10,45,276.5,401.5,4.65,27.0,633.0,411.95,305.57
2016,8,29,11,0,256.0,422.0,4.7,27.0,644.0,440.61,328.14
2016,8,29,11,15,228.5,439.0,4.7,27.0,640.5,459.65,343.0
2016,8,29,11,30,201.0,456.0,4.7,27.0,637.0,475.68,355.14
2016,8,29,11,45,213.5,461.5,4.7,27.5,657.0,506.28,377.21
2016,8,29,12,0,226.0,467.0,4.7,28.0,677.0,537.56,399.46
2016,8,29,12,15,559.0,287.0,4.65,28.0,808.0,672.57,502.19
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,794.65,593.31
2016,8,29,12,45,621.5,269.5,4.6,28.0,848.5,768.22,570.21
2016,8,29,13,0,351.0,432.0,4.6,28.0,758.0,693.22,512.37
2016,8,29,13,15,242.0,445.5,4.55,28.0,668.5,628.46,465.37
2016,8,29,13,30,133.0,459.0,4.5,28.0,579.0,539.91,400.55
2016,8,29,13,45,116.5,443.5,4.5,28.0,547.0,519.71,386.56
2016,8,29,14,0,100.0,428.0,4.5,28.0,515.0,477.4,356.45
2016,8,29,14,15,479.5,266.0,4.5,28.0,664.0,749.3,561.25
2016,8,29,14,30,859.0,104.0,4.5,28.0,813.0,945.31,698.78
2016,8,29,14,45,847.0,104.0,4.5,28.0,777.0,940.26,695.23
2016,8,29,15,0,835.0,104.0,4.5,28.0,741.0,931.5,690.69
2016,8,29,15,15,822.5,101.5,4.45,27.5,700.0,915.97,682.86
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,896.95,672.76
2016,8,29,15,45,405.0,82.5,4.35,27.0,362.5,501.59,390.83
2016,8,29,16,0,0.0,66.0,4.3,27.0,66.0,50.73,34.9
2016,8,29,16,15,358.0,79.0,4.2,26.5,264.0,443.64,353.01
2016,8,29,16,30,716.0,92.0,4.1,26.0,462.0,764.79,592.41
2016,8,29,16,45,676.0,89.5,4.0,26.0,407.0,713.11,554.94
2016,8,29,17,0,636.0,87.0,3.9,26.0,352.0,656.79,515.64
2016,8,29,17,15,591.0,80.5,3.65,25.5,298.0,591.73,469.33
2016,8,29,17,30,546.0,74.0,3.4,25.0,244.0,527.69,422.14
2016,8,29,17,45,464.0,67.0,3.2,24.5,190.5,438.55,352.4
2016,8,29,18,0,382.0,60.0,3.0,24.0,137.0,350.03,280.46
2016,8,29,18,15,282.5,45.5,2.95,23.5,92.0,255.81,201.3
2016,8,29,18,30,183.0,31.0,2.9,23.0,47.0,172.28,122.2
2016,8,29,18,45,91.5,15.5,2.85,23.0,23.5,58.17,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,9.05,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,17.48,3.99
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,28.56,18.28
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,41.88,30.35
2016,8,30,7,15,184.0,66.5,3.25,22.5,99.0,49.06,36.87
2016,8,30,7,30,0.0,81.0,3.3,23.0,81.0,60.24,46.56
2016,8,30,7,45,306.5,84.0,3.4,23.5,204.0,60.25,46.42
2016,8,30,8,0,613.0,87.0,3.5,24.0,327.0,67.18,52.11
2016,8,30,8,15,428.5,146.0,3.55,24.5,326.5,99.8,79.38
2016,8,30,8,30,244.0,205.0,3.6,25.0,326.0,132.67,106.32
2016,8,30,8,45,253.5,227.0,3.65,25.5,364.5,144.09,115.09
2016,8,30,9,0,263.0,249.0,3.7,26.0,403.0,154.93,123.32
2016,8,30,9,15,276.5,268.0,3.75,26.0,442.5,181.01,130.75
2016,8,30,9,30,290.0,287.0,3.8,26.0,482.0,218.72,154.63
2016,8,30,9,45,278.0,317.5,3.85,26.5,514.5,260.1,185.74
2016,8,30,10,0,266.0,348.0,3.9,27.0,547.0,300.73,217.57
2016,8,30,10,15,276.0,365.0,3.9,27.0,581.0,339.34,247.84
2016,8,30,10,30,286.0,382.0,3.9,27.0,615.0,379.3,279.09
2016,8,30,10,45,221.5,407.0,3.95,27.0,591.0,394.39,292.55
2016,8,30,11,0,157.0,432.0,4.0,27.0,567.0,399.97,297.91
2016,8,30,11,15,139.5,441.5,4.0,27.0,564.0,413.91,308.63
2016,8,30,11,30,122.0,451.0,4.0,27.0,561.0,425.88,317.55
2016,8,30,11,45,174.0,458.5,4.0,27.5,618.0,479.77,356.8
2016,8,30,12,0,226.0,466.0,4.0,28.0,675.0,538.31,398.86
2016,8,30,12,15,158.0,462.5,4.0,28.0,609.5,503.22,372.93
2016,8,30,12,30,90.0,459.0,4.0,28.0,544.0,450.34,334.03
2016,8,30,12,45,151.0,464.5,4.05,28.0,605.5,527.17,390.9
2016,8,30,13,0,212.0,470.0,4.1,28.0,667.0,596.46,441.42
