Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,15,204.0,464.5,4.05,28.0,652.0,598.14,442.48
2016,8,30,13,30,196.0,459.0,4.0,28.0,637.0,598.13,442.67
2016,8,30,13,45,226.5,443.0,4.0,28.0,644.0,622.2,461.07
2016,8,30,14,0,257.0,427.0,4.0,28.0,651.0,665.68,492.66
2016,8,30,14,15,381.5,369.5,3.9,28.0,689.5,738.17,546.94
2016,8,30,14,30,506.0,312.0,3.8,28.0,728.0,830.42,613.27
2016,8,30,14,45,518.0,289.5,3.75,28.0,699.5,826.92,611.87
2016,8,30,15,0,530.0,267.0,3.7,28.0,671.0,820.13,608.98
2016,8,30,15,15,449.0,277.5,3.6,28.0,606.5,753.66,562.55
2016,8,30,15,30,368.0,288.0,3.5,28.0,542.0,665.68,501.06
2016,8,30,15,45,346.0,270.5,3.45,28.0,495.5,625.44,474.05
2016,8,30,16,0,324.0,253.0,3.4,28.0,449.0,584.04,445.62
2016,8,30,16,15,405.0,209.5,3.15,27.5,432.0,626.87,480.4
2016,8,30,16,30,486.0,166.0,2.9,27.0,415.0,642.82,495.67
2016,8,30,16,45,417.5,157.0,2.7,27.0,354.0,562.05,436.76
2016,8,30,17,0,349.0,148.0,2.5,27.0,293.0,464.06,364.58
2016,8,30,17,15,319.0,129.5,2.2,26.5,246.5,409.65,324.44
2016,8,30,17,30,289.0,111.0,1.9,26.0,200.0,356.32,283.69
2016,8,30,17,45,245.0,91.5,1.65,25.5,156.0,293.33,233.84
2016,8,30,18,0,201.0,72.0,1.4,25.0,112.0,233.48,184.76
2016,8,30,18,15,138.0,51.0,1.3,24.5,74.5,163.23,125.81
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,96.89,64.34
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,30.68,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,8.65,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,16.6,2.77
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,31.63,20.7
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,46.49,34.12
2016,8,31,7,15,327.5,78.5,2.8,23.5,157.5,57.57,43.99
2016,8,31,7,30,400.0,94.0,2.7,24.0,207.0,68.47,53.4
2016,8,31,7,45,466.0,101.5,2.65,24.5,261.5,73.93,57.89
2016,8,31,8,0,532.0,109.0,2.6,25.0,316.0,81.63,64.13
2016,8,31,8,15,569.5,116.5,2.6,25.5,369.5,85.7,67.17
2016,8,31,8,30,607.0,124.0,2.6,26.0,423.0,89.64,70.06
2016,8,31,8,45,647.0,125.5,2.65,26.5,476.0,89.61,69.61
2016,8,31,9,0,687.0,127.0,2.7,27.0,529.0,89.73,69.31
2016,8,31,9,15,707.5,131.5,2.7,27.0,576.5,126.52,76.12
2016,8,31,9,30,728.0,136.0,2.7,27.0,624.0,182.44,108.12
2016,8,31,9,45,749.0,136.5,2.7,27.5,667.5,243.42,153.16
2016,8,31,10,0,770.0,137.0,2.7,28.0,711.0,300.03,198.84
2016,8,31,10,15,517.0,262.0,2.7,28.0,656.0,351.07,248.77
2016,8,31,10,30,264.0,387.0,2.7,28.0,601.0,375.73,274.59
2016,8,31,10,45,273.5,400.5,2.7,28.5,629.0,413.33,302.74
2016,8,31,11,0,283.0,414.0,2.7,29.0,657.0,451.96,331.07
2016,8,31,11,15,262.5,430.5,2.7,29.0,661.0,477.08,349.91
2016,8,31,11,30,242.0,447.0,2.7,29.0,665.0,496.7,364.39
2016,8,31,11,45,128.0,354.5,2.75,29.5,470.0,370.86,273.96
2016,8,31,12,0,14.0,262.0,2.8,30.0,275.0,214.08,157.52
2016,8,31,12,15,166.5,355.0,2.8,30.0,509.5,422.84,313.39
2016,8,31,12,30,319.0,448.0,2.8,30.0,744.0,643.54,468.88
2016,8,31,12,45,179.0,422.0,2.85,30.0,588.5,514.76,376.92
2016,8,31,13,0,39.0,396.0,2.9,30.0,433.0,369.46,271.32
2016,8,31,13,15,148.0,422.0,2.9,30.0,556.5,511.63,376.14
2016,8,31,13,30,257.0,448.0,2.9,30.0,680.0,662.17,482.15
2016,8,31,13,45,277.0,432.0,2.95,30.0,676.5,679.01,494.11
2016,8,31,14,0,297.0,416.0,3.0,30.0,673.0,694.49,506.06
2016,8,31,14,15,320.0,394.0,2.95,30.0,663.0,705.37,514.76
2016,8,31,14,30,343.0,372.0,2.9,30.0,653.0,714.35,522.29
2016,8,31,14,45,355.5,350.0,2.9,30.0,630.0,711.02,521.58
2016,8,31,15,0,368.0,328.0,2.9,30.0,607.0,705.37,519.47
2016,8,31,15,15,334.0,316.0,2.85,29.5,558.0,663.05,491.8
2016,8,31,15,30,300.0,304.0,2.8,29.0,509.0,619.43,463.01
2016,8,31,15,45,495.0,217.5,2.75,29.0,527.5,733.06,548.87
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,824.28,614.37
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,781.57,586.72
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,737.0,558.48
2016,8,31,16,45,603.0,113.0,2.25,28.0,391.5,681.53,520.98
2016,8,31,17,0,568.0,106.0,2.1,28.0,338.0,625.46,482.37
2016,8,31,17,15,519.5,97.0,1.9,27.5,284.5,556.44,433.63
2016,8,31,17,30,471.0,88.0,1.7,27.0,231.0,482.31,379.1
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,401.22,316.09
2016,8,31,18,0,335.0,63.0,1.3,27.0,128.0,325.27,254.61
2016,8,31,18,15,237.0,46.0,1.2,26.5,84.5,231.07,177.19
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,143.57,93.22
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,46.46,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.0,2.1,21.5,14.5,8.65,0.0
2016,9,1,6,30,120.0,22.0,2.4,22.0,29.0,16.66,1.99
2016,9,1,6,45,221.5,39.0,2.7,22.5,70.5,29.43,18.82
2016,9,1,7,0,323.0,56.0,3.0,23.0,112.0,42.15,30.4
2016,9,1,7,15,396.0,68.5,2.9,23.5,163.0,51.46,38.75
2016,9,1,7,30,469.0,81.0,2.8,24.0,214.0,63.27,48.95
2016,9,1,7,45,518.0,90.5,2.75,25.0,267.5,69.59,54.09
2016,9,1,8,0,567.0,100.0,2.7,26.0,321.0,75.75,58.91
2016,9,1,8,15,603.5,107.0,2.7,26.5,374.5,79.77,61.94
2016,9,1,8,30,640.0,114.0,2.7,27.0,428.0,83.68,64.82
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,88.06,68.05
2016,9,1,9,0,682.0,131.0,2.7,28.0,529.0,92.16,71.03
2016,9,1,9,15,702.5,135.5,2.7,28.0,576.5,131.03,78.69
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,186.8,111.08
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,242.79,152.52
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,304.93,202.33
2016,9,1,10,15,771.5,147.0,2.7,29.0,746.0,361.52,249.61
2016,9,1,10,30,783.0,150.0,2.7,29.0,782.0,418.48,296.85
2016,9,1,10,45,528.5,282.5,2.75,29.5,716.5,448.42,325.0
2016,9,1,11,0,274.0,415.0,2.8,30.0,651.0,449.91,328.47
2016,9,1,11,15,318.5,411.5,2.8,30.0,692.0,496.34,362.74
2016,9,1,11,30,363.0,408.0,2.8,30.0,733.0,546.4,399.14
2016,9,1,11,45,251.5,437.5,2.8,30.0,664.5,522.67,382.02
2016,9,1,12,0,140.0,467.0,2.8,30.0,596.0,481.73,352.13
2016,9,1,12,15,273.5,435.5,2.8,30.0,689.0,579.07,423.14
2016,9,1,12,30,407.0,404.0,2.8,30.0,782.0,677.6,493.23
2016,9,1,12,45,611.5,282.5,2.85,30.0,847.0,778.42,566.15
2016,9,1,13,0,816.0,161.0,2.9,30.0,912.0,865.8,628.29
2016,9,1,13,15,553.0,299.5,2.9,30.0,805.5,792.17,574.67
2016,9,1,13,30,290.0,438.0,2.9,30.0,699.0,684.63,496.62
2016,9,1,13,45,543.5,297.5,2.9,30.0,772.5,819.89,595.82
2016,9,1,14,0,797.0,157.0,2.9,30.0,846.0,936.45,676.05
2016,9,1,14,15,503.0,279.0,2.85,30.0,708.5,790.31,575.43
2016,9,1,14,30,209.0,401.0,2.8,30.0,571.0,593.75,435.42
2016,9,1,14,45,222.0,380.0,2.8,30.0,553.5,591.37,436.32
2016,9,1,15,0,235.0,359.0,2.8,30.0,536.0,587.49,435.16
2016,9,1,15,15,308.0,320.0,2.7,29.5,538.5,643.69,477.99
2016,9,1,15,30,381.0,281.0,2.6,29.0,541.0,673.56,502.46
2016,9,1,15,45,336.0,268.5,2.55,29.0,485.5,616.62,462.89
2016,9,1,16,0,291.0,256.0,2.5,29.0,430.0,559.46,423.07
2016,9,1,16,15,248.5,236.0,2.35,28.5,375.5,496.38,378.9
2016,9,1,16,30,206.0,216.0,2.2,28.0,321.0,413.6,319.46
2016,9,1,16,45,186.0,195.5,2.1,28.0,281.5,372.16,289.41
2016,9,1,17,0,166.0,175.0,2.0,28.0,242.0,331.29,259.0
2016,9,1,17,15,146.5,150.0,1.8,27.5,202.5,285.74,224.74
2016,9,1,17,30,127.0,125.0,1.6,27.0,163.0,240.85,190.04
2016,9,1,17,45,100.5,99.0,1.4,26.5,125.5,190.32,149.65
2016,9,1,18,0,74.0,73.0,1.2,26.0,88.0,140.9,109.04
2016,9,1,18,15,37.0,48.5,1.15,25.5,56.0,77.29,56.3
2016,9,1,18,30,0.0,24.0,1.1,25.0,24.0,20.8,8.05
2016,9,1,18,45,0.0,12.0,1.05,25.0,12.0,9.44,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,7.08,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,13.9,0.0
2016,9,2,6,45,108.5,43.0,2.45,22.5,59.0,31.63,20.59
2016,9,2,7,0,177.0,68.0,2.6,23.0,98.0,49.13,36.32
2016,9,2,7,15,88.5,42.0,2.6,23.0,57.0,31.58,21.7
2016,9,2,7,30,0.0,16.0,2.6,23.0,16.0,12.16,4.93
2016,9,2,7,45,0.0,21.0,2.6,23.5,21.0,15.98,8.24
2016,9,2,8,0,0.0,26.0,2.6,24.0,26.0,19.82,11.49
2016,9,2,8,15,0.0,19.0,2.55,24.5,19.0,14.48,6.81
2016,9,2,8,30,0.0,12.0,2.5,25.0,12.0,9.15,2.18
2016,9,2,8,45,47.0,134.5,2.45,25.5,162.5,97.8,76.84
2016,9,2,9,0,94.0,257.0,2.4,26.0,313.0,168.46,134.26
2016,9,2,9,15,77.5,273.5,2.3,26.0,322.0,186.07,139.14
2016,9,2,9,30,61.0,290.0,2.2,26.0,331.0,204.29,152.32
2016,9,2,9,45,106.5,323.5,2.1,26.5,400.5,242.98,179.08
2016,9,2,10,0,152.0,357.0,2.0,27.0,470.0,284.07,208.01
2016,9,2,10,15,161.5,376.5,1.9,27.0,502.0,316.52,232.39
2016,9,2,10,30,171.0,396.0,1.8,27.0,534.0,350.41,257.74
2016,9,2,10,45,287.5,381.0,1.75,27.5,622.5,409.84,299.99
2016,9,2,11,0,404.0,366.0,1.7,28.0,711.0,482.82,352.08
2016,9,2,11,15,323.5,405.5,1.65,28.0,686.5,496.68,362.59
2016,9,2,11,30,243.0,445.0,1.6,28.0,662.0,498.9,364.19
2016,9,2,11,45,164.0,446.0,1.6,28.5,593.5,467.7,341.45
2016,9,2,12,0,85.0,447.0,1.6,29.0,525.0,420.23,306.72
2016,9,2,12,15,202.5,446.0,1.6,29.0,633.0,527.06,383.9
2016,9,2,12,30,320.0,445.0,1.6,29.0,741.0,645.76,466.22
2016,9,2,12,45,299.0,449.0,1.65,29.0,724.5,652.8,470.36
2016,9,2,13,0,278.0,453.0,1.7,29.0,708.0,657.19,473.56
2016,9,2,13,15,496.0,336.0,1.7,29.0,783.5,776.69,558.83
2016,9,2,13,30,714.0,219.0,1.7,29.0,859.0,892.35,638.58
2016,9,2,13,45,714.5,212.5,1.75,29.0,840.5,907.18,648.27
2016,9,2,14,0,715.0,206.0,1.8,29.0,822.0,918.49,656.55
2016,9,2,14,15,706.0,203.0,1.85,29.0,794.5,920.6,659.16
2016,9,2,14,30,697.0,200.0,1.9,29.0,767.0,919.05,659.66
2016,9,2,14,45,708.5,182.5,1.95,29.0,736.5,918.95,661.29
2016,9,2,15,0,720.0,165.0,2.0,29.0,706.0,914.76,660.42
2016,9,2,15,15,638.0,190.0,2.05,29.0,649.0,861.17,627.52
2016,9,2,15,30,556.0,215.0,2.1,29.0,592.0,795.88,585.42
2016,9,2,15,45,570.5,191.5,2.15,29.0,553.5,779.59,577.84
2016,9,2,16,0,585.0,168.0,2.2,29.0,515.0,769.49,573.71
2016,9,2,16,15,292.5,101.5,2.1,28.5,275.0,403.66,312.96
2016,9,2,16,30,0.0,35.0,2.0,28.0,35.0,26.76,15.86
2016,9,2,16,45,0.0,30.5,1.95,28.0,30.5,23.29,13.27
2016,9,2,17,0,0.0,26.0,1.9,28.0,26.0,19.82,10.51
2016,9,2,17,15,219.5,58.5,1.75,27.5,123.0,262.36,210.81
2016,9,2,17,30,439.0,91.0,1.6,27.0,220.0,464.3,366.85
2016,9,2,17,45,369.5,77.0,1.5,26.5,169.5,381.56,301.3
2016,9,2,18,0,300.0,63.0,1.4,26.0,119.0,304.22,238.94
2016,9,2,18,15,207.0,44.5,1.3,25.5,76.5,212.84,162.83
2016,9,2,18,30,114.0,26.0,1.2,25.0,34.0,122.92,69.84
2016,9,2,18,45,57.0,13.0,1.15,24.5,17.0,39.08,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,7.87,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,15.17,0.0
2016,9,3,6,45,168.5,40.5,2.25,21.5,64.5,30.23,19.46
2016,9,3,7,0,262.0,61.0,2.4,22.0,105.0,45.17,33.08
2016,9,3,7,15,334.5,76.0,2.4,22.5,155.0,55.96,42.77
2016,9,3,7,30,407.0,91.0,2.4,23.0,205.0,66.6,52.01
2016,9,3,7,45,463.5,101.5,2.4,24.0,258.5,73.93,58.02
2016,9,3,8,0,520.0,112.0,2.4,25.0,312.0,81.14,63.73
2016,9,3,8,15,317.5,160.5,2.35,25.5,288.5,109.56,87.2
2016,9,3,8,30,115.0,209.0,2.3,26.0,265.0,136.37,108.84
2016,9,3,8,45,177.0,232.0,2.25,26.5,329.0,150.44,119.67
2016,9,3,9,0,239.0,255.0,2.2,27.0,393.0,164.24,130.16
2016,9,3,9,15,471.0,201.5,2.15,27.0,504.5,158.39,105.53
2016,9,3,9,30,703.0,148.0,2.1,27.0,616.0,194.15,117.57
2016,9,3,9,45,392.0,244.5,2.05,27.5,508.5,241.89,166.29
2016,9,3,10,0,81.0,341.0,2.0,28.0,401.0,260.36,191.99
2016,9,3,10,15,49.0,307.5,1.95,28.0,344.5,238.8,176.94
2016,9,3,10,30,17.0,274.0,1.9,28.0,288.0,212.22,157.71
2016,9,3,10,45,95.5,350.5,1.85,28.5,432.5,304.17,224.82
2016,9,3,11,0,174.0,427.0,1.8,29.0,577.0,410.08,300.38
2016,9,3,11,15,247.0,425.5,1.8,29.0,643.0,470.12,343.26
2016,9,3,11,30,320.0,424.0,1.8,29.0,709.0,536.09,390.3
2016,9,3,11,45,232.5,444.5,1.85,29.0,653.5,513.24,374.1
2016,9,3,12,0,145.0,465.0,1.9,29.0,598.0,486.32,354.67
2016,9,3,12,15,115.0,458.0,1.95,29.0,563.5,472.6,345.13
2016,9,3,12,30,85.0,451.0,2.0,29.0,529.0,443.32,324.42
2016,9,3,12,45,107.5,457.5,2.05,29.5,556.5,476.53,348.09
2016,9,3,13,0,130.0,464.0,2.1,30.0,584.0,526.6,382.82
2016,9,3,13,15,129.0,457.0,2.15,30.0,574.5,530.49,385.73
2016,9,3,13,30,128.0,450.0,2.2,30.0,565.0,533.32,388.23
2016,9,3,13,45,140.5,440.0,2.25,30.0,563.5,544.88,397.25
2016,9,3,14,0,153.0,430.0,2.3,30.0,562.0,555.83,405.89
2016,9,3,14,15,424.0,315.5,2.35,30.0,663.0,753.3,548.75
2016,9,3,14,30,695.0,201.0,2.4,30.0,764.0,920.3,664.32
2016,9,3,14,45,687.0,194.5,2.5,30.0,730.0,912.48,659.72
2016,9,3,15,0,679.0,188.0,2.6,30.0,696.0,901.12,654.5
2016,9,3,15,15,356.0,228.0,2.65,29.5,493.5,618.85,461.42
2016,9,3,15,30,33.0,268.0,2.7,29.0,291.0,281.86,211.79
2016,9,3,15,45,109.0,267.0,2.75,29.0,333.5,379.34,288.73
2016,9,3,16,0,185.0,266.0,2.8,29.0,376.0,452.67,345.58
2016,9,3,16,15,92.5,153.5,2.75,28.5,208.5,241.32,186.75
2016,9,3,16,30,0.0,41.0,2.7,28.0,41.0,31.37,19.64
2016,9,3,16,45,0.0,36.0,2.65,28.0,36.0,27.51,16.68
2016,9,3,17,0,0.0,31.0,2.6,28.0,31.0,23.65,13.62
2016,9,3,17,15,191.0,66.0,2.4,27.5,121.5,251.08,201.56
2016,9,3,17,30,382.0,101.0,2.2,27.0,212.0,434.88,345.29
2016,9,3,17,45,311.5,84.5,2.0,26.5,162.0,351.01,278.18
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,258.99,203.91
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,173.15,131.88
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,85.87,41.94
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,28.71,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,7.47,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,14.41,0.0
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,30.42,19.48
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,46.27,33.86
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,58.35,44.61
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,70.14,54.81
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,78.88,62.11
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,87.41,69.04
2016,9,4,8,15,516.0,133.0,2.6,25.5,359.0,93.62,73.86
2016,9,4,8,30,555.0,143.0,2.7,26.0,412.0,99.63,78.44
2016,9,4,8,45,412.5,196.0,2.8,26.5,408.5,126.39,100.1
2016,9,4,9,0,270.0,249.0,2.9,27.0,405.0,155.28,123.11
2016,9,4,9,15,466.0,209.0,2.9,27.0,506.5,164.2,109.92
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,204.44,127.3
2016,9,4,9,45,682.0,172.0,2.9,27.5,651.0,258.22,167.77
2016,9,4,10,0,702.0,175.0,2.9,28.0,694.0,314.04,212.83
2016,9,4,10,15,499.5,275.0,2.9,28.0,653.5,362.58,258.81
2016,9,4,10,30,297.0,375.0,2.9,28.0,613.0,387.43,283.46
2016,9,4,10,45,525.5,279.0,2.9,28.5,719.0,451.64,329.81
2016,9,4,11,0,754.0,183.0,2.9,29.0,825.0,535.1,391.5
2016,9,4,11,15,426.5,310.5,2.9,29.0,675.5,492.49,362.88
2016,9,4,11,30,99.0,438.0,2.9,29.0,526.0,403.29,297.25
2016,9,4,11,45,205.0,439.0,2.95,29.5,624.5,492.2,362.14
2016,9,4,12,0,311.0,440.0,3.0,30.0,723.0,593.62,433.92
2016,9,4,12,15,328.0,436.5,3.0,30.0,736.5,626.52,456.98
2016,9,4,12,30,345.0,433.0,3.0,30.0,750.0,659.38,480.2
2016,9,4,12,45,308.0,442.5,3.05,30.0,725.0,658.43,479.28
2016,9,4,13,0,271.0,452.0,3.1,30.0,700.0,653.95,476.0
2016,9,4,13,15,180.5,443.5,3.1,30.0,607.5,565.25,413.54
2016,9,4,13,30,90.0,435.0,3.1,30.0,515.0,466.71,342.88
2016,9,4,13,45,173.0,427.0,3.15,30.0,576.5,564.06,414.7
2016,9,4,14,0,256.0,419.0,3.2,30.0,638.0,665.27,486.92
2016,9,4,14,15,247.0,405.0,3.2,29.5,610.5,652.71,479.34
2016,9,4,14,30,238.0,391.0,3.2,29.0,583.0,615.91,455.88
2016,9,4,14,45,489.0,272.0,3.2,29.0,643.5,790.48,584.28
2016,9,4,15,0,740.0,153.0,3.2,29.0,704.0,925.12,678.42
2016,9,4,15,15,435.0,233.0,3.15,29.0,552.5,702.43,523.96
2016,9,4,15,30,130.0,313.0,3.1,29.0,401.0,448.19,337.35
2016,9,4,15,45,103.0,284.0,3.1,29.0,350.5,371.67,282.73
2016,9,4,16,0,76.0,255.0,3.1,29.0,300.0,317.7,242.81
2016,9,4,16,15,168.5,229.5,3.0,28.5,316.5,398.04,307.57
2016,9,4,16,30,261.0,204.0,2.9,28.0,333.0,472.01,366.35
2016,9,4,16,45,249.0,180.0,2.8,28.0,291.0,430.05,335.72
2016,9,4,17,0,237.0,156.0,2.7,28.0,249.0,387.47,304.57
2016,9,4,17,15,213.5,133.5,2.45,27.5,207.5,337.33,266.88
2016,9,4,17,30,190.0,111.0,2.2,27.0,166.0,287.96,228.65
2016,9,4,17,45,155.0,88.5,2.0,26.5,126.5,217.01,172.09
2016,9,4,18,0,120.0,66.0,1.8,26.0,87.0,164.11,128.11
2016,9,4,18,15,67.0,44.0,1.75,25.5,55.0,103.07,76.18
2016,9,4,18,30,14.0,22.0,1.7,25.0,23.0,31.17,8.83
2016,9,4,18,45,7.0,11.0,1.7,25.0,11.5,12.21,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,7.47,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,14.49,0.0
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,26.02,15.86
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,36.62,25.75
2016,9,5,7,15,199.5,64.0,2.4,22.5,97.0,47.47,35.45
2016,9,5,7,30,0.0,83.0,2.6,23.0,83.0,61.31,47.47
2016,9,5,7,45,0.5,104.0,2.85,24.0,104.0,76.18,59.96
2016,9,5,8,0,1.0,125.0,3.1,25.0,125.0,90.91,72.03
2016,9,5,8,15,21.0,157.5,3.2,25.0,167.5,112.94,90.28
2016,9,5,8,30,41.0,190.0,3.3,25.0,210.0,129.04,103.34
2016,9,5,8,45,40.0,210.5,3.4,25.5,232.0,141.57,113.09
2016,9,5,9,0,39.0,231.0,3.5,26.0,254.0,153.77,122.45
2016,9,5,9,15,36.5,247.0,3.5,26.5,269.5,169.7,127.62
2016,9,5,9,30,34.0,263.0,3.5,27.0,285.0,186.12,139.37
2016,9,5,9,45,38.5,286.0,3.55,27.5,313.0,208.11,155.41
2016,9,5,10,0,43.0,309.0,3.6,28.0,341.0,231.18,172.35
2016,9,5,10,15,56.0,338.5,3.65,28.0,382.0,262.47,195.6
2016,9,5,10,30,69.0,368.0,3.7,28.0,423.0,296.18,220.68
2016,9,5,10,45,153.5,393.0,3.75,28.5,522.0,362.03,268.46
2016,9,5,11,0,238.0,418.0,3.8,29.0,621.0,439.2,324.49
2016,9,5,11,15,558.5,264.5,3.8,29.0,755.5,535.39,396.54
2016,9,5,11,30,879.0,111.0,3.8,29.0,890.0,642.51,477.53
2016,9,5,11,45,547.5,285.5,3.85,29.0,773.5,615.55,455.96
2016,9,5,12,0,216.0,460.0,3.9,29.0,657.0,535.69,395.1
2016,9,5,12,15,539.0,294.0,3.95,29.0,787.5,680.43,504.34
2016,9,5,12,30,862.0,128.0,4.0,29.0,918.0,808.56,598.69
2016,9,5,12,45,560.0,290.5,4.05,29.0,803.0,750.95,553.85
2016,9,5,13,0,258.0,453.0,4.1,29.0,688.0,645.42,474.32
2016,9,5,13,15,129.0,289.5,4.1,29.0,407.0,378.81,284.02
2016,9,5,13,30,0.0,126.0,4.1,29.0,126.0,98.63,70.93
2016,9,5,13,45,4.0,162.5,4.1,29.0,166.5,132.04,97.08
2016,9,5,14,0,8.0,199.0,4.1,29.0,207.0,166.42,123.6
2016,9,5,14,15,7.0,189.0,4.1,29.0,196.0,157.57,116.93
2016,9,5,14,30,6.0,179.0,4.1,29.0,185.0,148.6,110.23
2016,9,5,14,45,12.5,221.0,4.1,29.0,231.0,191.83,143.77
2016,9,5,15,0,19.0,263.0,4.1,29.0,277.0,237.48,178.89
2016,9,5,15,15,82.0,287.5,4.05,29.0,343.0,347.88,264.5
2016,9,5,15,30,145.0,312.0,4.0,29.0,409.0,462.73,351.37
2016,9,5,15,45,251.0,273.0,3.95,29.0,425.5,546.24,416.04
2016,9,5,16,0,357.0,234.0,3.9,29.0,442.0,601.35,459.94
2016,9,5,16,15,511.0,169.5,3.75,28.5,436.5,687.71,527.71
2016,9,5,16,30,665.0,105.0,3.6,28.0,431.0,750.24,575.22
2016,9,5,16,45,645.5,94.5,3.45,28.0,379.5,702.54,542.2
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,653.31,508.09
2016,9,5,17,15,575.0,77.5,3.1,27.5,273.5,582.93,458.13
2016,9,5,17,30,524.0,71.0,2.9,27.0,219.0,514.09,407.42
2016,9,5,17,45,447.0,61.0,2.7,26.5,167.0,424.9,337.59
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,340.76,268.55
2016,9,5,18,15,245.5,37.0,2.55,25.5,72.5,228.45,173.8
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,119.36,34.87
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,39.83,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.0,2.1,22.5,1.0,0.79,0.0
2016,9,6,6,30,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,6,6,45,0.0,6.5,2.5,23.5,6.5,4.92,0.0
2016,9,6,7,0,0.0,11.0,2.7,24.0,11.0,8.34,1.45
2016,9,6,7,15,0.0,17.0,2.85,24.0,17.0,12.91,5.5
2016,9,6,7,30,0.0,23.0,3.0,24.0,23.0,17.5,9.52
2016,9,6,7,45,47.0,88.5,3.15,24.5,106.5,65.68,50.92
2016,9,6,8,0,94.0,154.0,3.3,25.0,190.0,106.5,85.23
2016,9,6,8,15,393.0,124.0,3.4,25.5,308.5,85.86,67.36
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,71.75,55.14
2016,9,6,8,45,417.0,176.0,3.65,26.5,383.5,115.02,90.83
2016,9,6,9,0,142.0,258.0,3.8,27.0,340.0,163.16,129.72
2016,9,6,9,15,197.5,278.5,3.85,27.0,403.0,194.69,141.54
2016,9,6,9,30,253.0,299.0,3.9,27.0,466.0,229.61,163.68
2016,9,6,9,45,249.5,322.0,4.0,27.5,496.0,266.71,191.76
2016,9,6,10,0,246.0,345.0,4.1,28.0,526.0,307.12,223.16
2016,9,6,10,15,267.0,360.0,4.1,28.0,565.0,344.25,251.92
2016,9,6,10,30,288.0,375.0,4.1,28.0,604.0,387.26,285.11
2016,9,6,10,45,578.5,241.5,4.1,28.5,724.0,454.38,333.83
2016,9,6,11,0,869.0,108.0,4.1,29.0,844.0,540.83,399.04
2016,9,6,11,15,874.0,109.0,4.1,29.0,865.0,593.51,440.48
2016,9,6,11,30,879.0,110.0,4.1,29.0,886.0,644.6,479.76
2016,9,6,11,45,528.5,286.0,4.15,29.0,754.5,605.62,449.7
2016,9,6,12,0,178.0,462.0,4.2,29.0,623.0,511.58,377.99
2016,9,6,12,15,297.0,428.0,4.2,29.0,698.5,599.88,443.62
2016,9,6,12,30,416.0,394.0,4.2,29.0,774.0,696.55,513.48
2016,9,6,12,45,220.5,370.0,4.2,29.5,571.5,525.13,389.4
2016,9,6,13,0,25.0,346.0,4.2,30.0,369.0,316.47,234.0
2016,9,6,13,15,450.5,228.5,4.15,30.0,627.5,644.6,482.27
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,925.5,676.6
2016,9,6,13,45,674.0,224.5,4.1,30.0,812.5,890.33,651.3
2016,9,6,14,0,472.0,338.0,4.1,30.0,739.0,815.05,596.21
2016,9,6,14,15,405.0,350.5,4.1,29.5,686.5,754.28,556.22
2016,9,6,14,30,338.0,363.0,4.1,29.0,634.0,710.4,526.58
2016,9,6,14,45,409.5,317.0,4.1,29.0,630.0,760.09,564.26
2016,9,6,15,0,481.0,271.0,4.1,29.0,626.0,788.58,587.18
2016,9,6,15,15,253.5,262.0,4.05,29.0,448.5,534.69,404.84
2016,9,6,15,30,26.0,253.0,4.0,29.0,271.0,239.74,181.16
2016,9,6,15,45,281.5,215.0,4.0,29.0,380.0,511.16,393.64
2016,9,6,16,0,537.0,177.0,4.0,29.0,489.0,730.67,557.27
2016,9,6,16,15,278.0,176.0,3.85,28.5,337.0,459.14,356.58
2016,9,6,16,30,19.0,175.0,3.7,28.0,185.0,167.4,128.06
2016,9,6,16,45,14.0,154.0,3.6,28.0,161.0,144.9,111.04
2016,9,6,17,0,9.0,133.0,3.5,28.0,137.0,122.58,93.52
2016,9,6,17,15,198.5,113.0,3.3,27.5,169.0,300.68,240.32
2016,9,6,17,30,388.0,93.0,3.1,27.0,201.0,432.53,345.14
2016,9,6,17,45,301.0,79.0,2.95,26.5,150.5,339.47,270.21
2016,9,6,18,0,214.0,65.0,2.8,26.0,100.0,240.78,189.41
2016,9,6,18,15,120.0,43.0,2.85,25.5,61.0,149.41,111.51
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,44.5,1.51
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,14.89,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,9.5,2.45,23.0,10.5,7.47,0.0
2016,9,7,6,30,46.0,19.0,2.6,23.0,21.0,14.32,0.0
2016,9,7,6,45,149.0,39.0,2.8,23.5,60.0,29.01,17.97
2016,9,7,7,0,252.0,59.0,3.0,24.0,99.0,43.71,31.45
2016,9,7,7,15,126.0,33.0,3.15,24.5,53.0,24.46,15.39
2016,9,7,7,30,0.0,7.0,3.3,25.0,7.0,5.31,0.0
2016,9,7,7,45,37.0,79.0,3.45,25.5,93.0,59.35,45.31
2016,9,7,8,0,74.0,151.0,3.6,26.0,179.0,104.47,83.2
2016,9,7,8,15,349.5,133.5,3.75,26.0,297.5,90.98,71.55
2016,9,7,8,30,625.0,116.0,3.9,26.0,416.0,85.08,66.35
2016,9,7,8,45,658.0,120.0,4.05,26.5,468.0,86.77,67.36
2016,9,7,9,0,691.0,124.0,4.2,27.0,520.0,88.44,68.37
2016,9,7,9,15,486.5,208.0,4.2,27.0,499.0,171.08,113.67
2016,9,7,9,30,282.0,292.0,4.2,27.0,478.0,231.45,164.01
2016,9,7,9,45,527.5,213.5,4.2,27.5,589.5,259.08,175.44
2016,9,7,10,0,773.0,135.0,4.2,28.0,701.0,318.15,215.51
2016,9,7,10,15,478.0,262.5,4.2,28.0,618.5,353.61,254.58
2016,9,7,10,30,183.0,390.0,4.2,28.0,536.0,357.29,264.64
2016,9,7,10,45,234.5,397.5,4.2,28.5,591.5,404.83,299.71
2016,9,7,11,0,286.0,405.0,4.2,29.0,647.0,459.72,339.94
2016,9,7,11,15,557.0,275.0,4.15,29.0,761.0,547.2,405.78
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,648.67,482.27
2016,9,7,11,45,844.5,137.0,4.1,29.5,891.0,690.66,513.02
2016,9,7,12,0,861.0,129.0,4.1,30.0,907.0,737.76,546.65
2016,9,7,12,15,862.0,129.5,4.05,30.0,911.5,778.5,575.81
2016,9,7,12,30,863.0,130.0,4.0,30.0,916.0,816.61,601.31
2016,9,7,12,45,861.0,130.5,4.0,30.0,911.5,849.4,623.28
2016,9,7,13,0,859.0,131.0,4.0,30.0,907.0,879.04,643.12
2016,9,7,13,15,856.0,130.5,3.95,30.0,894.5,903.6,659.34
2016,9,7,13,30,853.0,130.0,3.9,30.0,882.0,924.66,673.31
2016,9,7,13,45,846.0,129.5,3.9,30.0,860.5,938.37,682.8
2016,9,7,14,0,839.0,129.0,3.9,30.0,839.0,948.3,689.99
2016,9,7,14,15,831.5,127.5,3.85,30.0,810.5,952.99,693.62
2016,9,7,14,30,824.0,126.0,3.8,30.0,782.0,968.35,704.46
2016,9,7,14,45,558.0,231.0,3.75,30.0,666.0,821.33,605.65
2016,9,7,15,0,292.0,336.0,3.7,30.0,550.0,650.45,482.77
2016,9,7,15,15,518.5,232.5,3.6,30.0,585.0,788.08,586.31
2016,9,7,15,30,745.0,129.0,3.5,30.0,620.0,903.42,666.91
2016,9,7,15,45,723.0,125.5,3.45,30.0,572.5,870.63,645.62
2016,9,7,16,0,701.0,122.0,3.4,30.0,525.0,835.19,623.55
2016,9,7,16,15,672.5,117.0,3.2,29.5,473.5,789.65,594.78
2016,9,7,16,30,644.0,112.0,3.0,29.0,422.0,742.39,564.41
2016,9,7,16,45,603.0,105.5,2.8,29.0,367.5,681.24,522.5
2016,9,7,17,0,562.0,99.0,2.6,29.0,313.0,619.9,479.58
2016,9,7,17,15,505.5,90.5,2.35,28.5,259.0,544.31,425.56
2016,9,7,17,30,449.0,82.0,2.1,28.0,205.0,465.42,366.35
2016,9,7,17,45,367.0,69.5,1.85,27.5,154.0,374.86,295.34
2016,9,7,18,0,285.0,57.0,1.6,27.0,103.0,291.23,226.81
2016,9,7,18,15,170.5,38.5,1.6,26.5,63.0,187.57,138.82
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,67.24,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,7.08,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,13.63,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,29.52,18.38
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,45.46,33.04
2016,9,8,7,15,315.5,77.0,3.4,23.5,149.0,56.49,42.96
2016,9,8,7,30,402.0,92.0,3.5,24.0,200.0,67.25,52.33
2016,9,8,7,45,484.5,96.5,3.6,24.5,257.0,71.02,55.45
2016,9,8,8,0,567.0,101.0,3.7,25.0,314.0,76.88,60.18
2016,9,8,8,15,607.5,108.0,3.7,25.0,369.0,80.95,63.41
2016,9,8,8,30,648.0,115.0,3.7,25.0,424.0,84.94,66.52
2016,9,8,8,45,694.5,113.5,3.75,25.5,479.5,83.43,64.86
2016,9,8,9,0,741.0,112.0,3.8,26.0,535.0,83.79,64.78
2016,9,8,9,15,761.0,115.5,3.8,26.5,583.5,146.79,85.15
2016,9,8,9,30,781.0,119.0,3.8,27.0,632.0,205.18,122.98
2016,9,8,9,45,804.0,118.0,3.8,27.5,676.5,263.13,168.05
2016,9,8,10,0,827.0,117.0,3.8,28.0,721.0,323.17,217.77
2016,9,8,10,15,837.5,119.5,3.8,28.0,757.5,383.26,268.92
2016,9,8,10,30,848.0,122.0,3.8,28.0,794.0,444.12,319.96
2016,9,8,10,45,859.0,121.5,3.8,28.5,824.0,500.76,366.02
2016,9,8,11,0,870.0,121.0,3.8,29.0,854.0,556.85,410.23
2016,9,8,11,15,875.0,122.0,3.8,29.0,875.5,609.83,451.66
2016,9,8,11,30,880.0,123.0,3.8,29.0,897.0,661.2,490.8
2016,9,8,11,45,875.0,129.0,3.8,29.5,907.5,707.93,524.51
2016,9,8,12,0,870.0,135.0,3.8,30.0,918.0,751.87,555.31
2016,9,8,12,15,870.5,135.0,3.8,30.0,922.0,792.3,584.25
2016,9,8,12,30,871.0,135.0,3.8,30.0,926.0,829.99,609.5
2016,9,8,12,45,867.5,136.0,3.8,30.5,921.0,862.29,629.73
2016,9,8,13,0,864.0,137.0,3.8,31.0,916.0,891.31,647.7
2016,9,8,13,15,860.5,136.5,3.75,31.0,902.5,915.62,663.59
2016,9,8,13,30,857.0,136.0,3.7,31.0,889.0,936.38,677.21
2016,9,8,13,45,849.0,136.0,3.7,31.0,867.0,949.73,686.38
2016,9,8,14,0,841.0,136.0,3.7,31.0,845.0,974.25,703.01
2016,9,8,14,15,832.5,134.0,3.65,31.0,815.5,977.59,705.6
2016,9,8,14,30,824.0,132.0,3.6,31.0,786.0,976.98,705.95
2016,9,8,14,45,809.5,131.0,3.6,31.0,748.5,967.63,701.13
2016,9,8,15,0,795.0,130.0,3.6,31.0,711.0,954.48,694.05
2016,9,8,15,15,779.0,127.0,3.5,30.5,668.0,934.07,683.08
2016,9,8,15,30,763.0,124.0,3.4,30.0,625.0,910.21,669.92
2016,9,8,15,45,739.0,121.5,3.35,30.0,576.0,882.79,653.37
2016,9,8,16,0,715.0,119.0,3.3,30.0,527.0,846.27,630.66
2016,9,8,16,15,686.5,114.0,3.1,29.5,474.5,800.32,601.72
2016,9,8,16,30,658.0,109.0,2.9,29.0,422.0,752.61,571.17
2016,9,8,16,45,615.0,103.0,2.7,29.0,367.0,689.82,528.22
2016,9,8,17,0,572.0,97.0,2.5,29.0,312.0,626.91,484.29
2016,9,8,17,15,514.0,88.5,2.25,28.0,257.5,549.67,430.03
2016,9,8,17,30,456.0,80.0,2.0,27.0,203.0,469.07,370.31
2016,9,8,17,45,366.5,68.0,1.75,26.5,151.5,373.47,295.03
2016,9,8,18,0,277.0,56.0,1.5,26.0,100.0,285.58,222.76
2016,9,8,18,15,160.0,37.0,1.5,25.5,60.0,180.12,132.26
2016,9,8,18,30,43.0,18.0,1.5,25.0,20.0,56.09,0.0
2016,9,8,18,45,21.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.4,22.0,8.0,6.29,0.0
2016,9,9,6,30,11.0,16.0,2.7,22.0,16.0,12.25,0.0
2016,9,9,6,45,99.5,40.0,3.0,22.5,55.0,29.37,18.16
2016,9,9,7,0,188.0,64.0,3.3,23.0,94.0,46.4,33.8
2016,9,9,7,15,271.5,81.0,3.4,23.5,143.5,58.89,45.0
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,70.7,55.28
2016,9,9,7,45,441.5,103.0,3.6,24.5,249.5,74.67,58.57
2016,9,9,8,0,528.0,108.0,3.7,25.0,306.0,78.81,61.83
2016,9,9,8,15,570.0,115.5,3.7,25.5,360.0,85.64,67.25
2016,9,9,8,30,612.0,123.0,3.7,26.0,414.0,89.73,70.27
2016,9,9,8,45,662.0,121.5,3.7,26.5,469.5,87.97,68.38
2016,9,9,9,0,712.0,120.0,3.7,27.0,525.0,90.47,70.06
2016,9,9,9,15,733.0,124.0,3.7,27.0,573.0,146.1,84.81
2016,9,9,9,30,754.0,128.0,3.7,27.0,621.0,209.88,127.71
2016,9,9,9,45,781.0,125.5,3.7,27.5,666.0,266.11,171.41
2016,9,9,10,0,808.0,123.0,3.7,28.0,711.0,324.94,219.99
2016,9,9,10,15,819.0,125.5,3.7,28.0,747.5,384.17,270.31
2016,9,9,10,30,830.0,128.0,3.7,28.0,784.0,443.57,320.06
2016,9,9,10,45,844.0,126.0,3.7,28.5,814.5,499.85,365.67
2016,9,9,11,0,858.0,124.0,3.7,29.0,845.0,555.67,409.54
2016,9,9,11,15,863.5,125.0,3.65,29.0,866.5,608.35,450.51
2016,9,9,11,30,869.0,126.0,3.6,29.0,888.0,659.49,489.22
2016,9,9,11,45,880.0,121.5,3.6,29.5,903.0,708.27,524.48
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,755.37,557.65
2016,9,9,12,15,892.0,117.0,3.55,30.0,922.0,796.68,586.26
2016,9,9,12,30,893.0,117.0,3.5,30.0,926.0,835.21,611.66
2016,9,9,12,45,892.0,117.0,3.5,30.5,921.5,869.11,632.81
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,899.76,651.71
2016,9,9,13,15,888.0,116.0,3.45,31.0,903.5,924.29,667.59
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,945.16,681.15
2016,9,9,13,45,879.5,114.0,3.4,31.0,868.5,959.94,691.19
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,970.84,698.89
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,975.39,704.1
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,976.01,706.99
2016,9,9,14,45,842.0,111.0,3.4,30.0,750.0,966.07,701.78
2016,9,9,15,0,825.0,112.0,3.4,30.0,712.0,965.94,703.24
2016,9,9,15,15,810.5,109.5,3.35,29.5,669.0,947.16,693.6
2016,9,9,15,30,796.0,107.0,3.3,29.0,626.0,924.87,681.84
2016,9,9,15,45,775.0,104.0,3.3,29.0,577.5,892.46,662.29
2016,9,9,16,0,754.0,101.0,3.3,29.0,529.0,857.18,640.75
2016,9,9,16,15,727.0,97.0,3.1,28.5,476.5,812.63,612.75
