Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,30,700.0,93.0,2.9,28.0,424.0,771.8,586.97
2016,9,9,16,45,662.0,87.5,2.75,28.0,369.0,712.79,546.94
2016,9,9,17,0,624.0,82.0,2.6,28.0,314.0,653.44,505.81
2016,9,9,17,15,569.5,75.0,2.4,27.5,259.0,579.24,453.17
2016,9,9,17,30,515.0,68.0,2.2,27.0,204.0,506.89,399.71
2016,9,9,17,45,432.5,57.5,2.05,26.5,152.5,413.11,326.36
2016,9,9,18,0,350.0,47.0,1.9,26.0,101.0,324.98,253.81
2016,9,9,18,15,175.0,33.5,1.9,25.5,60.5,185.01,134.4
2016,9,9,18,30,0.0,20.0,1.9,25.0,20.0,15.74,0.0
2016,9,9,18,45,0.0,10.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.0,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,70.0,17.0,0.7,22.0,20.0,12.91,0.0
2016,9,10,6,45,198.5,33.0,0.7,22.5,60.0,24.99,14.56
2016,9,10,7,0,327.0,49.0,0.7,23.0,100.0,37.23,26.07
2016,9,10,7,15,411.0,59.5,0.65,23.0,151.0,47.55,35.41
2016,9,10,7,30,495.0,70.0,0.6,23.0,202.0,55.49,42.45
2016,9,10,7,45,471.5,92.0,0.6,23.5,241.5,67.92,53.0
2016,9,10,8,0,448.0,114.0,0.6,24.0,281.0,81.38,64.16
2016,9,10,8,15,250.5,152.5,0.6,24.5,249.0,103.73,82.52
2016,9,10,8,30,53.0,191.0,0.6,25.0,217.0,129.46,103.24
2016,9,10,8,45,26.5,167.5,0.6,25.5,180.5,117.15,92.46
2016,9,10,9,0,0.0,144.0,0.6,26.0,144.0,106.93,83.6
2016,9,10,9,15,54.5,222.0,0.9,26.0,257.5,158.66,117.99
2016,9,10,9,30,109.0,300.0,1.2,26.0,371.0,221.32,162.89
2016,9,10,9,45,244.5,304.0,1.5,26.5,477.5,260.48,186.91
2016,9,10,10,0,380.0,308.0,1.8,27.0,584.0,325.41,232.37
2016,9,10,10,15,601.0,216.0,1.95,27.0,678.5,372.47,265.39
2016,9,10,10,30,822.0,124.0,2.1,27.0,773.0,440.11,316.75
2016,9,10,10,45,829.5,126.0,2.25,27.0,801.5,495.86,362.43
2016,9,10,11,0,837.0,128.0,2.4,27.0,830.0,550.41,406.11
2016,9,10,11,15,842.0,129.5,2.55,27.0,850.5,602.11,446.64
2016,9,10,11,30,847.0,131.0,2.7,27.0,871.0,652.29,485.1
2016,9,10,11,45,859.0,126.0,2.85,27.0,885.5,700.41,521.42
2016,9,10,12,0,871.0,121.0,3.0,27.0,900.0,746.97,556.03
2016,9,10,12,15,871.5,121.0,3.05,27.0,904.0,787.08,584.47
2016,9,10,12,30,872.0,121.0,3.1,27.0,908.0,824.44,609.76
2016,9,10,12,45,872.0,120.0,3.2,27.0,903.5,857.57,632.45
2016,9,10,13,0,872.0,119.0,3.3,27.0,899.0,887.54,653.06
2016,9,10,13,15,869.0,118.5,3.3,27.0,886.0,911.96,669.43
2016,9,10,13,30,866.0,118.0,3.3,27.0,873.0,932.83,683.54
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.0,947.64,694.11
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,958.65,702.37
2016,9,10,14,15,589.0,237.0,3.35,27.0,721.5,856.74,633.3
2016,9,10,14,30,320.0,360.0,3.3,27.0,612.0,696.05,517.51
2016,9,10,14,45,571.5,233.0,3.3,27.0,656.5,842.02,627.31
2016,9,10,15,0,823.0,106.0,3.3,27.0,701.0,945.76,698.81
2016,9,10,15,15,588.5,188.5,3.25,27.0,600.5,824.52,617.29
2016,9,10,15,30,354.0,271.0,3.2,27.0,500.0,649.42,491.68
2016,9,10,15,45,556.5,182.0,3.15,27.0,510.0,767.62,582.76
2016,9,10,16,0,759.0,93.0,3.1,27.0,520.0,853.86,643.56
2016,9,10,16,15,733.0,89.0,2.9,26.5,468.5,810.05,614.87
2016,9,10,16,30,707.0,85.0,2.7,26.0,417.0,764.25,585.38
2016,9,10,16,45,668.5,80.5,2.55,26.0,362.5,710.5,548.8
2016,9,10,17,0,630.0,76.0,2.4,26.0,308.0,651.82,507.82
2016,9,10,17,15,577.0,69.5,2.3,25.5,253.5,579.25,456.38
2016,9,10,17,30,524.0,63.0,2.2,25.0,199.0,508.53,403.99
2016,9,10,17,45,435.5,53.5,2.1,25.0,147.5,411.37,326.96
2016,9,10,18,0,347.0,44.0,2.0,25.0,96.0,320.52,251.08
2016,9,10,18,15,218.0,29.0,2.15,24.5,57.0,204.94,147.64
2016,9,10,18,30,89.0,14.0,2.3,24.0,18.0,61.02,0.0
2016,9,10,18,45,44.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,12.59,0.0
2016,9,11,6,45,198.0,33.0,2.9,19.5,58.5,24.98,14.63
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,37.85,26.88
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,47.0,35.27
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,58.48,45.39
2016,9,11,7,45,532.0,83.0,2.85,22.0,254.0,64.67,50.57
2016,9,11,8,0,583.0,92.0,2.8,23.0,308.0,70.75,55.45
2016,9,11,8,15,621.5,98.5,2.65,23.5,362.5,74.72,58.52
2016,9,11,8,30,660.0,105.0,2.5,24.0,417.0,78.61,61.46
2016,9,11,8,45,685.0,111.5,2.4,24.5,468.0,82.1,64.01
2016,9,11,9,0,710.0,118.0,2.3,25.0,519.0,94.11,64.09
2016,9,11,9,15,529.0,195.5,2.2,25.5,509.0,175.76,114.79
2016,9,11,9,30,348.0,273.0,2.1,26.0,499.0,237.05,165.49
2016,9,11,9,45,564.0,203.5,2.05,26.5,599.0,269.6,182.43
2016,9,11,10,0,780.0,134.0,2.0,27.0,699.0,330.4,225.06
2016,9,11,10,15,792.0,137.0,2.0,27.0,735.0,388.88,274.03
2016,9,11,10,30,804.0,140.0,2.0,27.0,771.0,447.71,322.42
2016,9,11,10,45,812.0,142.0,2.0,27.5,800.0,503.96,367.01
2016,9,11,11,0,820.0,144.0,2.0,28.0,829.0,559.55,409.57
2016,9,11,11,15,825.5,145.5,2.0,28.0,850.0,612.4,449.63
2016,9,11,11,30,831.0,147.0,2.0,28.0,871.0,663.85,487.54
2016,9,11,11,45,862.5,129.5,2.0,28.5,890.5,708.39,519.4
2016,9,11,12,0,894.0,112.0,2.0,29.0,910.0,759.04,554.44
2016,9,11,12,15,565.5,282.0,2.0,29.0,788.0,706.16,513.53
2016,9,11,12,30,237.0,452.0,2.0,29.0,666.0,588.98,427.97
2016,9,11,12,45,566.0,281.5,2.0,29.5,788.0,764.24,554.22
2016,9,11,13,0,895.0,111.0,2.0,30.0,910.0,902.98,646.51
2016,9,11,13,15,892.5,110.5,2.0,30.0,897.0,928.24,661.57
2016,9,11,13,30,890.0,110.0,2.0,30.0,884.0,949.87,675.5
2016,9,11,13,45,885.5,108.5,2.05,30.0,862.5,964.89,685.92
2016,9,11,14,0,881.0,107.0,2.1,30.0,841.0,976.02,694.11
2016,9,11,14,15,873.5,106.0,2.1,29.5,811.5,980.83,699.36
2016,9,11,14,30,866.0,105.0,2.1,29.0,782.0,981.72,702.39
2016,9,11,14,45,846.0,108.0,2.1,29.0,743.5,970.68,696.66
2016,9,11,15,0,826.0,111.0,2.1,29.0,705.0,969.51,697.49
2016,9,11,15,15,524.0,203.0,2.1,29.0,571.5,767.76,565.58
2016,9,11,15,30,222.0,295.0,2.1,29.0,438.0,525.72,393.62
2016,9,11,15,45,490.0,197.0,2.1,29.0,480.0,721.75,540.57
2016,9,11,16,0,758.0,99.0,2.1,29.0,522.0,861.38,636.99
2016,9,11,16,15,731.0,94.5,2.0,28.5,470.0,815.92,607.73
2016,9,11,16,30,704.0,90.0,1.9,28.0,418.0,774.02,582.16
2016,9,11,16,45,667.5,84.5,1.85,28.0,363.0,715.97,544.01
2016,9,11,17,0,631.0,79.0,1.8,28.0,308.0,657.51,504.58
2016,9,11,17,15,576.5,72.0,1.65,27.0,253.0,582.86,453.17
2016,9,11,17,30,522.0,65.0,1.5,26.0,198.0,510.1,400.61
2016,9,11,17,45,441.0,54.0,1.35,25.5,146.5,416.39,327.63
2016,9,11,18,0,360.0,43.0,1.2,25.0,95.0,328.5,255.1
2016,9,11,18,15,224.0,28.0,1.2,24.5,55.5,210.52,147.32
2016,9,11,18,30,88.0,13.0,1.2,24.0,16.0,59.73,0.0
2016,9,11,18,45,44.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.5,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,95.0,15.0,0.3,20.0,19.0,11.8,0.0
2016,9,12,6,45,219.5,31.0,0.3,20.5,59.0,23.63,13.42
2016,9,12,7,0,344.0,47.0,0.3,21.0,99.0,38.14,27.07
2016,9,12,7,15,427.5,58.0,0.35,21.5,151.0,46.58,34.8
2016,9,12,7,30,511.0,69.0,0.4,22.0,203.0,54.98,42.19
2016,9,12,7,45,563.0,77.0,0.45,23.0,257.5,60.65,46.9
2016,9,12,8,0,615.0,85.0,0.5,24.0,312.0,66.26,51.35
2016,9,12,8,15,652.5,91.0,0.7,24.5,366.5,70.12,54.34
2016,9,12,8,30,690.0,97.0,0.9,25.0,421.0,73.91,57.2
2016,9,12,8,45,714.5,102.5,1.1,25.5,472.5,77.0,59.44
2016,9,12,9,0,739.0,108.0,1.3,26.0,524.0,91.38,59.82
2016,9,12,9,15,522.5,195.5,1.3,26.5,502.5,177.18,115.08
2016,9,12,9,30,306.0,283.0,1.3,27.0,481.0,237.45,166.32
2016,9,12,9,45,286.5,309.0,1.35,27.5,504.0,276.04,196.18
2016,9,12,10,0,267.0,335.0,1.4,28.0,527.0,312.74,225.09
2016,9,12,10,15,548.5,231.0,1.45,28.0,652.0,368.08,261.87
2016,9,12,10,30,830.0,127.0,1.5,28.0,777.0,451.48,322.68
2016,9,12,10,45,838.5,128.0,1.55,28.5,806.0,508.5,367.41
2016,9,12,11,0,847.0,129.0,1.6,29.0,835.0,562.08,408.4
2016,9,12,11,15,440.5,245.0,1.6,29.0,613.0,467.65,343.59
2016,9,12,11,30,34.0,361.0,1.6,29.0,391.0,308.44,226.71
2016,9,12,11,45,119.0,406.5,1.65,29.0,512.0,418.6,307.85
2016,9,12,12,0,204.0,452.0,1.7,29.0,633.0,531.02,387.46
2016,9,12,12,15,535.5,291.5,1.7,29.0,771.0,691.97,503.62
2016,9,12,12,30,867.0,131.0,1.7,29.0,909.0,834.35,602.41
2016,9,12,12,45,865.5,131.0,1.7,29.5,904.0,867.0,620.91
2016,9,12,13,0,864.0,131.0,1.7,30.0,899.0,896.46,638.33
2016,9,12,13,15,860.5,130.5,1.7,30.0,885.5,920.31,653.45
2016,9,12,13,30,857.0,130.0,1.7,30.0,872.0,940.6,666.45
2016,9,12,13,45,850.5,129.5,1.75,30.0,850.0,954.39,676.1
2016,9,12,14,0,844.0,129.0,1.8,30.0,828.0,964.4,683.61
2016,9,12,14,15,426.5,173.0,1.8,29.5,526.0,636.46,468.69
2016,9,12,14,30,9.0,217.0,1.8,29.0,224.0,185.03,136.56
2016,9,12,14,45,407.0,168.5,1.85,29.0,459.5,611.3,460.3
2016,9,12,15,0,805.0,120.0,1.9,29.0,695.0,960.72,693.68
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.0,940.18,678.44
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,916.21,665.02
2016,9,12,15,45,752.5,110.5,1.95,29.0,560.5,882.65,645.86
2016,9,12,16,0,731.0,107.0,2.0,29.0,512.0,852.43,628.79
2016,9,12,16,15,703.0,102.0,1.9,28.5,460.0,806.11,600.52
2016,9,12,16,30,675.0,97.0,1.8,28.0,408.0,758.07,570.67
2016,9,12,16,45,634.5,91.0,1.75,28.0,353.0,696.6,530.03
2016,9,12,17,0,594.0,85.0,1.7,28.0,298.0,634.99,488.17
2016,9,12,17,15,537.5,77.0,1.55,27.5,244.0,558.57,434.24
2016,9,12,17,30,481.0,69.0,1.4,27.0,190.0,484.17,379.29
2016,9,12,17,45,392.0,57.5,1.25,26.5,139.0,385.52,302.12
2016,9,12,18,0,303.0,46.0,1.1,26.0,88.0,292.76,225.92
2016,9,12,18,15,180.0,28.5,1.1,25.5,50.5,180.98,121.45
2016,9,12,18,30,57.0,11.0,1.1,25.0,13.0,40.75,0.0
2016,9,12,18,45,28.5,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,1.5,0.55,21.5,1.5,0.0,0.0
2016,9,13,6,30,0.0,3.0,0.6,22.0,3.0,2.36,0.0
2016,9,13,6,45,0.0,12.0,0.7,22.5,12.0,9.11,1.59
2016,9,13,7,0,0.0,21.0,0.8,23.0,21.0,15.98,7.97
2016,9,13,7,15,0.0,32.5,0.95,23.5,32.5,24.79,15.76
2016,9,13,7,30,0.0,44.0,1.1,24.0,44.0,33.63,23.48
2016,9,13,7,45,0.0,56.5,1.25,24.5,56.5,43.26,31.73
2016,9,13,8,0,0.0,69.0,1.4,25.0,69.0,52.93,39.84
2016,9,13,8,15,43.0,133.0,1.35,25.5,153.0,94.97,75.07
2016,9,13,8,30,86.0,197.0,1.3,26.0,237.0,133.01,106.07
2016,9,13,8,45,128.5,224.0,1.3,26.5,292.5,144.9,115.08
2016,9,13,9,0,171.0,251.0,1.3,27.0,348.0,165.02,122.69
2016,9,13,9,15,182.5,275.0,1.2,27.0,386.5,197.98,142.83
2016,9,13,9,30,194.0,299.0,1.1,27.0,425.0,232.94,167.31
2016,9,13,9,45,125.0,307.0,1.05,27.5,390.5,241.47,176.11
2016,9,13,10,0,56.0,315.0,1.0,28.0,356.0,242.6,179.06
2016,9,13,10,15,37.0,293.5,0.95,28.0,321.0,229.68,169.93
2016,9,13,10,30,18.0,272.0,0.9,28.0,286.0,212.84,157.64
2016,9,13,10,45,17.5,277.0,0.85,28.5,291.0,219.07,161.85
2016,9,13,11,0,17.0,282.0,0.8,29.0,296.0,225.17,165.82
2016,9,13,11,15,28.5,327.0,0.8,29.0,352.0,273.27,200.93
2016,9,13,11,30,40.0,372.0,0.8,29.0,408.0,321.61,235.51
2016,9,13,11,45,87.5,410.5,0.8,29.5,488.5,392.35,285.47
2016,9,13,12,0,135.0,449.0,0.8,30.0,569.0,479.25,345.14
2016,9,13,12,15,96.5,431.0,0.85,30.0,517.5,435.26,314.15
2016,9,13,12,30,58.0,413.0,0.9,30.0,466.0,397.13,287.54
2016,9,13,12,45,167.0,424.5,1.0,30.0,573.5,523.68,378.3
2016,9,13,13,0,276.0,436.0,1.1,30.0,681.0,659.96,471.52
2016,9,13,13,15,233.0,435.5,1.2,30.0,640.0,617.99,443.01
2016,9,13,13,30,190.0,435.0,1.3,30.0,599.0,589.71,424.54
2016,9,13,13,45,141.5,417.0,1.4,30.5,537.0,535.99,387.51
2016,9,13,14,0,93.0,399.0,1.5,31.0,475.0,456.92,332.46
2016,9,13,14,15,461.5,258.0,1.6,30.5,617.5,750.37,544.79
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,962.69,685.76
2016,9,13,14,45,806.0,121.0,1.8,30.0,720.5,962.82,685.99
2016,9,13,15,0,782.0,125.0,1.9,30.0,681.0,945.16,677.43
2016,9,13,15,15,766.0,121.5,1.95,30.0,638.0,923.61,666.0
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,898.69,652.42
2016,9,13,15,45,728.0,114.0,2.1,30.0,547.0,870.68,637.23
2016,9,13,16,0,706.0,110.0,2.2,30.0,499.0,833.86,615.96
2016,9,13,16,15,677.0,105.0,2.15,29.5,447.5,787.05,587.63
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,738.64,557.66
2016,9,13,16,45,605.0,94.0,2.1,29.0,341.5,675.63,515.83
2016,9,13,17,0,562.0,88.0,2.1,29.0,287.0,612.66,472.77
2016,9,13,17,15,503.0,79.5,1.9,28.0,233.5,534.58,417.68
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,458.71,361.17
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,355.23,279.55
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,266.0,205.25
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,148.57,94.3
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,66.0,14.0,1.4,22.0,16.0,11.02,0.0
2016,9,14,6,45,190.0,30.5,1.7,22.5,54.5,23.13,12.55
2016,9,14,7,0,314.0,47.0,2.0,23.0,93.0,35.71,24.64
2016,9,14,7,15,397.0,58.0,2.0,23.5,143.0,46.4,34.26
2016,9,14,7,30,480.0,69.0,2.0,24.0,193.0,54.72,41.57
2016,9,14,7,45,539.5,76.0,2.0,24.5,247.5,59.67,45.77
2016,9,14,8,0,599.0,83.0,2.0,25.0,302.0,64.65,49.81
2016,9,14,8,15,636.5,89.0,2.05,25.5,355.5,68.54,52.82
2016,9,14,8,30,674.0,95.0,2.1,26.0,409.0,72.35,55.71
2016,9,14,8,45,367.0,165.5,2.15,26.5,339.0,108.31,85.29
2016,9,14,9,0,60.0,236.0,2.2,27.0,269.0,158.96,119.7
2016,9,14,9,15,412.5,174.5,2.3,27.5,437.0,156.57,102.41
2016,9,14,9,30,765.0,113.0,2.4,28.0,605.0,214.27,129.97
2016,9,14,9,45,426.0,222.5,2.5,28.5,500.0,255.89,176.72
2016,9,14,10,0,87.0,332.0,2.6,29.0,395.0,263.38,194.4
2016,9,14,10,15,449.0,229.5,2.65,29.0,577.0,335.47,241.57
2016,9,14,10,30,811.0,127.0,2.7,29.0,759.0,449.19,323.79
2016,9,14,10,45,528.0,266.0,2.8,29.5,683.5,466.89,341.47
2016,9,14,11,0,245.0,405.0,2.9,30.0,608.0,446.84,328.16
2016,9,14,11,15,125.5,290.0,2.95,30.0,394.5,308.65,229.03
2016,9,14,11,30,6.0,175.0,3.0,30.0,181.0,139.67,102.08
2016,9,14,11,45,423.5,155.5,3.1,30.0,530.5,444.75,335.8
2016,9,14,12,0,841.0,136.0,3.2,30.0,880.0,748.18,553.18
2016,9,14,12,15,841.5,136.5,3.2,30.0,883.5,787.56,578.95
2016,9,14,12,30,842.0,137.0,3.2,30.0,887.0,824.28,603.33
2016,9,14,12,45,627.5,258.5,3.25,30.5,815.5,804.38,585.79
2016,9,14,13,0,413.0,380.0,3.3,31.0,744.0,745.56,540.7
2016,9,14,13,15,365.5,394.0,3.3,31.0,712.5,720.0,523.54
2016,9,14,13,30,318.0,408.0,3.3,31.0,681.0,705.07,512.91
2016,9,14,13,45,288.5,403.5,3.3,31.0,646.5,686.01,500.06
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,664.3,485.36
2016,9,14,14,15,166.5,378.0,3.3,31.0,513.5,538.21,396.76
2016,9,14,14,30,74.0,357.0,3.3,31.0,415.0,407.59,302.29
2016,9,14,14,45,420.5,243.5,3.35,31.0,544.0,709.27,527.13
2016,9,14,15,0,767.0,130.0,3.4,31.0,673.0,937.37,684.59
2016,9,14,15,15,750.5,126.5,3.4,30.5,630.0,915.31,671.25
2016,9,14,15,30,734.0,123.0,3.4,30.0,587.0,896.88,662.29
2016,9,14,15,45,716.5,117.5,3.4,30.0,540.0,865.3,643.13
2016,9,14,16,0,699.0,112.0,3.4,30.0,493.0,831.0,622.08
2016,9,14,16,15,670.0,106.5,3.25,29.5,441.5,783.61,592.2
2016,9,14,16,30,641.0,101.0,3.1,29.0,390.0,734.63,560.72
2016,9,14,16,45,609.5,92.0,3.0,29.0,337.5,678.07,522.2
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,620.94,482.25
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,543.13,425.54
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,467.61,368.15
2016,9,14,17,45,378.0,54.0,1.9,27.5,129.0,372.75,292.45
2016,9,14,18,0,294.0,42.0,1.6,27.0,80.0,282.93,217.21
2016,9,14,18,15,168.0,25.5,1.55,26.5,44.5,166.15,98.47
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,30.79,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.2,22.0,10.0,7.08,0.0
2016,9,15,6,45,96.0,33.0,1.55,22.5,45.5,24.53,13.48
2016,9,15,7,0,166.0,57.0,1.9,23.0,81.0,41.57,29.55
2016,9,15,7,15,233.0,78.0,1.8,23.5,128.5,56.44,42.81
2016,9,15,7,30,300.0,99.0,1.7,24.0,176.0,71.1,55.57
2016,9,15,7,45,356.0,114.5,1.65,25.0,228.0,81.11,63.88
2016,9,15,8,0,412.0,130.0,1.6,26.0,280.0,91.11,71.91
2016,9,15,8,15,452.5,142.5,1.65,26.5,332.0,98.72,77.87
2016,9,15,8,30,493.0,155.0,1.7,27.0,384.0,106.07,83.51
2016,9,15,8,45,528.5,163.0,1.75,27.5,434.5,110.41,86.59
2016,9,15,9,0,564.0,171.0,1.8,28.0,485.0,130.19,88.44
2016,9,15,9,15,360.0,234.5,1.85,28.0,442.0,192.39,131.55
2016,9,15,9,30,156.0,298.0,1.9,28.0,399.0,227.71,165.04
2016,9,15,9,45,402.5,247.0,2.0,28.5,529.5,267.94,186.38
2016,9,15,10,0,649.0,196.0,2.1,29.0,660.0,342.24,237.07
2016,9,15,10,15,352.5,271.0,2.15,29.0,525.0,329.98,238.61
2016,9,15,10,30,56.0,346.0,2.2,29.0,390.0,282.02,208.82
2016,9,15,10,45,125.0,378.5,2.3,29.5,481.0,349.65,258.04
2016,9,15,11,0,194.0,411.0,2.4,30.0,572.0,425.08,312.21
2016,9,15,11,15,142.0,415.0,2.45,30.0,534.5,415.48,305.36
2016,9,15,11,30,90.0,419.0,2.5,30.0,497.0,392.77,288.92
2016,9,15,11,45,395.5,323.5,2.55,30.5,672.0,564.36,414.93
2016,9,15,12,0,701.0,228.0,2.6,31.0,847.0,740.51,539.06
2016,9,15,12,15,702.0,228.5,2.6,31.0,850.5,778.41,564.23
2016,9,15,12,30,703.0,229.0,2.6,31.0,854.0,813.95,588.43
2016,9,15,12,45,554.0,305.5,2.65,31.0,796.0,782.03,564.86
2016,9,15,13,0,405.0,382.0,2.7,31.0,738.0,727.97,526.48
2016,9,15,13,15,545.0,305.5,2.7,31.0,776.5,821.17,592.91
2016,9,15,13,30,685.0,229.0,2.7,31.0,815.0,906.01,651.93
2016,9,15,13,45,503.5,305.0,2.75,31.0,730.5,817.44,590.21
2016,9,15,14,0,322.0,381.0,2.8,31.0,646.0,709.11,514.93
2016,9,15,14,15,476.0,304.0,2.8,31.0,678.0,813.88,590.95
2016,9,15,14,30,630.0,227.0,2.8,31.0,710.0,905.16,655.48
2016,9,15,14,45,636.5,210.5,2.8,31.0,678.0,900.78,653.67
2016,9,15,15,0,643.0,194.0,2.8,31.0,646.0,892.69,649.83
2016,9,15,15,15,624.0,188.0,2.8,30.5,604.0,866.31,635.33
2016,9,15,15,30,605.0,182.0,2.8,30.0,562.0,836.91,618.86
2016,9,15,15,45,582.5,173.5,2.8,30.0,515.0,789.76,588.95
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,750.42,564.16
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,699.04,530.78
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,646.93,495.96
2016,9,15,16,45,460.5,132.0,2.45,29.0,316.0,587.53,454.55
2016,9,15,17,0,426.0,118.0,2.4,29.0,265.0,528.45,412.16
2016,9,15,17,15,368.5,103.0,2.1,28.5,213.5,450.68,353.92
2016,9,15,17,30,311.0,88.0,1.8,28.0,162.0,376.25,296.06
2016,9,15,17,45,240.5,67.5,1.55,27.5,115.5,274.57,215.22
2016,9,15,18,0,170.0,47.0,1.3,27.0,69.0,194.97,148.4
2016,9,15,18,15,85.0,23.5,1.25,26.5,34.5,97.23,49.62
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,9.44,0.0
2016,9,16,6,45,186.0,29.0,0.8,22.5,52.0,22.02,11.37
2016,9,16,7,0,310.0,46.0,0.9,23.0,90.0,34.97,23.98
2016,9,16,7,15,394.0,57.5,0.9,23.5,140.5,46.06,33.95
2016,9,16,7,30,478.0,69.0,0.9,24.0,191.0,54.78,41.62
2016,9,16,7,45,535.0,77.0,0.9,25.0,245.0,60.44,46.32
2016,9,16,8,0,592.0,85.0,0.9,26.0,299.0,66.06,50.78
2016,9,16,8,15,630.5,91.5,1.0,26.5,352.5,70.25,54.02
2016,9,16,8,30,669.0,98.0,1.1,27.0,406.0,74.34,57.12
2016,9,16,8,45,437.0,172.0,1.2,27.5,383.0,113.8,89.37
2016,9,16,9,0,205.0,246.0,1.3,28.0,360.0,166.67,122.11
2016,9,16,9,15,484.5,181.0,1.3,28.5,482.0,172.27,110.63
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,221.54,134.62
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,279.83,180.73
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,339.4,229.27
2016,9,16,10,15,540.5,242.5,1.3,30.0,636.5,382.29,270.68
2016,9,16,10,30,285.0,364.0,1.3,30.0,585.0,395.62,286.05
2016,9,16,10,45,269.0,382.5,1.3,30.5,597.5,426.2,308.55
2016,9,16,11,0,253.0,401.0,1.3,31.0,610.0,455.1,329.0
2016,9,16,11,15,548.5,267.0,1.3,31.0,733.5,557.55,403.05
2016,9,16,11,30,844.0,133.0,1.3,31.0,857.0,668.53,482.39
2016,9,16,11,45,608.0,266.0,1.35,31.5,791.5,669.65,479.59
2016,9,16,12,0,372.0,399.0,1.4,32.0,726.0,628.08,448.17
2016,9,16,12,15,194.5,347.0,1.4,32.0,518.0,455.44,329.97
2016,9,16,12,30,17.0,295.0,1.4,32.0,310.0,249.25,181.09
2016,9,16,12,45,89.0,370.0,1.45,32.0,448.0,394.17,287.56
2016,9,16,13,0,161.0,445.0,1.5,32.0,586.0,553.56,398.26
2016,9,16,13,15,510.0,283.5,1.55,32.0,720.0,770.32,550.75
2016,9,16,13,30,859.0,122.0,1.6,32.0,854.0,944.05,664.17
2016,9,16,13,45,854.0,120.5,1.65,32.0,832.5,957.77,672.04
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,967.7,679.47
2016,9,16,14,15,841.0,117.5,1.75,32.0,781.0,970.87,682.92
2016,9,16,14,30,833.0,116.0,1.8,32.0,751.0,970.22,684.22
2016,9,16,14,45,563.5,216.5,1.9,32.0,637.0,826.21,593.96
2016,9,16,15,0,294.0,317.0,2.0,32.0,523.0,644.68,469.54
2016,9,16,15,15,527.5,215.0,2.0,32.0,555.5,791.48,577.12
2016,9,16,15,30,761.0,113.0,2.0,32.0,588.0,908.11,655.14
2016,9,16,15,45,739.5,109.0,2.05,32.0,539.5,873.66,634.11
2016,9,16,16,0,718.0,105.0,2.1,32.0,491.0,842.85,616.72
2016,9,16,16,15,688.5,100.0,2.05,31.5,439.0,794.97,588.0
2016,9,16,16,30,659.0,95.0,2.0,31.0,387.0,745.52,557.69
2016,9,16,16,45,617.5,89.0,1.95,30.5,333.0,683.19,517.51
2016,9,16,17,0,576.0,83.0,1.9,30.0,279.0,620.85,475.9
2016,9,16,17,15,516.5,74.0,1.7,29.5,225.0,541.05,418.91
2016,9,16,17,30,457.0,65.0,1.5,29.0,171.0,463.66,361.04
2016,9,16,17,45,370.0,52.0,1.3,28.5,122.5,365.62,283.69
2016,9,16,18,0,283.0,39.0,1.1,28.0,74.0,273.28,206.52
2016,9,16,18,15,141.5,19.5,1.1,27.5,37.0,136.7,59.52
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,9.44,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,21.98,11.08
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,34.2,23.17
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,42.4,30.66
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,50.58,37.85
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,56.44,42.72
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,62.21,47.34
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,65.91,50.18
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,69.55,52.9
2016,9,17,8,45,717.5,96.0,1.05,28.5,459.5,73.11,55.52
2016,9,17,9,0,740.0,102.0,0.9,29.0,510.0,106.39,64.24
2016,9,17,9,15,469.5,198.0,0.8,29.5,465.5,182.94,118.58
2016,9,17,9,30,199.0,294.0,0.7,30.0,421.0,235.13,166.44
2016,9,17,9,45,106.5,265.0,0.6,30.5,333.5,214.42,154.3
2016,9,17,10,0,14.0,236.0,0.5,31.0,246.0,180.66,131.98
2016,9,17,10,15,49.0,299.5,0.55,31.0,337.0,240.02,175.03
2016,9,17,10,30,84.0,363.0,0.6,31.0,428.0,307.3,222.98
2016,9,17,10,45,158.0,383.0,0.7,31.5,511.0,371.17,267.61
2016,9,17,11,0,232.0,403.0,0.8,32.0,594.0,442.65,317.35
2016,9,17,11,15,537.5,268.0,0.85,32.0,724.0,554.04,396.46
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,670.57,478.55
2016,9,17,11,45,458.0,275.5,1.0,32.0,668.0,573.05,410.57
2016,9,17,12,0,73.0,418.0,1.1,32.0,482.0,400.7,287.95
2016,9,17,12,15,165.5,428.0,1.15,32.0,574.0,503.98,362.33
2016,9,17,12,30,258.0,438.0,1.2,32.0,666.0,617.52,439.93
2016,9,17,12,45,234.0,439.5,1.25,32.5,645.0,600.3,427.1
2016,9,17,13,0,210.0,441.0,1.3,33.0,624.0,594.94,422.98
2016,9,17,13,15,181.5,434.0,1.35,33.0,591.0,574.96,409.81
2016,9,17,13,30,153.0,427.0,1.4,33.0,558.0,552.39,394.86
2016,9,17,13,45,491.5,278.0,1.5,33.0,680.0,783.19,557.74
2016,9,17,14,0,830.0,129.0,1.6,33.0,802.0,975.87,682.56
2016,9,17,14,15,821.0,127.5,1.65,33.0,772.0,978.03,683.36
2016,9,17,14,30,812.0,126.0,1.7,33.0,742.0,976.3,684.05
2016,9,17,14,45,783.0,131.5,1.75,33.0,701.5,958.39,674.89
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,936.62,663.52
2016,9,17,15,15,480.5,210.0,1.85,32.5,536.5,740.62,538.16
2016,9,17,15,30,207.0,283.0,1.9,32.0,412.0,504.65,374.04
2016,9,17,15,45,441.0,201.0,1.95,32.0,445.5,686.07,509.16
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,820.34,602.89
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.0,770.16,570.88
2016,9,17,16,30,612.0,107.0,1.9,31.0,375.0,718.55,538.85
2016,9,17,16,45,568.5,99.5,1.85,31.0,321.5,653.71,495.56
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,588.98,451.0
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,500.35,388.27
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,424.02,331.03
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,326.4,253.48
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,237.22,178.23
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,119.06,36.35
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,8.65,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,22.56,11.25
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,36.68,25.21
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,47.1,34.63
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,57.45,43.7
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,66.68,51.54
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,72.79,56.52
2016,9,18,8,15,588.5,102.0,2.45,26.5,343.5,77.0,59.76
2016,9,18,8,30,629.0,109.0,2.4,27.0,397.0,81.13,62.86
2016,9,18,8,45,660.0,114.0,2.35,27.5,448.0,83.64,64.56
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,111.31,68.42
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,166.74,97.42
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,224.72,138.91
2016,9,18,9,45,749.0,131.5,1.9,29.5,634.5,287.05,188.41
2016,9,18,10,0,764.0,135.0,1.8,30.0,676.0,345.36,236.02
2016,9,18,10,15,776.0,138.0,1.65,30.0,711.0,403.15,283.25
2016,9,18,10,30,788.0,141.0,1.5,30.0,746.0,461.26,329.43
2016,9,18,10,45,797.5,142.0,1.4,30.5,774.5,516.65,371.56
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,571.51,411.57
2016,9,18,11,15,812.5,144.5,1.15,31.0,823.0,623.6,448.53
2016,9,18,11,30,818.0,146.0,1.0,31.0,843.0,674.26,482.94
2016,9,18,11,45,846.5,130.5,0.85,31.5,861.0,717.14,510.43
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,766.46,540.66
2016,9,18,12,15,667.0,239.5,0.6,32.0,823.0,767.84,536.03
2016,9,18,12,30,459.0,364.0,0.5,32.0,767.0,732.82,508.61
2016,9,18,12,45,667.0,239.5,0.45,32.5,821.0,831.14,573.78
2016,9,18,13,0,875.0,115.0,0.4,33.0,875.0,906.13,617.86
2016,9,18,13,15,871.5,114.0,0.45,33.0,861.0,928.93,631.68
2016,9,18,13,30,868.0,113.0,0.5,33.0,847.0,948.08,644.21
2016,9,18,13,45,863.5,111.5,0.6,33.0,825.0,962.05,654.9
2016,9,18,14,0,859.0,110.0,0.7,33.0,803.0,972.21,663.57
2016,9,18,14,15,647.5,206.5,0.75,32.5,717.5,899.35,622.78
2016,9,18,14,30,436.0,303.0,0.8,32.0,632.0,785.64,550.99
2016,9,18,14,45,499.0,263.0,0.9,32.0,622.0,813.77,574.65
2016,9,18,15,0,562.0,223.0,1.0,32.0,612.0,837.36,593.95
2016,9,18,15,15,671.5,162.5,1.05,32.0,597.0,890.97,630.78
2016,9,18,15,30,781.0,102.0,1.1,32.0,582.0,917.73,649.41
2016,9,18,15,45,761.5,98.0,1.15,32.0,534.0,884.69,631.04
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,848.83,611.32
2016,9,18,16,15,713.0,89.5,1.15,31.5,434.0,806.38,586.88
2016,9,18,16,30,684.0,85.0,1.1,31.0,382.0,757.25,557.51
2016,9,18,16,45,644.5,79.0,1.1,31.0,327.5,695.81,518.42
2016,9,18,17,0,605.0,73.0,1.1,31.0,273.0,634.33,477.9
2016,9,18,17,15,543.5,65.5,1.0,30.0,219.5,553.75,422.8
2016,9,18,17,30,482.0,58.0,0.9,29.0,166.0,475.84,366.52
2016,9,18,17,45,387.0,46.5,0.85,28.5,117.0,372.78,286.78
2016,9,18,18,0,292.0,35.0,0.8,28.0,68.0,277.45,206.54
2016,9,18,18,15,146.0,17.5,0.85,27.5,34.0,137.82,18.33
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,8.65,0.0
2016,9,19,6,45,188.5,26.5,1.75,23.5,50.0,20.21,9.24
2016,9,19,7,0,329.0,42.0,2.0,24.0,88.0,34.18,23.08
2016,9,19,7,15,419.5,52.5,2.1,24.5,138.5,42.38,30.6
2016,9,19,7,30,510.0,63.0,2.2,25.0,189.0,50.58,37.83
2016,9,19,7,45,574.5,68.5,2.35,26.0,244.5,54.72,41.27
2016,9,19,8,0,639.0,74.0,2.5,27.0,300.0,58.98,44.63
2016,9,19,8,15,677.0,79.0,2.45,27.5,354.5,62.52,47.36
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,71.44,54.54
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,74.15,56.33
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,106.06,61.04
2016,9,19,9,15,788.5,95.0,2.15,30.0,560.5,164.25,91.68
2016,9,19,9,30,808.0,98.0,2.0,30.0,608.0,224.59,135.42
2016,9,19,9,45,823.0,100.0,1.95,30.5,650.5,284.95,183.96
2016,9,19,10,0,838.0,102.0,1.9,31.0,693.0,349.29,236.63
2016,9,19,10,15,848.5,104.0,1.85,31.5,728.5,408.61,285.13
2016,9,19,10,30,859.0,106.0,1.8,32.0,764.0,467.82,332.15
2016,9,19,10,45,868.0,106.5,1.8,32.5,792.5,524.76,376.1
2016,9,19,11,0,877.0,107.0,1.8,33.0,821.0,580.88,417.87
2016,9,19,11,15,881.5,108.0,1.85,33.0,841.5,633.62,457.03
2016,9,19,11,30,886.0,109.0,1.9,33.0,862.0,684.62,493.92
2016,9,19,11,45,890.5,108.5,1.95,33.5,874.0,732.39,526.71
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,777.95,556.94
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,818.81,583.3
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,856.78,607.72
2016,9,19,12,45,895.5,108.0,2.2,34.0,887.0,889.42,629.13
2016,9,19,13,0,895.0,107.0,2.3,34.0,882.0,918.73,648.51
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.5,942.29,663.91
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,962.15,677.14
2016,9,19,13,45,883.0,104.5,2.5,34.0,831.0,975.75,687.07
2016,9,19,14,0,878.0,103.0,2.6,34.0,809.0,985.46,694.77
2016,9,19,14,15,870.0,101.5,2.6,34.0,778.5,988.27,697.45
2016,9,19,14,30,862.0,100.0,2.6,34.0,748.0,987.16,697.91
2016,9,19,14,45,851.0,98.0,2.65,34.0,710.5,978.61,694.34
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,966.31,688.58
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,945.82,678.71
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,934.26,674.71
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,900.88,655.5
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,864.69,634.38
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,817.74,605.66
