Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,13.44,0.0
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,27.45,17.82
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,34.91,25.16
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,42.46,32.18
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,51.73,40.49
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,57.4,45.4
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,61.2,48.54
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,64.98,51.57
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,69.69,55.24
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,130.88,72.68
2016,9,30,9,15,855.5,83.0,1.9,19.0,564.5,198.88,119.31
2016,9,30,9,30,874.0,86.0,1.9,19.0,613.0,262.78,171.23
2016,9,30,9,45,886.5,88.5,1.9,19.5,655.0,326.14,225.8
2016,9,30,10,0,899.0,91.0,1.9,20.0,697.0,390.0,280.95
2016,9,30,10,15,908.5,92.5,1.85,20.5,732.5,452.1,333.51
2016,9,30,10,30,918.0,94.0,1.8,21.0,768.0,513.8,383.95
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.0,573.27,431.04
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,631.5,475.43
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,686.23,516.4
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,738.97,554.65
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,787.94,588.58
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,834.46,618.03
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,876.1,645.03
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,914.57,669.81
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,947.45,690.15
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,976.72,708.17
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,999.89,723.09
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,1019.13,735.67
2016,9,30,13,45,933.0,92.5,1.85,24.0,819.5,1031.3,744.64
2016,9,30,14,0,927.0,91.0,1.9,24.0,795.0,1039.34,751.27
2016,9,30,14,15,918.5,90.0,1.9,24.0,763.0,1041.33,753.62
2016,9,30,14,30,910.0,89.0,1.9,24.0,731.0,1039.23,753.64
2016,9,30,14,45,897.5,87.0,1.95,24.0,691.5,1027.88,748.68
2016,9,30,15,0,885.0,85.0,2.0,24.0,652.0,1012.64,741.44
2016,9,30,15,15,869.5,83.0,2.0,24.0,606.5,990.66,729.34
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,965.24,715.1
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,940.52,701.32
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,900.85,677.39
2016,9,30,16,15,780.0,70.5,1.8,23.5,404.5,849.74,644.59
2016,9,30,16,30,749.0,67.0,1.6,23.0,350.0,796.92,609.87
2016,9,30,16,45,704.0,61.5,1.45,22.5,294.0,727.94,563.06
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,658.99,514.27
2016,9,30,17,15,586.0,49.0,1.2,21.0,182.5,573.39,451.6
2016,9,30,17,30,513.0,42.0,1.1,20.0,127.0,485.71,382.94
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.0,358.44,276.03
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,224.73,37.13
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,87.55,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,70.5,19.0,0.6,15.5,27.0,14.45,0.0
2016,10,1,7,0,141.0,38.0,0.6,16.0,54.0,28.42,18.46
2016,10,1,7,15,177.0,59.5,0.75,16.0,91.0,43.65,32.65
2016,10,1,7,30,213.0,81.0,0.9,16.0,128.0,58.5,46.18
2016,10,1,7,45,236.0,102.0,1.05,16.5,167.5,72.51,58.59
2016,10,1,8,0,259.0,123.0,1.2,17.0,207.0,86.08,70.3
2016,10,1,8,15,196.5,152.0,1.15,17.5,222.5,104.73,86.11
2016,10,1,8,30,134.0,181.0,1.1,18.0,238.0,120.63,99.22
2016,10,1,8,45,300.0,179.5,1.05,18.5,329.0,121.99,99.77
2016,10,1,9,0,466.0,178.0,1.0,19.0,420.0,159.25,108.01
2016,10,1,9,15,394.0,217.0,1.0,19.5,434.5,211.07,147.91
2016,10,1,9,30,322.0,256.0,1.0,20.0,449.0,252.09,182.98
2016,10,1,9,45,228.5,287.0,1.0,21.0,429.0,273.47,203.35
2016,10,1,10,0,135.0,318.0,1.0,22.0,409.0,282.7,213.02
2016,10,1,10,15,231.5,324.5,0.95,22.0,490.0,341.78,256.58
2016,10,1,10,30,328.0,331.0,0.9,22.0,571.0,415.91,311.2
2016,10,1,10,45,248.5,358.0,0.9,22.5,544.0,421.32,315.44
2016,10,1,11,0,169.0,385.0,0.9,23.0,517.0,411.29,307.9
2016,10,1,11,15,269.5,376.5,0.85,23.5,592.5,492.87,366.76
2016,10,1,11,30,370.0,368.0,0.8,24.0,668.0,576.5,425.04
2016,10,1,11,45,642.5,235.5,0.8,24.5,764.0,703.91,515.15
2016,10,1,12,0,915.0,103.0,0.8,25.0,860.0,816.75,591.69
2016,10,1,12,15,570.0,259.5,0.75,25.0,731.5,734.06,531.25
2016,10,1,12,30,225.0,416.0,0.7,25.0,603.0,574.93,418.23
2016,10,1,12,45,269.0,402.5,0.65,25.0,625.0,634.22,460.63
2016,10,1,13,0,313.0,389.0,0.6,25.0,647.0,677.69,489.85
2016,10,1,13,15,326.5,377.5,0.55,25.0,641.5,694.78,500.94
2016,10,1,13,30,340.0,366.0,0.5,25.0,636.0,710.56,511.46
2016,10,1,13,45,613.0,233.0,0.5,25.5,702.5,885.92,630.18
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,1009.75,704.09
2016,10,1,14,15,468.0,202.0,0.6,25.5,554.0,721.64,523.45
2016,10,1,14,30,50.0,304.0,0.7,25.0,339.0,341.08,254.25
2016,10,1,14,45,108.5,301.0,0.8,25.0,371.5,402.88,305.01
2016,10,1,15,0,167.0,298.0,0.9,25.0,404.0,489.18,369.43
2016,10,1,15,15,83.5,221.0,1.0,25.0,274.0,295.78,227.16
2016,10,1,15,30,0.0,144.0,1.1,25.0,144.0,117.37,88.25
2016,10,1,15,45,7.0,155.5,1.2,25.0,159.0,137.22,105.03
2016,10,1,16,0,14.0,167.0,1.3,25.0,174.0,159.15,123.03
2016,10,1,16,15,10.0,148.0,1.25,24.5,152.5,139.16,107.59
2016,10,1,16,30,6.0,129.0,1.2,24.0,131.0,119.33,92.11
2016,10,1,16,45,3.0,108.5,1.2,23.5,109.5,98.8,75.79
2016,10,1,17,0,0.0,88.0,1.2,23.0,88.0,78.26,59.07
2016,10,1,17,15,0.0,67.0,1.1,22.0,67.0,59.32,43.5
2016,10,1,17,30,0.0,46.0,1.0,21.0,46.0,39.59,26.92
2016,10,1,17,45,0.0,28.5,0.95,20.5,28.5,23.33,12.78
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,8.37,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,4.33,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.85,15.5,33.5,14.48,0.0
2016,10,2,7,0,268.0,38.0,0.9,16.0,67.0,28.91,18.77
2016,10,2,7,15,363.0,52.0,0.95,16.5,117.0,39.62,29.03
2016,10,2,7,30,458.0,66.0,1.0,17.0,167.0,53.01,41.17
2016,10,2,7,45,520.0,76.0,1.1,17.5,221.0,60.28,47.66
2016,10,2,8,0,582.0,86.0,1.2,18.0,275.0,67.45,53.83
2016,10,2,8,15,625.0,93.5,1.15,19.0,329.5,72.4,57.77
2016,10,2,8,30,668.0,101.0,1.1,20.0,384.0,77.27,61.51
2016,10,2,8,45,697.5,107.5,1.1,21.0,436.0,87.32,69.59
2016,10,2,9,0,727.0,114.0,1.1,22.0,488.0,144.77,85.63
2016,10,2,9,15,749.5,118.5,1.15,22.5,536.0,203.49,125.41
2016,10,2,9,30,772.0,123.0,1.2,23.0,584.0,264.79,173.89
2016,10,2,9,45,786.5,127.5,1.25,23.5,626.0,329.73,227.72
2016,10,2,10,0,801.0,132.0,1.3,24.0,668.0,391.32,278.96
2016,10,2,10,15,813.5,134.5,1.3,24.0,703.0,451.3,328.47
2016,10,2,10,30,826.0,137.0,1.3,24.0,738.0,511.52,376.73
2016,10,2,10,45,832.5,140.0,1.35,24.5,765.5,568.95,420.96
2016,10,2,11,0,839.0,143.0,1.4,25.0,793.0,625.42,462.96
2016,10,2,11,15,845.0,144.5,1.4,25.0,812.5,679.09,502.26
2016,10,2,11,30,851.0,146.0,1.4,25.0,832.0,731.22,539.39
2016,10,2,11,45,889.0,126.0,1.45,25.5,851.5,777.34,571.86
2016,10,2,12,0,927.0,106.0,1.5,26.0,871.0,830.9,606.8
2016,10,2,12,15,927.5,106.0,1.5,26.0,873.0,871.69,632.71
2016,10,2,12,30,928.0,106.0,1.5,26.0,875.0,909.38,656.59
2016,10,2,12,45,926.0,106.0,1.5,26.5,867.5,941.61,675.56
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,970.3,692.24
2016,10,2,13,15,920.0,105.0,1.5,27.0,844.5,992.41,706.2
2016,10,2,13,30,916.0,104.0,1.5,27.0,829.0,1010.65,717.92
2016,10,2,13,45,909.5,103.5,1.5,27.0,804.5,1023.03,726.19
2016,10,2,14,0,903.0,103.0,1.5,27.0,780.0,1031.42,732.21
2016,10,2,14,15,893.5,101.0,1.5,27.0,748.0,1031.11,733.09
2016,10,2,14,30,884.0,99.0,1.5,27.0,716.0,1026.77,731.75
2016,10,2,14,45,864.0,100.0,1.55,27.0,675.0,1011.3,724.47
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,1005.58,723.55
2016,10,2,15,15,826.0,98.0,1.6,27.0,588.5,979.95,709.3
2016,10,2,15,30,808.0,95.0,1.6,27.0,543.0,950.9,693.08
2016,10,2,15,45,784.5,91.0,1.6,27.0,492.5,912.07,670.4
2016,10,2,16,0,761.0,87.0,1.6,27.0,442.0,870.53,645.69
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.5,821.85,615.78
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,766.05,580.16
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,693.81,531.69
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,622.28,481.47
2016,10,2,17,15,515.0,55.0,1.15,24.0,168.5,525.15,410.54
2016,10,2,17,30,436.0,46.0,1.1,23.0,115.0,432.25,338.01
2016,10,2,17,45,305.0,32.0,1.05,22.0,70.5,302.96,227.55
2016,10,2,18,0,174.0,18.0,1.0,21.0,26.0,163.23,0.0
2016,10,2,18,15,87.0,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,14.79,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,29.4,18.9
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,41.03,29.97
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,52.62,40.47
2016,10,3,7,45,480.5,80.0,1.1,19.5,213.0,63.0,49.63
2016,10,3,8,0,548.0,90.0,1.2,20.0,267.0,70.06,55.65
2016,10,3,8,15,592.0,98.0,1.35,21.0,320.5,75.22,59.72
2016,10,3,8,30,636.0,106.0,1.5,22.0,374.0,80.27,63.6
2016,10,3,8,45,671.5,110.5,1.65,23.0,425.5,90.86,63.02
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,145.9,86.27
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,203.45,125.84
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,263.66,173.99
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,323.41,224.01
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,387.21,277.11
2016,10,3,10,15,799.5,133.0,2.05,25.5,689.0,446.7,326.05
2016,10,3,10,30,812.0,136.0,2.1,26.0,724.0,506.45,373.74
2016,10,3,10,45,826.5,134.5,2.15,26.5,752.5,563.52,418.02
2016,10,3,11,0,841.0,133.0,2.2,27.0,781.0,620.36,460.71
2016,10,3,11,15,846.5,134.5,2.2,27.0,800.5,673.58,500.21
2016,10,3,11,30,852.0,136.0,2.2,27.0,820.0,725.19,537.54
2016,10,3,11,45,852.5,137.5,2.25,27.5,830.0,771.3,569.4
2016,10,3,12,0,853.0,139.0,2.3,28.0,840.0,814.89,598.72
2016,10,3,12,15,854.0,139.5,2.3,28.0,842.0,855.25,625.02
2016,10,3,12,30,855.0,140.0,2.3,28.0,844.0,892.73,649.31
2016,10,3,12,45,856.5,137.5,2.35,28.0,837.5,924.63,670.34
2016,10,3,13,0,858.0,135.0,2.4,28.0,831.0,953.22,689.3
2016,10,3,13,15,853.5,134.0,2.4,28.0,815.5,974.26,703.03
2016,10,3,13,30,849.0,133.0,2.4,28.0,800.0,991.51,714.51
2016,10,3,13,45,844.0,130.0,2.45,28.0,776.5,1002.29,722.53
2016,10,3,14,0,839.0,127.0,2.5,28.0,753.0,1009.14,728.29
2016,10,3,14,15,829.0,125.0,2.5,28.0,721.5,1008.11,728.74
2016,10,3,14,30,819.0,123.0,2.5,28.0,690.0,1003.15,726.92
2016,10,3,14,45,800.0,122.0,2.5,28.0,650.5,986.28,717.65
2016,10,3,15,0,781.0,121.0,2.5,28.0,611.0,965.7,706.18
2016,10,3,15,15,762.0,117.5,2.5,28.0,566.0,946.53,695.72
2016,10,3,15,30,743.0,114.0,2.5,28.0,521.0,916.85,678.35
2016,10,3,15,45,716.0,109.0,2.5,28.0,471.5,874.56,652.48
2016,10,3,16,0,689.0,104.0,2.5,28.0,422.0,829.97,624.72
2016,10,3,16,15,652.5,97.5,2.3,27.5,369.0,772.67,587.38
2016,10,3,16,30,616.0,91.0,2.1,27.0,316.0,714.3,548.34
2016,10,3,16,45,563.5,82.5,1.9,26.5,262.0,638.86,495.62
2016,10,3,17,0,511.0,74.0,1.7,26.0,208.0,564.26,441.31
2016,10,3,17,15,431.5,62.5,1.55,25.0,156.5,466.2,367.45
2016,10,3,17,30,352.0,51.0,1.4,24.0,105.0,372.74,292.53
2016,10,3,17,45,232.0,34.0,1.25,23.0,63.0,253.47,187.54
2016,10,3,18,0,112.0,17.0,1.1,22.0,21.0,88.12,0.0
2016,10,3,18,15,56.0,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,15.4,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,30.32,19.23
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,43.33,31.45
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,56.04,42.85
2016,10,4,7,45,422.0,85.0,2.85,22.5,201.5,62.83,48.85
2016,10,4,8,0,503.0,94.0,3.0,23.0,254.0,69.65,54.63
2016,10,4,8,15,299.0,135.0,3.2,23.5,235.0,94.15,75.3
2016,10,4,8,30,95.0,176.0,3.4,24.0,216.0,119.96,96.68
2016,10,4,8,45,384.5,146.5,3.6,24.5,338.5,105.42,76.11
2016,10,4,9,0,674.0,117.0,3.8,25.0,461.0,146.32,87.29
2016,10,4,9,15,697.0,121.5,3.75,25.0,506.5,201.8,126.0
2016,10,4,9,30,720.0,126.0,3.7,25.0,552.0,259.95,172.88
2016,10,4,9,45,465.5,219.0,3.65,25.5,502.5,301.29,216.89
2016,10,4,10,0,211.0,312.0,3.6,26.0,453.0,308.17,230.27
2016,10,4,10,15,256.5,322.5,3.55,26.0,502.0,357.23,267.95
2016,10,4,10,30,302.0,333.0,3.5,26.0,551.0,409.63,308.0
2016,10,4,10,45,547.0,239.0,3.45,26.5,652.0,498.49,374.7
2016,10,4,11,0,792.0,145.0,3.4,27.0,753.0,604.04,453.74
2016,10,4,11,15,544.5,263.5,3.4,27.0,686.5,589.92,442.69
2016,10,4,11,30,297.0,382.0,3.4,27.0,620.0,542.76,406.34
2016,10,4,11,45,575.0,252.5,3.4,27.0,720.0,673.95,505.58
2016,10,4,12,0,853.0,123.0,3.4,27.0,820.0,792.57,593.17
2016,10,4,12,15,556.0,263.5,3.35,27.0,718.5,727.22,542.44
2016,10,4,12,30,259.0,404.0,3.3,27.0,617.0,613.84,456.71
2016,10,4,12,45,222.0,405.0,3.3,27.5,587.0,580.07,432.42
2016,10,4,13,0,185.0,406.0,3.3,28.0,557.0,560.39,417.26
2016,10,4,13,15,514.5,262.0,3.25,28.0,667.5,782.81,581.72
2016,10,4,13,30,844.0,118.0,3.2,28.0,778.0,958.25,701.52
2016,10,4,13,45,839.5,115.5,3.15,28.5,755.0,969.31,706.33
2016,10,4,14,0,835.0,113.0,3.1,29.0,732.0,990.61,719.27
2016,10,4,14,15,825.5,111.0,3.05,29.0,701.0,989.76,719.31
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,985.05,717.21
2016,10,4,14,45,797.0,108.5,2.95,29.0,631.0,968.67,707.7
2016,10,4,15,0,778.0,108.0,2.9,29.0,592.0,948.68,696.05
2016,10,4,15,15,759.5,104.5,2.8,29.0,548.0,922.28,679.87
2016,10,4,15,30,741.0,101.0,2.7,29.0,504.0,892.7,661.65
2016,10,4,15,45,519.0,142.0,2.6,29.0,411.5,709.48,537.7
2016,10,4,16,0,297.0,183.0,2.5,29.0,319.0,515.6,397.23
2016,10,4,16,15,456.5,132.5,2.2,28.5,311.5,622.04,480.57
2016,10,4,16,30,616.0,82.0,1.9,28.0,304.0,703.7,538.79
2016,10,4,16,45,562.0,74.5,1.65,28.0,251.0,628.4,483.77
2016,10,4,17,0,508.0,67.0,1.4,28.0,198.0,554.25,428.86
2016,10,4,17,15,425.0,56.5,1.3,27.0,147.5,455.07,354.98
2016,10,4,17,30,342.0,46.0,1.2,26.0,97.0,360.66,280.07
2016,10,4,17,45,215.0,30.5,1.1,25.5,57.5,236.2,169.92
2016,10,4,18,0,88.0,15.0,1.0,25.0,18.0,70.55,0.0
2016,10,4,18,15,44.0,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.0,18.5,1.5,21.5,29.5,14.04,0.0
2016,10,5,7,0,220.0,37.0,1.7,22.0,59.0,27.95,17.11
2016,10,5,7,15,323.0,50.5,1.9,22.5,106.5,38.27,26.99
2016,10,5,7,30,426.0,64.0,2.1,23.0,154.0,51.29,38.58
2016,10,5,7,45,501.5,71.5,2.35,23.5,208.0,56.75,43.42
2016,10,5,8,0,577.0,79.0,2.6,24.0,262.0,62.32,48.13
2016,10,5,8,15,621.0,85.0,2.6,24.5,315.0,66.39,51.4
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,70.43,54.55
2016,10,5,8,45,351.0,146.0,2.65,25.5,294.0,105.36,75.44
2016,10,5,9,0,37.0,201.0,2.7,26.0,220.0,143.97,108.5
2016,10,5,9,15,411.5,151.5,2.65,26.5,392.5,175.94,116.91
2016,10,5,9,30,786.0,102.0,2.6,27.0,565.0,263.29,171.48
2016,10,5,9,45,528.0,202.0,2.55,27.5,522.5,309.48,219.03
2016,10,5,10,0,270.0,302.0,2.5,28.0,480.0,325.4,239.39
2016,10,5,10,15,302.5,312.5,2.45,28.5,522.0,370.52,273.51
2016,10,5,10,30,335.0,323.0,2.4,29.0,564.0,419.29,309.81
2016,10,5,10,45,598.5,217.5,2.4,29.5,667.5,514.16,379.5
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,615.04,453.71
2016,10,5,11,15,867.0,113.0,2.35,30.0,789.5,666.79,491.52
2016,10,5,11,30,872.0,114.0,2.3,30.0,808.0,716.8,527.32
2016,10,5,11,45,879.0,112.0,2.3,30.5,819.5,763.65,559.32
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,808.4,587.61
2016,10,5,12,15,886.5,110.0,2.25,31.0,832.5,847.36,612.35
2016,10,5,12,30,887.0,110.0,2.2,31.0,834.0,883.37,635.01
2016,10,5,12,45,886.0,109.0,2.2,31.0,827.0,913.94,654.51
2016,10,5,13,0,885.0,108.0,2.2,31.0,820.0,941.14,671.9
2016,10,5,13,15,881.0,107.0,2.2,31.0,804.0,961.99,685.34
2016,10,5,13,30,877.0,106.0,2.2,31.0,788.0,979.14,696.59
2016,10,5,13,45,871.0,104.5,2.25,31.5,764.5,990.0,703.17
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,997.0,707.53
2016,10,5,14,15,855.5,101.0,2.3,31.5,709.0,996.04,709.45
2016,10,5,14,30,846.0,99.0,2.3,31.0,677.0,991.24,709.2
2016,10,5,14,45,833.5,96.5,2.35,31.0,639.0,992.33,712.0
2016,10,5,15,0,821.0,94.0,2.4,31.0,601.0,976.3,703.99
2016,10,5,15,15,803.5,91.0,2.4,31.0,556.5,951.03,689.78
2016,10,5,15,30,786.0,88.0,2.4,31.0,512.0,922.49,673.5
2016,10,5,15,45,762.0,84.0,2.45,31.0,463.0,883.28,650.49
2016,10,5,16,0,738.0,80.0,2.5,31.0,414.0,841.55,625.43
2016,10,5,16,15,703.0,75.5,2.3,30.5,361.0,786.67,590.25
2016,10,5,16,30,668.0,71.0,2.1,30.0,308.0,736.83,557.65
2016,10,5,16,45,617.5,64.5,1.95,29.5,254.5,664.43,508.09
2016,10,5,17,0,567.0,58.0,1.8,29.0,201.0,593.06,456.99
2016,10,5,17,15,483.5,49.0,1.6,28.0,149.5,493.49,382.62
2016,10,5,17,30,400.0,40.0,1.4,27.0,98.0,399.08,307.57
2016,10,5,17,45,259.0,26.5,1.25,26.0,57.5,265.54,186.74
2016,10,5,18,0,118.0,13.0,1.1,25.0,17.0,89.04,0.0
2016,10,5,18,15,59.0,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,17.5,1.35,21.5,29.0,13.31,0.0
2016,10,6,7,0,226.0,35.0,1.5,22.0,58.0,26.54,15.84
2016,10,6,7,15,331.5,48.0,1.65,22.5,105.5,36.56,25.52
2016,10,6,7,30,437.0,61.0,1.8,23.0,153.0,49.03,36.63
2016,10,6,7,45,531.0,64.5,1.95,23.5,209.0,51.74,39.12
2016,10,6,8,0,625.0,68.0,2.1,24.0,265.0,54.88,41.75
2016,10,6,8,15,667.0,73.5,2.1,24.5,318.5,58.95,45.06
2016,10,6,8,30,709.0,79.0,2.1,25.0,372.0,63.0,48.25
2016,10,6,8,45,746.5,80.0,2.15,25.5,424.5,84.34,52.39
2016,10,6,9,0,784.0,81.0,2.2,26.0,477.0,140.98,77.75
2016,10,6,9,15,804.5,84.0,2.2,26.5,524.0,200.85,119.79
2016,10,6,9,30,825.0,87.0,2.2,27.0,571.0,262.88,169.73
2016,10,6,9,45,844.5,87.5,2.2,27.5,613.0,327.37,223.59
2016,10,6,10,0,864.0,88.0,2.2,28.0,655.0,389.45,275.53
2016,10,6,10,15,874.5,89.5,2.2,28.5,689.5,449.62,325.07
2016,10,6,10,30,885.0,91.0,2.2,29.0,724.0,509.55,372.78
2016,10,6,10,45,538.0,233.0,2.25,29.5,622.5,492.51,363.33
2016,10,6,11,0,191.0,375.0,2.3,30.0,521.0,421.86,311.53
2016,10,6,11,15,554.5,232.5,2.35,30.0,669.5,573.9,425.01
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,728.97,537.82
2016,10,6,11,45,918.5,92.0,2.45,30.5,828.0,776.3,569.02
2016,10,6,12,0,919.0,94.0,2.5,31.0,838.0,820.97,597.33
2016,10,6,12,15,661.0,224.0,2.5,31.0,759.5,786.7,571.63
2016,10,6,12,30,403.0,354.0,2.5,31.0,681.0,693.37,504.23
2016,10,6,12,45,356.0,367.0,2.55,31.0,654.5,684.58,498.6
2016,10,6,13,0,309.0,380.0,2.6,31.0,628.0,671.9,489.58
2016,10,6,13,15,265.0,380.5,2.6,31.0,590.0,645.97,471.51
2016,10,6,13,30,221.0,381.0,2.6,31.0,552.0,594.31,435.93
2016,10,6,13,45,560.0,234.0,2.6,31.0,649.5,832.87,607.88
2016,10,6,14,0,899.0,87.0,2.6,31.0,747.0,1014.19,725.96
2016,10,6,14,15,581.0,201.0,2.6,31.0,620.5,850.5,619.14
2016,10,6,14,30,263.0,315.0,2.6,31.0,494.0,624.57,460.38
2016,10,6,14,45,544.5,204.0,2.6,31.0,547.0,817.48,602.53
2016,10,6,15,0,826.0,93.0,2.6,31.0,600.0,980.95,710.74
2016,10,6,15,15,807.5,90.0,2.6,30.5,555.0,954.54,695.46
2016,10,6,15,30,789.0,87.0,2.6,30.0,510.0,924.88,679.71
2016,10,6,15,45,761.0,84.5,2.6,30.0,460.0,883.51,654.65
2016,10,6,16,0,733.0,82.0,2.6,30.0,410.0,839.71,627.63
2016,10,6,16,15,697.0,77.0,2.4,29.5,357.0,789.34,595.34
2016,10,6,16,30,661.0,72.0,2.2,29.0,304.0,732.39,557.54
2016,10,6,16,45,601.5,66.5,2.05,29.0,249.5,653.61,502.04
2016,10,6,17,0,542.0,61.0,1.9,29.0,195.0,576.31,445.32
2016,10,6,17,15,455.5,51.0,1.75,28.0,144.0,473.82,368.43
2016,10,6,17,30,369.0,41.0,1.6,27.0,93.0,376.69,290.81
2016,10,6,17,45,224.5,26.5,1.45,26.5,54.0,238.23,162.23
2016,10,6,18,0,80.0,12.0,1.3,26.0,15.0,62.89,0.0
2016,10,6,18,15,40.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.0,0.85,21.5,29.0,12.24,0.0
2016,10,7,7,0,270.0,32.0,1.0,22.0,58.0,26.23,15.47
2016,10,7,7,15,376.5,43.0,1.1,22.5,106.0,35.04,24.21
2016,10,7,7,30,483.0,54.0,1.2,23.0,154.0,43.9,32.23
2016,10,7,7,45,303.5,89.5,1.3,23.5,158.5,64.54,50.09
2016,10,7,8,0,124.0,125.0,1.4,24.0,163.0,86.61,68.83
2016,10,7,8,15,62.5,130.0,1.55,24.5,149.0,91.92,73.03
2016,10,7,8,30,1.0,135.0,1.7,25.0,135.0,97.96,77.74
2016,10,7,8,45,400.5,104.0,1.85,25.5,304.5,83.62,56.0
2016,10,7,9,0,800.0,73.0,2.0,26.0,474.0,138.9,75.12
2016,10,7,9,15,456.0,169.0,2.15,26.0,402.5,198.28,132.68
2016,10,7,9,30,112.0,265.0,2.3,26.0,331.0,216.88,161.46
2016,10,7,9,45,56.0,163.5,2.5,26.5,196.5,140.97,104.63
2016,10,7,10,0,0.0,62.0,2.7,27.0,62.0,47.69,32.49
2016,10,7,10,15,0.0,65.0,2.85,27.5,65.0,50.04,34.25
2016,10,7,10,30,0.0,68.0,3.0,28.0,68.0,52.4,35.96
2016,10,7,10,45,446.0,79.0,3.15,28.5,417.0,318.27,242.29
2016,10,7,11,0,892.0,90.0,3.3,29.0,766.0,617.83,462.54
2016,10,7,11,15,555.5,240.0,3.45,29.0,664.5,582.58,435.03
2016,10,7,11,30,219.0,390.0,3.6,29.0,563.0,488.42,364.05
2016,10,7,11,45,120.5,344.5,3.8,29.0,440.0,392.52,294.13
2016,10,7,12,0,22.0,299.0,4.0,29.0,317.0,257.12,192.24
2016,10,7,12,15,17.0,271.0,4.15,29.0,285.0,231.62,173.34
2016,10,7,12,30,12.0,243.0,4.3,29.0,253.0,205.31,153.45
2016,10,7,12,45,58.0,316.5,4.5,29.0,362.5,331.05,249.45
2016,10,7,13,0,104.0,390.0,4.7,29.0,472.0,452.12,339.64
2016,10,7,13,15,245.5,364.5,4.8,29.0,554.5,612.29,459.17
2016,10,7,13,30,387.0,339.0,4.9,29.0,637.0,735.97,550.47
2016,10,7,13,45,245.5,344.0,5.05,29.0,531.0,614.08,461.53
2016,10,7,14,0,104.0,349.0,5.2,29.0,425.0,438.88,331.95
2016,10,7,14,15,435.0,240.5,5.25,28.5,537.0,736.02,559.38
2016,10,7,14,30,766.0,132.0,5.3,28.0,649.0,962.86,722.82
2016,10,7,14,45,403.5,191.5,5.4,28.0,462.5,660.09,507.15
2016,10,7,15,0,41.0,251.0,5.5,28.0,276.0,287.14,220.17
2016,10,7,15,15,88.5,244.5,5.45,27.5,293.0,333.32,259.3
2016,10,7,15,30,136.0,238.0,5.4,27.0,310.0,402.31,314.86
2016,10,7,15,45,163.5,213.0,5.4,26.5,291.5,402.72,317.86
2016,10,7,16,0,191.0,188.0,5.4,26.0,273.0,401.01,319.4
2016,10,7,16,15,177.0,166.0,5.35,25.5,236.5,362.1,290.41
2016,10,7,16,30,163.0,144.0,5.3,25.0,200.0,323.09,260.72
2016,10,7,16,45,144.0,120.0,5.3,24.5,163.5,276.71,224.17
2016,10,7,17,0,125.0,96.0,5.3,24.0,127.0,230.55,186.61
2016,10,7,17,15,95.0,72.5,5.15,23.0,92.5,176.56,141.38
2016,10,7,17,30,65.0,49.0,5.0,22.0,58.0,123.14,95.35
2016,10,7,17,45,32.5,28.5,4.9,21.5,33.0,71.0,43.82
2016,10,7,18,0,0.0,8.0,4.8,21.0,8.0,6.29,0.0
2016,10,7,18,15,0.0,4.0,4.75,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.5,16.5,4.05,14.0,28.0,12.98,0.0
2016,10,8,7,0,251.0,33.0,4.2,14.0,56.0,25.19,15.04
2016,10,8,7,15,353.5,46.0,4.25,14.5,104.0,37.4,27.09
2016,10,8,7,30,456.0,59.0,4.3,15.0,152.0,47.69,36.66
2016,10,8,7,45,522.5,67.5,4.4,16.0,205.0,54.04,42.39
2016,10,8,8,0,589.0,76.0,4.5,17.0,258.0,60.39,47.86
2016,10,8,8,15,632.5,82.5,4.4,17.5,311.0,64.91,51.65
2016,10,8,8,30,676.0,89.0,4.3,18.0,364.0,69.39,55.29
2016,10,8,8,45,707.5,93.5,4.25,18.5,415.0,91.32,58.09
2016,10,8,9,0,739.0,98.0,4.2,19.0,466.0,148.33,87.26
2016,10,8,9,15,761.5,101.5,4.1,19.5,512.5,211.36,134.04
2016,10,8,9,30,784.0,105.0,4.0,20.0,559.0,271.81,184.4
2016,10,8,9,45,802.0,107.0,3.95,21.0,600.5,331.95,236.18
2016,10,8,10,0,820.0,109.0,3.9,22.0,642.0,393.44,288.69
2016,10,8,10,15,832.0,111.0,3.8,22.5,676.5,453.46,339.46
2016,10,8,10,30,844.0,113.0,3.7,23.0,711.0,513.55,388.68
2016,10,8,10,45,854.0,114.0,3.65,23.5,738.5,571.5,434.74
2016,10,8,11,0,864.0,115.0,3.6,24.0,766.0,624.73,475.88
2016,10,8,11,15,869.5,116.0,3.5,24.5,785.0,676.8,514.62
2016,10,8,11,30,875.0,117.0,3.4,25.0,804.0,727.17,550.86
2016,10,8,11,45,878.0,117.5,3.35,25.5,814.0,773.32,583.28
2016,10,8,12,0,881.0,118.0,3.3,26.0,824.0,817.1,611.74
2016,10,8,12,15,881.5,118.0,3.25,26.0,826.0,855.79,637.45
2016,10,8,12,30,882.0,118.0,3.2,26.0,828.0,891.54,661.04
2016,10,8,12,45,882.0,116.5,3.2,26.5,821.0,922.29,680.18
2016,10,8,13,0,882.0,115.0,3.2,27.0,814.0,949.71,697.08
2016,10,8,13,15,877.5,114.0,3.2,27.0,798.0,969.91,710.65
2016,10,8,13,30,873.0,113.0,3.2,27.0,782.0,986.38,721.96
2016,10,8,13,45,868.5,110.5,3.2,27.5,758.0,997.49,728.49
2016,10,8,14,0,864.0,108.0,3.2,28.0,734.0,1004.75,732.7
2016,10,8,14,15,607.0,199.5,3.2,28.0,629.5,877.13,649.31
2016,10,8,14,30,350.0,291.0,3.2,28.0,525.0,688.23,515.65
2016,10,8,14,45,286.0,283.5,3.2,28.0,468.0,620.15,468.56
2016,10,8,15,0,222.0,276.0,3.2,28.0,411.0,526.48,401.58
2016,10,8,15,15,488.5,189.0,3.2,27.5,455.0,746.01,568.42
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,910.2,684.7
2016,10,8,15,45,735.5,95.0,3.2,27.0,450.5,879.02,664.24
2016,10,8,16,0,716.0,88.0,3.2,27.0,402.0,838.34,638.53
2016,10,8,16,15,678.0,82.5,2.95,26.5,349.0,780.1,599.74
2016,10,8,16,30,640.0,77.0,2.7,26.0,296.0,720.97,559.28
2016,10,8,16,45,593.0,68.5,2.45,25.5,243.0,649.64,508.31
2016,10,8,17,0,546.0,60.0,2.2,25.0,190.0,579.11,455.5
2016,10,8,17,15,457.5,50.0,2.0,24.0,139.0,474.76,374.99
2016,10,8,17,30,369.0,40.0,1.8,23.0,88.0,375.82,293.45
2016,10,8,17,45,229.0,25.0,1.65,22.0,50.0,234.92,147.3
2016,10,8,18,0,89.0,10.0,1.5,21.0,12.0,67.39,0.0
2016,10,8,18,15,44.5,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,199.0,13.0,2.65,12.5,31.5,10.23,0.0
2016,10,9,7,0,398.0,26.0,2.9,13.0,63.0,23.68,13.72
2016,10,9,7,15,504.5,35.0,2.95,13.5,115.0,31.95,22.41
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,40.33,30.29
2016,10,9,7,45,672.5,49.5,3.05,15.0,223.5,45.45,34.94
2016,10,9,8,0,734.0,55.0,3.1,16.0,280.0,50.63,39.44
2016,10,9,8,15,624.5,86.5,3.15,17.0,303.5,67.73,54.25
2016,10,9,8,30,515.0,118.0,3.2,18.0,327.0,84.67,68.59
2016,10,9,8,45,516.0,137.0,3.3,19.0,369.5,112.38,77.93
2016,10,9,9,0,517.0,156.0,3.4,20.0,412.0,164.06,108.22
2016,10,9,9,15,709.5,115.5,3.3,20.5,503.5,210.29,134.8
2016,10,9,9,30,902.0,75.0,3.2,21.0,595.0,282.21,187.47
2016,10,9,9,45,915.5,77.0,3.15,21.5,637.5,346.92,243.87
2016,10,9,10,0,929.0,79.0,3.1,22.0,680.0,412.18,300.33
2016,10,9,10,15,939.0,80.5,3.05,22.5,715.5,475.81,354.19
2016,10,9,10,30,949.0,82.0,3.0,23.0,751.0,539.01,405.85
2016,10,9,10,45,956.0,83.5,3.0,23.5,779.0,599.9,454.06
2016,10,9,11,0,963.0,85.0,3.0,24.0,807.0,659.5,499.59
2016,10,9,11,15,967.5,85.5,3.0,24.0,826.5,715.0,541.73
2016,10,9,11,30,972.0,86.0,3.0,24.0,846.0,768.43,581.25
2016,10,9,11,45,972.5,87.5,3.05,24.5,856.0,817.52,614.71
2016,10,9,12,0,973.0,89.0,3.1,25.0,866.0,863.76,644.75
2016,10,9,12,15,973.5,89.0,3.1,25.0,867.5,905.47,672.43
2016,10,9,12,30,974.0,89.0,3.1,25.0,869.0,943.92,697.82
2016,10,9,12,45,972.5,89.0,3.15,25.0,861.5,977.15,720.07
2016,10,9,13,0,971.0,89.0,3.2,25.0,854.0,1006.7,739.98
2016,10,9,13,15,967.5,88.5,3.2,25.0,837.5,1029.98,755.49
2016,10,9,13,30,964.0,88.0,3.2,25.0,821.0,1049.26,768.56
2016,10,9,13,45,957.0,87.0,3.25,25.0,796.0,1060.44,776.99
2016,10,9,14,0,950.0,86.0,3.3,25.0,771.0,1067.42,782.95
2016,10,9,14,15,941.5,84.5,3.3,25.0,738.0,1068.1,784.65
2016,10,9,14,30,933.0,83.0,3.3,25.0,705.0,1064.64,783.9
2016,10,9,14,45,918.5,82.0,3.3,25.0,664.5,1051.6,777.12
2016,10,9,15,0,904.0,81.0,3.3,25.0,624.0,1034.69,768.03
2016,10,9,15,15,887.0,78.5,3.15,24.5,577.0,1009.67,753.95
2016,10,9,15,30,870.0,76.0,3.0,24.0,530.0,981.23,737.6
2016,10,9,15,45,845.0,73.5,2.85,23.5,478.0,953.39,721.57
2016,10,9,16,0,820.0,71.0,2.7,23.0,426.0,910.81,695.19
2016,10,9,16,15,785.0,66.5,2.45,22.5,370.5,853.81,657.46
2016,10,9,16,30,750.0,62.0,2.2,22.0,315.0,795.36,617.62
2016,10,9,16,45,694.0,57.0,1.95,21.5,258.0,716.74,561.58
2016,10,9,17,0,638.0,52.0,1.7,21.0,201.0,638.71,503.24
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.0,539.23,427.38
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,437.91,343.38
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,222.99,130.06
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
