Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.5,14.5,1.05,11.5,29.5,11.41,0.0
2016,10,10,7,0,331.0,29.0,1.1,12.0,59.0,24.04,13.92
2016,10,10,7,15,440.5,40.0,1.2,12.5,110.0,33.08,23.52
2016,10,10,7,30,550.0,51.0,1.3,13.0,161.0,42.19,32.09
2016,10,10,7,45,618.0,58.5,1.4,14.0,217.5,48.23,37.59
2016,10,10,8,0,686.0,66.0,1.5,15.0,274.0,54.29,42.87
2016,10,10,8,15,728.5,71.5,1.35,16.0,330.5,63.37,50.62
2016,10,10,8,30,771.0,77.0,1.2,17.0,387.0,67.87,54.19
2016,10,10,8,45,802.0,80.5,1.05,18.0,441.0,95.88,58.0
2016,10,10,9,0,833.0,84.0,0.9,19.0,495.0,157.53,89.92
2016,10,10,9,15,853.5,87.5,0.9,20.0,543.5,221.06,136.51
2016,10,10,9,30,874.0,91.0,0.9,21.0,592.0,286.74,190.12
2016,10,10,9,45,889.5,93.5,0.9,22.0,635.0,354.19,246.43
2016,10,10,10,0,905.0,96.0,0.9,23.0,678.0,419.3,300.06
2016,10,10,10,15,916.0,98.0,0.85,23.0,714.0,482.62,351.75
2016,10,10,10,30,927.0,100.0,0.8,23.0,750.0,545.68,401.34
2016,10,10,10,45,934.5,101.0,0.8,23.5,777.5,605.45,446.28
2016,10,10,11,0,942.0,102.0,0.8,24.0,805.0,664.0,488.59
2016,10,10,11,15,946.5,103.0,0.8,24.5,824.5,719.13,526.98
2016,10,10,11,30,951.0,104.0,0.8,25.0,844.0,772.24,562.68
2016,10,10,11,45,956.5,103.0,0.8,25.5,855.0,822.01,594.45
2016,10,10,12,0,962.0,102.0,0.8,26.0,866.0,869.32,622.63
2016,10,10,12,15,962.0,102.0,0.85,26.0,867.5,910.37,648.63
2016,10,10,12,30,962.0,102.0,0.9,26.0,869.0,948.16,672.6
2016,10,10,12,45,960.0,101.5,0.95,26.0,861.0,980.22,693.03
2016,10,10,13,0,958.0,101.0,1.0,26.0,853.0,1008.59,711.33
2016,10,10,13,15,954.0,100.5,1.05,26.0,836.0,1031.25,726.27
2016,10,10,13,30,950.0,100.0,1.1,26.0,819.0,1049.94,739.01
2016,10,10,13,45,943.0,98.5,1.15,26.5,793.0,1060.51,745.58
2016,10,10,14,0,936.0,97.0,1.2,27.0,767.0,1066.92,749.88
2016,10,10,14,15,926.5,95.0,1.2,27.0,733.5,1066.06,750.54
2016,10,10,14,30,917.0,93.0,1.2,27.0,700.0,1061.08,748.98
2016,10,10,14,45,904.5,90.5,1.3,27.0,659.5,1048.41,744.8
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,1031.85,738.31
2016,10,10,15,15,873.5,85.0,1.45,26.5,572.0,1017.47,733.83
2016,10,10,15,30,855.0,82.0,1.5,26.0,525.0,986.72,718.9
2016,10,10,15,45,830.0,78.5,1.55,26.0,473.0,945.71,695.8
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,901.99,670.46
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.0,843.83,634.73
2016,10,10,16,30,732.0,66.0,1.3,24.0,309.0,784.23,596.74
2016,10,10,16,45,677.0,59.5,1.15,23.5,252.5,704.95,541.92
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,634.72,490.71
2016,10,10,17,15,529.5,44.0,1.05,22.0,142.0,525.82,409.94
2016,10,10,17,30,437.0,35.0,1.1,21.0,88.0,422.94,326.1
2016,10,10,17,45,218.5,17.5,1.15,20.0,44.0,214.3,108.41
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.5,0.75,14.5,28.0,11.41,0.0
2016,10,11,7,0,316.0,29.0,0.7,15.0,56.0,24.02,13.47
2016,10,11,7,15,427.5,39.5,0.75,15.5,106.0,32.62,22.78
2016,10,11,7,30,539.0,50.0,0.8,16.0,156.0,41.33,30.92
2016,10,11,7,45,603.5,57.5,0.85,17.0,211.0,47.33,36.33
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,53.34,41.52
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,61.95,48.77
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,66.07,51.98
2016,10,11,8,45,783.0,79.0,1.1,21.0,428.5,95.99,56.77
2016,10,11,9,0,813.0,83.0,1.2,22.0,481.0,156.67,88.81
2016,10,11,9,15,833.5,86.0,1.2,22.5,528.5,218.51,134.4
2016,10,11,9,30,854.0,89.0,1.2,23.0,576.0,282.47,186.89
2016,10,11,9,45,869.5,91.0,1.2,24.0,618.0,348.2,241.77
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,411.6,294.05
2016,10,11,10,15,896.0,95.0,1.2,25.5,695.0,473.61,344.38
2016,10,11,10,30,907.0,97.0,1.2,26.0,730.0,535.39,392.68
2016,10,11,10,45,915.0,97.5,1.25,26.5,757.0,593.75,437.09
2016,10,11,11,0,923.0,98.0,1.3,27.0,784.0,650.96,479.12
2016,10,11,11,15,927.5,99.0,1.35,27.0,803.0,704.96,518.56
2016,10,11,11,30,932.0,100.0,1.4,27.0,822.0,756.99,555.66
2016,10,11,11,45,937.0,99.0,1.45,27.5,832.5,805.33,587.57
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,851.23,616.17
2016,10,11,12,15,942.5,98.0,1.55,28.0,844.0,891.72,642.28
2016,10,11,12,30,943.0,98.0,1.6,28.0,845.0,929.05,666.34
2016,10,11,12,45,941.5,97.0,1.7,28.5,837.5,960.24,685.78
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,987.81,703.01
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.0,1009.81,716.97
2016,10,11,13,30,932.0,95.0,1.8,29.0,796.0,1027.91,728.68
2016,10,11,13,45,926.0,93.0,1.85,29.0,771.0,1038.39,736.53
2016,10,11,14,0,920.0,91.0,1.9,29.0,746.0,1044.78,742.12
2016,10,11,14,15,910.5,89.5,1.9,29.0,713.5,1044.14,742.91
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,1039.47,741.46
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,1024.45,734.4
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,1005.73,725.19
2016,10,11,15,15,849.0,84.0,2.0,28.5,553.0,991.94,720.05
2016,10,11,15,30,831.0,81.0,2.0,28.0,507.0,961.93,704.41
2016,10,11,15,45,806.0,77.5,2.0,28.0,456.5,921.25,680.33
2016,10,11,16,0,781.0,74.0,2.0,28.0,406.0,877.98,654.16
2016,10,11,16,15,744.0,69.5,1.75,27.0,351.5,819.89,617.32
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,760.5,578.3
2016,10,11,16,45,652.0,58.5,1.3,25.5,242.0,689.05,528.3
2016,10,11,17,0,597.0,52.0,1.1,25.0,187.0,612.66,472.08
2016,10,11,17,15,503.0,43.0,1.1,24.0,134.5,503.57,390.55
2016,10,11,17,30,409.0,34.0,1.1,23.0,82.0,400.78,306.01
2016,10,11,17,45,204.5,17.0,1.1,22.5,41.0,201.86,81.42
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.5,26.0,12.2,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,25.53,14.05
2016,10,12,7,15,361.0,43.5,1.55,19.5,100.0,35.57,24.8
2016,10,12,7,30,474.0,56.0,1.8,20.0,148.0,45.62,34.04
2016,10,12,7,45,549.0,63.0,2.1,21.0,202.0,51.01,38.87
2016,10,12,8,0,624.0,70.0,2.4,22.0,256.0,56.52,43.54
2016,10,12,8,15,668.0,76.0,2.55,22.5,310.0,60.92,47.18
2016,10,12,8,30,712.0,82.0,2.7,23.0,364.0,65.3,50.7
2016,10,12,8,45,397.0,145.5,2.85,23.5,306.5,116.36,80.51
2016,10,12,9,0,82.0,209.0,3.0,24.0,249.0,155.49,116.83
2016,10,12,9,15,82.0,230.5,3.0,24.5,274.0,179.34,134.83
2016,10,12,9,30,82.0,252.0,3.0,25.0,299.0,203.58,153.53
2016,10,12,9,45,142.5,275.0,3.05,26.0,363.5,249.53,186.97
2016,10,12,10,0,203.0,298.0,3.1,27.0,428.0,303.17,226.61
2016,10,12,10,15,544.0,198.5,3.1,27.5,571.0,402.71,298.67
2016,10,12,10,30,885.0,99.0,3.1,28.0,714.0,528.18,391.91
2016,10,12,10,45,893.0,100.5,3.15,28.5,741.0,586.14,436.68
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,643.04,479.5
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,695.9,519.01
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,746.85,556.17
2016,10,12,11,45,912.5,104.0,3.2,29.5,814.5,793.25,587.6
2016,10,12,12,0,915.0,104.0,3.2,30.0,824.0,837.1,615.47
2016,10,12,12,15,915.5,104.5,3.15,30.0,825.0,877.05,641.42
2016,10,12,12,30,916.0,105.0,3.1,30.0,826.0,913.95,665.2
2016,10,12,12,45,914.5,104.0,3.1,30.5,818.5,944.32,683.61
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,971.18,699.72
2016,10,12,13,15,908.5,102.0,3.05,31.0,794.5,991.56,712.73
2016,10,12,13,30,904.0,101.0,3.0,31.0,778.0,1008.09,723.43
2016,10,12,13,45,898.0,99.5,2.95,31.0,753.5,1018.72,730.51
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,1025.4,735.3
2016,10,12,14,15,882.0,96.0,2.85,31.0,696.5,1023.5,734.84
2016,10,12,14,30,872.0,94.0,2.8,31.0,664.0,1017.68,732.13
2016,10,12,14,45,856.5,92.5,2.75,31.0,624.0,1003.02,723.99
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,997.73,722.11
2016,10,12,15,15,822.0,88.0,2.6,30.5,538.5,970.27,706.93
2016,10,12,15,30,803.0,85.0,2.5,30.0,493.0,939.53,689.73
2016,10,12,15,45,776.0,81.0,2.4,30.0,442.5,896.63,662.96
2016,10,12,16,0,749.0,77.0,2.3,30.0,392.0,851.3,634.24
2016,10,12,16,15,710.5,72.0,2.0,29.5,338.5,791.83,594.85
2016,10,12,16,30,672.0,67.0,1.7,29.0,285.0,738.2,558.33
2016,10,12,16,45,613.0,60.5,1.4,28.5,231.0,658.03,501.45
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,579.47,443.07
2016,10,12,17,15,457.5,44.5,1.05,27.0,126.5,469.22,360.5
2016,10,12,17,30,361.0,35.0,1.0,26.0,76.0,365.29,274.9
2016,10,12,17,45,180.5,17.5,1.0,25.0,38.0,183.7,48.89
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,7,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,7,15,0.0,1.0,0.9,20.5,1.0,0.76,0.0
2016,10,13,7,30,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,10,13,7,45,0.0,3.0,1.1,21.5,3.0,2.27,0.0
2016,10,13,8,0,0.0,4.0,1.2,22.0,4.0,3.03,0.0
2016,10,13,8,15,0.0,5.0,1.2,22.5,5.0,3.8,0.0
2016,10,13,8,30,0.0,6.0,1.2,23.0,6.0,4.56,0.0
2016,10,13,8,45,0.0,7.0,1.2,23.5,7.0,5.33,0.0
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,6.1,0.0
2016,10,13,9,15,81.0,133.0,1.2,24.5,178.5,114.75,83.82
2016,10,13,9,30,162.0,258.0,1.2,25.0,349.0,228.28,169.13
2016,10,13,9,45,185.0,277.0,1.3,25.5,388.5,264.82,196.55
2016,10,13,10,0,208.0,296.0,1.4,26.0,428.0,304.49,226.69
2016,10,13,10,15,248.0,307.0,1.5,26.5,473.0,348.68,259.86
2016,10,13,10,30,288.0,318.0,1.6,27.0,518.0,403.31,300.44
2016,10,13,10,45,564.5,218.0,1.75,27.5,627.5,506.12,376.54
2016,10,13,11,0,841.0,118.0,1.9,28.0,737.0,626.86,465.12
2016,10,13,11,15,683.0,199.5,2.05,28.0,710.5,645.68,478.29
2016,10,13,11,30,525.0,281.0,2.2,28.0,684.0,639.93,473.85
2016,10,13,11,45,693.0,200.0,2.4,28.5,738.5,731.6,541.04
2016,10,13,12,0,861.0,119.0,2.6,29.0,793.0,809.81,596.65
2016,10,13,12,15,570.0,248.5,2.7,29.0,695.5,737.57,543.97
2016,10,13,12,30,279.0,378.0,2.8,29.0,598.0,617.66,455.92
2016,10,13,12,45,284.0,373.0,2.9,29.5,595.0,634.16,468.15
2016,10,13,13,0,289.0,368.0,3.0,30.0,592.0,649.54,478.76
2016,10,13,13,15,299.0,357.0,3.0,29.5,584.5,662.3,489.42
2016,10,13,13,30,309.0,346.0,3.0,29.0,577.0,673.75,499.31
2016,10,13,13,45,303.5,335.0,3.05,29.0,555.5,668.36,496.48
2016,10,13,14,0,298.0,324.0,3.1,29.0,534.0,661.09,492.51
2016,10,13,14,15,408.0,273.5,3.05,29.0,546.5,724.99,541.29
2016,10,13,14,30,518.0,223.0,3.0,29.0,559.0,812.95,604.85
2016,10,13,14,45,394.0,240.0,2.95,29.0,487.0,684.22,514.37
2016,10,13,15,0,270.0,257.0,2.9,29.0,415.0,581.96,440.61
2016,10,13,15,15,490.5,181.0,2.8,28.5,439.0,742.02,562.36
2016,10,13,15,30,711.0,105.0,2.7,28.0,463.0,879.84,659.2
2016,10,13,15,45,412.0,140.5,2.65,28.0,343.5,608.16,468.7
2016,10,13,16,0,113.0,176.0,2.6,28.0,224.0,316.04,246.36
2016,10,13,16,15,343.0,128.0,2.35,27.5,243.5,515.37,405.36
2016,10,13,16,30,573.0,80.0,2.1,27.0,263.0,665.5,516.5
2016,10,13,16,45,511.5,71.0,1.85,26.5,211.5,582.58,454.6
2016,10,13,17,0,450.0,62.0,1.6,26.0,160.0,501.42,392.93
2016,10,13,17,15,352.0,49.5,1.5,25.5,112.5,389.83,305.42
2016,10,13,17,30,254.0,37.0,1.4,25.0,65.0,286.08,216.5
2016,10,13,17,45,127.0,18.5,1.3,24.5,32.5,141.85,11.48
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.0,14.5,1.0,19.5,22.0,11.41,0.0
2016,10,14,7,0,176.0,29.0,1.1,20.0,44.0,21.96,10.59
2016,10,14,7,15,287.0,43.0,1.2,20.5,88.5,32.68,22.16
2016,10,14,7,30,398.0,57.0,1.3,21.0,133.0,45.93,34.12
2016,10,14,7,45,199.0,53.0,1.45,21.5,91.0,38.9,28.27
2016,10,14,8,0,0.0,49.0,1.6,22.0,49.0,37.47,27.05
2016,10,14,8,15,60.0,106.5,1.7,22.5,130.0,77.42,61.38
2016,10,14,8,30,120.0,164.0,1.8,23.0,211.0,110.31,88.98
2016,10,14,8,45,73.5,174.0,1.9,23.5,204.0,124.51,94.08
2016,10,14,9,0,27.0,184.0,2.0,24.0,197.0,136.87,104.12
2016,10,14,9,15,29.5,202.5,1.95,24.5,218.0,152.4,115.69
2016,10,14,9,30,32.0,221.0,1.9,25.0,239.0,171.13,129.82
2016,10,14,9,45,16.0,117.0,1.9,25.5,126.0,95.5,70.54
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,9.95,2.38
2016,10,14,10,15,44.0,166.5,1.85,26.0,197.0,149.43,112.68
2016,10,14,10,30,88.0,320.0,1.8,26.0,381.0,295.36,223.53
2016,10,14,10,45,91.0,334.0,1.8,26.5,399.0,317.66,239.29
2016,10,14,11,0,94.0,348.0,1.8,27.0,417.0,340.5,255.73
2016,10,14,11,15,170.0,359.5,1.75,27.0,488.0,420.15,314.74
2016,10,14,11,30,246.0,371.0,1.7,27.0,559.0,498.54,371.68
2016,10,14,11,45,551.0,245.0,1.7,27.5,672.5,660.71,489.68
2016,10,14,12,0,856.0,119.0,1.7,28.0,786.0,807.17,591.24
2016,10,14,12,15,857.0,119.0,1.7,28.0,787.5,844.85,614.47
2016,10,14,12,30,858.0,119.0,1.7,28.0,789.0,879.7,636.8
2016,10,14,12,45,857.5,118.0,1.7,28.5,781.5,909.23,654.37
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,935.53,669.85
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,954.64,682.17
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,983.67,700.91
2016,10,14,13,45,841.5,113.0,1.75,29.0,718.5,992.72,707.77
2016,10,14,14,0,835.0,111.0,1.8,29.0,695.0,997.91,712.62
2016,10,14,14,15,824.5,109.0,1.8,29.0,663.0,995.19,712.08
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,988.64,709.4
2016,10,14,14,45,800.5,103.5,1.8,29.0,593.0,973.5,701.48
2016,10,14,15,0,787.0,100.0,1.8,29.0,555.0,954.76,691.45
2016,10,14,15,15,766.0,97.0,1.8,29.0,510.5,925.6,674.77
2016,10,14,15,30,745.0,94.0,1.8,29.0,466.0,893.36,656.07
2016,10,14,15,45,717.0,89.5,1.85,29.0,417.0,856.48,634.59
2016,10,14,16,0,689.0,85.0,1.9,29.0,368.0,811.08,606.87
2016,10,14,16,15,647.5,79.0,1.75,28.5,316.5,749.32,566.54
2016,10,14,16,30,606.0,73.0,1.6,28.0,265.0,687.01,524.5
2016,10,14,16,45,543.5,65.5,1.45,27.5,212.5,604.25,465.84
2016,10,14,17,0,481.0,58.0,1.3,27.0,160.0,523.29,405.49
2016,10,14,17,15,380.0,46.5,1.2,26.0,112.0,409.45,317.84
2016,10,14,17,30,279.0,35.0,1.1,25.0,64.0,302.56,226.51
2016,10,14,17,45,139.5,17.5,1.05,24.5,32.0,147.91,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.0,11.41,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,42.0,21.94,10.13
2016,10,15,7,15,287.5,43.0,2.8,20.5,87.0,32.67,22.07
2016,10,15,7,30,402.0,57.0,3.0,21.0,132.0,46.02,34.15
2016,10,15,7,45,479.0,65.5,3.2,21.5,184.0,52.39,39.93
2016,10,15,8,0,556.0,74.0,3.4,22.0,236.0,58.81,45.52
2016,10,15,8,15,278.0,82.5,3.6,22.5,163.5,58.88,45.44
2016,10,15,8,30,0.0,91.0,3.8,23.0,91.0,68.62,53.58
2016,10,15,8,45,0.0,103.5,4.05,24.0,103.5,77.99,58.33
2016,10,15,9,0,0.0,116.0,4.3,25.0,116.0,87.57,65.62
2016,10,15,9,15,387.5,108.5,4.3,25.5,325.0,154.5,102.5
2016,10,15,9,30,775.0,101.0,4.3,26.0,534.0,280.38,189.17
2016,10,15,9,45,794.0,103.0,4.35,26.5,574.5,340.1,240.04
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,401.27,291.82
2016,10,15,10,15,825.0,107.5,4.4,27.5,648.5,460.98,341.41
2016,10,15,10,30,837.0,110.0,4.4,28.0,682.0,520.76,389.55
2016,10,15,10,45,445.5,216.5,4.4,28.5,522.5,442.13,333.78
2016,10,15,11,0,54.0,323.0,4.4,29.0,363.0,296.03,222.46
2016,10,15,11,15,34.5,289.0,4.35,29.0,314.5,260.89,196.17
2016,10,15,11,30,15.0,255.0,4.3,29.0,266.0,212.61,159.33
2016,10,15,11,45,123.5,318.5,4.3,29.5,414.0,377.79,284.95
2016,10,15,12,0,232.0,382.0,4.3,30.0,562.0,533.48,398.85
2016,10,15,12,15,561.0,244.0,4.25,30.0,679.0,728.11,543.45
2016,10,15,12,30,890.0,106.0,4.2,30.0,796.0,895.88,660.83
2016,10,15,12,45,891.5,103.5,4.2,30.5,789.5,926.34,678.95
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,953.5,695.72
2016,10,15,13,15,889.0,100.0,4.15,31.0,766.5,973.56,709.01
2016,10,15,13,30,885.0,99.0,4.1,31.0,750.0,989.89,720.0
2016,10,15,13,45,880.0,96.5,4.1,31.0,726.0,999.78,727.24
2016,10,15,14,0,875.0,94.0,4.1,31.0,702.0,1005.79,732.18
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.0,1003.53,731.62
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,997.44,728.8
2016,10,15,14,45,834.0,91.0,4.0,31.0,598.0,992.89,727.51
2016,10,15,15,0,814.0,91.0,4.0,31.0,558.0,971.64,715.33
2016,10,15,15,15,793.5,88.0,3.95,30.5,513.0,942.71,699.3
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,910.66,681.06
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.0,865.77,652.43
2016,10,15,16,0,713.0,78.0,3.8,30.0,368.0,818.66,621.81
2016,10,15,16,15,672.0,73.0,3.45,29.5,316.0,764.44,585.26
2016,10,15,16,30,631.0,68.0,3.1,29.0,264.0,703.39,542.58
2016,10,15,16,45,567.0,61.0,2.8,28.5,211.5,619.34,481.48
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,537.3,418.9
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,421.25,327.9
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,312.5,232.31
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,153.01,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.0,14.5,3.4,21.5,21.0,11.41,0.0
2016,10,16,7,0,174.0,29.0,3.5,22.0,42.0,21.93,9.5
2016,10,16,7,15,293.0,43.0,3.75,22.5,87.5,32.69,21.82
2016,10,16,7,30,412.0,57.0,4.0,23.0,133.0,46.16,33.93
2016,10,16,7,45,501.0,64.0,4.3,23.5,186.5,51.48,38.8
2016,10,16,8,0,590.0,71.0,4.6,24.0,240.0,57.0,43.58
2016,10,16,8,15,637.5,77.0,4.65,24.5,293.0,61.36,47.18
2016,10,16,8,30,685.0,83.0,4.7,25.0,346.0,65.7,50.67
2016,10,16,8,45,729.5,84.0,4.8,25.5,399.0,101.64,57.71
2016,10,16,9,0,774.0,85.0,4.9,26.0,452.0,163.47,94.01
2016,10,16,9,15,796.5,88.0,4.85,26.5,498.5,223.17,139.38
2016,10,16,9,30,819.0,91.0,4.8,27.0,545.0,285.26,191.06
2016,10,16,9,45,842.0,90.5,4.8,27.5,587.0,346.72,243.58
2016,10,16,10,0,865.0,90.0,4.8,28.0,629.0,410.92,297.83
2016,10,16,10,15,876.5,91.5,4.7,28.5,663.0,471.26,347.99
2016,10,16,10,30,888.0,93.0,4.6,29.0,697.0,531.42,396.35
2016,10,16,10,45,899.0,93.0,4.6,29.5,724.5,589.55,441.82
2016,10,16,11,0,910.0,93.0,4.6,30.0,752.0,646.86,485.22
2016,10,16,11,15,915.0,93.5,4.55,30.0,770.0,699.61,524.88
2016,10,16,11,30,920.0,94.0,4.5,30.0,788.0,750.46,562.33
2016,10,16,11,45,925.0,93.0,4.45,30.5,798.5,797.72,594.03
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,842.56,622.8
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,881.62,648.64
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,917.53,672.26
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,948.34,691.05
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,975.6,707.45
2016,10,16,13,15,922.0,91.0,4.15,32.0,778.5,996.19,720.96
2016,10,16,13,30,918.0,90.0,4.1,32.0,762.0,1012.94,732.12
2016,10,16,13,45,910.5,89.0,4.1,32.0,736.5,1022.31,738.98
2016,10,16,14,0,903.0,88.0,4.1,32.0,711.0,1027.69,743.5
2016,10,16,14,15,893.0,86.5,4.05,32.0,678.5,1025.98,743.33
2016,10,16,14,30,883.0,85.0,4.0,32.0,646.0,1020.34,740.85
2016,10,16,14,45,869.0,83.0,3.95,32.0,606.5,1006.17,733.02
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,988.36,723.0
2016,10,16,15,15,835.5,78.0,3.8,31.5,521.5,972.57,715.58
2016,10,16,15,30,816.0,75.0,3.7,31.0,476.0,940.95,697.59
2016,10,16,15,45,788.0,72.0,3.6,31.0,425.5,898.02,670.45
2016,10,16,16,0,760.0,69.0,3.5,31.0,375.0,852.73,641.31
2016,10,16,16,15,720.0,64.5,3.15,30.0,322.0,792.22,601.98
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,730.73,560.46
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.5,654.18,504.88
2016,10,16,17,0,555.0,48.0,2.1,28.0,162.0,573.52,443.36
2016,10,16,17,15,449.5,38.5,1.9,27.0,112.5,456.39,352.28
2016,10,16,17,30,344.0,29.0,1.7,26.0,63.0,347.3,253.97
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.5,134.27,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,11.02,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,21.16,8.38
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,32.59,21.68
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,44.1,32.14
2016,10,17,7,45,491.5,64.0,4.5,23.5,183.5,51.44,38.75
2016,10,17,8,0,588.0,70.0,4.8,24.0,237.0,56.27,42.94
2016,10,17,8,15,635.5,76.5,4.85,24.5,290.0,61.0,46.89
2016,10,17,8,30,683.0,83.0,4.9,25.0,343.0,65.71,50.69
2016,10,17,8,45,732.5,82.5,5.0,25.5,396.5,107.41,61.69
2016,10,17,9,0,782.0,82.0,5.1,26.0,450.0,163.96,93.98
2016,10,17,9,15,804.0,85.0,5.1,26.5,496.0,224.03,139.96
2016,10,17,9,30,826.0,88.0,5.1,27.0,542.0,286.4,192.12
2016,10,17,9,45,848.0,87.5,5.15,27.5,584.0,347.88,244.91
2016,10,17,10,0,870.0,87.0,5.2,28.0,626.0,411.99,299.35
2016,10,17,10,15,881.0,88.5,5.15,28.5,660.0,472.3,349.78
2016,10,17,10,30,892.0,90.0,5.1,29.0,694.0,532.37,398.43
2016,10,17,10,45,902.5,90.0,5.1,29.5,721.0,590.32,444.05
2016,10,17,11,0,913.0,90.0,5.1,30.0,748.0,647.39,487.56
2016,10,17,11,15,917.5,91.0,5.1,30.0,766.5,700.3,527.83
2016,10,17,11,30,922.0,92.0,5.1,30.0,785.0,751.27,565.76
2016,10,17,11,45,920.5,94.5,5.1,30.5,793.5,797.01,596.73
2016,10,17,12,0,919.0,97.0,5.1,31.0,802.0,839.91,624.66
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.0,878.98,650.76
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,914.97,674.65
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.0,945.41,693.31
2016,10,17,13,0,917.0,96.0,4.9,32.0,788.0,972.35,709.58
2016,10,17,13,15,912.5,95.5,4.85,32.0,771.5,992.81,723.08
2016,10,17,13,30,908.0,95.0,4.8,32.0,755.0,1009.46,734.21
2016,10,17,13,45,901.0,93.5,4.75,32.0,730.0,1018.64,740.6
2016,10,17,14,0,894.0,92.0,4.7,32.0,705.0,1023.86,744.71
2016,10,17,14,15,883.5,90.5,4.6,32.0,672.5,1021.6,743.95
2016,10,17,14,30,873.0,89.0,4.5,32.0,640.0,1015.45,740.88
2016,10,17,14,45,854.5,88.0,4.45,32.0,599.5,997.96,730.83
2016,10,17,15,0,836.0,87.0,4.4,32.0,559.0,989.78,727.14
2016,10,17,15,15,816.0,84.5,4.3,31.5,514.0,961.7,711.44
2016,10,17,15,30,796.0,82.0,4.2,31.0,469.0,930.44,693.61
2016,10,17,15,45,767.5,78.0,4.1,31.0,419.0,885.96,665.15
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,839.16,634.67
2016,10,17,16,15,698.0,69.0,3.55,30.5,316.0,777.41,592.57
2016,10,17,16,30,657.0,64.0,3.1,30.0,263.0,722.11,553.68
2016,10,17,16,45,594.5,57.0,2.7,29.5,209.5,638.63,492.75
2016,10,17,17,0,532.0,50.0,2.3,29.0,156.0,557.14,430.26
2016,10,17,17,15,424.5,39.5,2.15,28.0,107.5,437.89,337.35
2016,10,17,17,30,317.0,29.0,2.0,27.0,59.0,326.96,235.28
2016,10,17,17,45,158.5,14.5,1.85,26.0,29.5,124.65,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,2.5,12.0,3.45,21.5,12.0,9.44,0.0
2016,10,18,7,0,5.0,24.0,3.6,22.0,24.0,17.93,5.65
2016,10,18,7,15,38.5,46.0,3.85,22.5,52.5,33.59,22.45
2016,10,18,7,30,72.0,68.0,4.1,23.0,81.0,48.75,36.08
2016,10,18,7,45,102.0,89.5,4.35,23.5,114.5,63.42,49.0
2016,10,18,8,0,132.0,111.0,4.6,24.0,148.0,77.81,61.4
2016,10,18,8,15,81.5,128.0,4.7,24.5,152.5,89.87,71.52
2016,10,18,8,30,31.0,145.0,4.8,25.0,157.0,100.46,80.18
2016,10,18,8,45,262.5,148.5,4.9,25.5,270.0,118.49,83.24
2016,10,18,9,0,494.0,152.0,5.0,26.0,383.0,172.12,112.3
2016,10,18,9,15,638.0,127.0,5.0,26.5,456.5,222.06,145.27
2016,10,18,9,30,782.0,102.0,5.0,27.0,530.0,288.19,195.19
2016,10,18,9,45,803.0,103.0,5.0,27.5,571.0,348.12,246.34
2016,10,18,10,0,824.0,104.0,5.0,28.0,612.0,409.67,298.36
2016,10,18,10,15,836.0,106.0,4.95,28.5,645.5,469.46,347.92
2016,10,18,10,30,848.0,108.0,4.9,29.0,679.0,529.27,395.96
2016,10,18,10,45,857.5,109.0,4.85,29.5,705.0,586.54,440.58
2016,10,18,11,0,867.0,110.0,4.8,30.0,731.0,638.65,480.11
2016,10,18,11,15,671.0,200.0,4.7,30.0,688.0,645.34,483.99
2016,10,18,11,30,475.0,290.0,4.6,30.0,645.0,618.42,462.72
2016,10,18,11,45,438.0,311.0,4.55,30.5,641.5,638.12,475.69
2016,10,18,12,0,401.0,332.0,4.5,31.0,638.0,640.44,476.18
2016,10,18,12,15,369.0,342.5,4.4,31.0,624.5,646.48,480.0
2016,10,18,12,30,337.0,353.0,4.3,31.0,611.0,649.2,481.32
2016,10,18,12,45,352.5,344.5,4.2,31.0,612.0,672.85,498.53
2016,10,18,13,0,368.0,336.0,4.1,31.0,613.0,695.64,514.98
2016,10,18,13,15,269.0,345.5,4.0,31.0,545.5,626.34,464.47
2016,10,18,13,30,170.0,355.0,3.9,31.0,478.0,528.8,393.7
2016,10,18,13,45,521.0,226.0,3.8,31.0,585.0,796.09,591.21
2016,10,18,14,0,872.0,97.0,3.7,31.0,692.0,1007.96,733.29
2016,10,18,14,15,610.0,183.0,3.6,31.0,589.5,869.7,640.8
2016,10,18,14,30,348.0,269.0,3.5,31.0,487.0,669.76,499.87
2016,10,18,14,45,347.0,250.0,3.4,31.0,456.0,651.87,489.72
2016,10,18,15,0,346.0,231.0,3.3,31.0,425.0,631.97,477.13
2016,10,18,15,15,559.5,158.0,3.1,30.5,441.0,787.1,591.91
2016,10,18,15,30,773.0,85.0,2.9,30.0,457.0,911.49,677.29
2016,10,18,15,45,741.5,81.5,2.75,30.0,407.5,864.99,645.93
2016,10,18,16,0,710.0,78.0,2.6,30.0,358.0,823.07,618.63
2016,10,18,16,15,667.0,72.5,2.25,29.5,305.5,760.03,575.79
2016,10,18,16,30,624.0,67.0,1.9,29.0,253.0,696.55,531.26
2016,10,18,16,45,556.0,59.5,1.55,28.5,200.5,608.52,467.11
2016,10,18,17,0,488.0,52.0,1.2,28.0,148.0,522.81,401.6
2016,10,18,17,15,378.0,41.0,1.2,27.0,100.5,402.43,308.97
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,290.33,204.55
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,107.56,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,77.5,12.5,2.15,22.0,18.0,9.83,0.0
2016,10,19,7,0,155.0,25.0,2.3,22.0,36.0,18.96,5.54
2016,10,19,7,15,274.5,39.0,2.45,22.5,79.0,29.72,19.17
2016,10,19,7,30,394.0,53.0,2.6,23.0,122.0,42.93,31.1
2016,10,19,7,45,478.0,61.0,2.8,23.5,173.5,49.05,36.67
2016,10,19,8,0,562.0,69.0,3.0,24.0,225.0,55.29,42.1
2016,10,19,8,15,610.0,75.0,3.15,24.5,276.5,59.64,45.72
2016,10,19,8,30,658.0,81.0,3.3,25.0,328.0,63.99,49.23
2016,10,19,8,45,698.0,83.5,3.5,25.5,378.5,104.46,59.1
2016,10,19,9,0,738.0,86.0,3.7,26.0,429.0,164.83,96.17
2016,10,19,9,15,399.5,159.5,3.75,26.0,348.0,197.55,135.88
2016,10,19,9,30,61.0,233.0,3.8,26.0,267.0,188.09,142.17
2016,10,19,9,45,235.0,239.0,3.85,26.5,381.5,261.19,194.37
2016,10,19,10,0,409.0,245.0,3.9,27.0,496.0,352.67,262.24
2016,10,19,10,15,330.5,279.5,3.9,27.5,489.5,374.99,281.48
2016,10,19,10,30,252.0,314.0,3.9,28.0,483.0,382.01,287.87
2016,10,19,10,45,224.5,331.0,3.9,28.5,485.5,400.49,301.82
2016,10,19,11,0,197.0,348.0,3.9,29.0,488.0,416.06,312.96
2016,10,19,11,15,338.5,317.0,3.9,29.0,565.5,510.6,384.26
2016,10,19,11,30,480.0,286.0,3.9,29.0,643.0,619.66,464.72
2016,10,19,11,45,364.0,328.0,3.95,29.0,600.5,585.63,438.95
2016,10,19,12,0,248.0,370.0,4.0,29.0,558.0,538.82,403.81
2016,10,19,12,15,368.5,331.0,3.95,29.0,611.0,635.97,476.18
2016,10,19,12,30,489.0,292.0,3.9,29.0,664.0,741.43,552.28
2016,10,19,12,45,678.0,200.5,3.9,29.0,710.0,854.3,634.41
2016,10,19,13,0,867.0,109.0,3.9,29.0,756.0,940.91,692.56
2016,10,19,13,15,682.0,188.0,3.85,29.0,690.5,892.38,659.67
2016,10,19,13,30,497.0,267.0,3.8,29.0,625.0,802.17,595.53
2016,10,19,13,45,474.0,266.0,3.75,29.0,598.0,791.79,589.28
2016,10,19,14,0,451.0,265.0,3.7,29.0,571.0,778.37,580.48
2016,10,19,14,15,523.0,226.0,3.6,28.5,564.0,818.7,612.5
2016,10,19,14,30,595.0,187.0,3.5,28.0,557.0,854.87,640.76
2016,10,19,14,45,639.5,159.0,3.45,28.0,534.0,883.07,660.97
2016,10,19,15,0,684.0,131.0,3.4,28.0,511.0,896.61,671.39
2016,10,19,15,15,697.5,115.0,3.2,28.0,475.0,887.58,665.81
2016,10,19,15,30,711.0,99.0,3.0,28.0,439.0,874.35,657.58
2016,10,19,15,45,680.5,93.5,2.85,28.0,390.5,827.65,626.65
2016,10,19,16,0,650.0,88.0,2.7,28.0,342.0,779.08,594.14
2016,10,19,16,15,604.0,81.5,2.35,27.5,291.0,713.19,548.48
2016,10,19,16,30,558.0,75.0,2.0,27.0,240.0,647.03,501.15
2016,10,19,16,45,494.5,65.5,1.7,26.5,189.5,562.15,438.27
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,479.28,373.88
2016,10,19,17,15,319.5,43.5,1.3,25.5,93.5,357.75,277.35
2016,10,19,17,30,208.0,31.0,1.2,25.0,48.0,245.5,169.06
2016,10,19,17,45,104.0,15.5,1.15,24.5,24.0,86.54,0.0
