Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,12.5,2.3,20.5,14.5,9.83,0.0
2016,10,20,7,0,53.0,25.0,2.7,21.0,29.0,18.69,4.5
2016,10,20,7,15,146.5,46.5,3.05,21.0,69.0,34.16,22.95
2016,10,20,7,30,240.0,68.0,3.4,21.0,109.0,49.61,37.05
2016,10,20,7,45,309.0,84.0,3.8,21.5,156.5,61.13,47.39
2016,10,20,8,0,378.0,100.0,4.2,22.0,204.0,72.23,57.08
2016,10,20,8,15,431.5,111.5,4.55,22.0,254.0,80.03,63.8
2016,10,20,8,30,485.0,123.0,4.9,22.0,304.0,87.69,70.25
2016,10,20,8,45,242.5,65.0,5.25,22.5,155.5,61.83,38.15
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,5.33,0.0
2016,10,20,9,15,0.0,72.5,5.8,23.0,72.5,55.68,40.1
2016,10,20,9,30,0.0,138.0,6.0,23.0,138.0,104.87,79.88
2016,10,20,9,45,0.0,75.0,6.2,23.0,75.0,57.67,41.43
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,9.18,1.84
2016,10,20,10,15,0.0,72.5,6.5,23.5,72.5,55.8,39.65
2016,10,20,10,30,0.0,133.0,6.6,24.0,133.0,102.7,77.07
2016,10,20,10,45,5.5,179.5,6.7,24.5,183.5,142.43,108.33
2016,10,20,11,0,11.0,226.0,6.8,25.0,234.0,183.75,140.5
2016,10,20,11,15,38.5,283.0,6.85,25.0,311.5,260.42,200.54
2016,10,20,11,30,66.0,340.0,6.9,25.0,389.0,335.62,258.78
2016,10,20,11,45,294.5,308.5,6.95,25.5,530.5,516.0,399.96
2016,10,20,12,0,523.0,277.0,7.0,26.0,672.0,704.57,542.99
2016,10,20,12,15,371.0,324.5,7.0,26.0,605.0,632.7,487.21
2016,10,20,12,30,219.0,372.0,7.0,26.0,538.0,547.68,421.1
2016,10,20,12,45,534.5,247.5,7.0,26.5,646.5,763.1,587.36
2016,10,20,13,0,850.0,123.0,7.0,27.0,755.0,953.13,724.81
2016,10,20,13,15,632.5,211.5,7.0,27.0,676.0,868.68,664.25
2016,10,20,13,30,415.0,300.0,7.0,27.0,597.0,734.69,563.65
2016,10,20,13,45,629.0,205.0,7.0,27.0,637.5,891.58,683.46
2016,10,20,14,0,843.0,110.0,7.0,27.0,678.0,1008.24,766.27
2016,10,20,14,15,832.5,108.0,6.95,26.5,646.0,1005.2,766.25
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,998.32,764.28
2016,10,20,14,45,531.5,175.5,6.9,26.0,496.0,780.51,609.21
2016,10,20,15,0,241.0,245.0,6.9,26.0,378.0,519.17,408.83
2016,10,20,15,15,261.0,220.5,6.8,25.5,354.0,537.38,425.81
2016,10,20,15,30,281.0,196.0,6.7,25.0,330.0,528.92,422.28
2016,10,20,15,45,492.5,138.0,6.6,25.0,341.0,687.51,549.58
2016,10,20,16,0,704.0,80.0,6.5,25.0,352.0,820.63,650.2
2016,10,20,16,15,661.5,74.0,6.25,24.5,300.0,757.48,604.28
2016,10,20,16,30,619.0,68.0,6.0,24.0,248.0,693.84,557.17
2016,10,20,16,45,561.0,59.0,5.75,23.5,196.5,612.7,494.33
2016,10,20,17,0,503.0,50.0,5.5,23.0,145.0,533.35,429.59
2016,10,20,17,15,392.0,38.5,5.15,22.5,97.5,411.22,326.98
2016,10,20,17,30,281.0,27.0,4.8,22.0,50.0,292.89,200.9
2016,10,20,17,45,140.5,13.5,4.5,21.5,25.0,111.09,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,7.87,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,18.22,3.53
2016,10,21,7,15,472.5,29.5,3.15,11.5,91.5,27.03,17.73
2016,10,21,7,30,600.0,39.0,3.4,12.0,141.0,36.02,26.41
2016,10,21,7,45,671.0,45.0,3.65,13.0,197.0,41.7,31.75
2016,10,21,8,0,742.0,51.0,3.9,14.0,253.0,47.46,36.92
2016,10,21,8,15,784.5,55.0,4.05,14.5,308.5,51.34,40.29
2016,10,21,8,30,827.0,59.0,4.2,15.0,364.0,55.22,43.57
2016,10,21,8,45,857.0,61.5,4.35,16.0,417.5,111.49,61.38
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,175.03,101.57
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,239.78,153.89
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,306.29,211.94
2016,10,21,9,45,940.5,70.5,4.1,18.5,609.0,371.82,270.31
2016,10,21,10,0,955.0,72.0,4.0,19.0,651.0,437.93,328.28
2016,10,21,10,15,965.0,73.5,3.85,19.5,685.5,502.33,383.25
2016,10,21,10,30,975.0,75.0,3.7,20.0,720.0,566.23,435.81
2016,10,21,10,45,982.0,75.5,3.6,20.5,747.0,626.75,483.99
2016,10,21,11,0,989.0,76.0,3.5,21.0,774.0,685.84,529.3
2016,10,21,11,15,993.0,77.0,3.4,21.0,792.5,741.77,571.77
2016,10,21,11,30,997.0,78.0,3.3,21.0,811.0,795.5,611.31
2016,10,21,11,45,998.5,78.5,3.2,21.5,820.5,844.39,643.05
2016,10,21,12,0,1000.0,79.0,3.1,22.0,830.0,890.4,672.27
2016,10,21,12,15,999.5,79.0,3.05,22.0,830.5,931.13,699.15
2016,10,21,12,30,999.0,79.0,3.0,22.0,831.0,968.43,723.59
2016,10,21,12,45,997.0,79.0,2.95,22.5,822.0,1000.81,743.21
2016,10,21,13,0,995.0,79.0,2.9,23.0,813.0,1029.4,760.25
2016,10,21,13,15,991.0,78.0,2.85,23.0,795.5,1051.03,774.24
2016,10,21,13,30,987.0,77.0,2.8,23.0,778.0,1068.56,785.72
2016,10,21,13,45,980.0,76.0,2.75,23.5,752.0,1078.95,791.21
2016,10,21,14,0,973.0,75.0,2.7,24.0,726.0,1085.12,794.2
2016,10,21,14,15,963.5,74.0,2.65,23.5,692.5,1084.54,796.18
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,1079.8,795.75
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,1065.63,787.88
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,1047.55,777.69
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,1020.71,761.31
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,990.53,742.77
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,948.07,716.34
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,903.23,687.83
2016,10,21,16,15,798.0,55.0,1.9,22.0,323.5,853.36,655.04
2016,10,21,16,30,759.0,51.0,1.6,21.0,268.0,791.52,612.17
2016,10,21,16,45,696.0,45.5,1.35,20.5,212.5,705.93,549.27
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,621.72,483.67
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,494.91,383.85
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,369.45,240.59
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,153.55,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,7.87,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,18.23,2.17
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,27.02,17.71
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,35.99,26.43
2016,10,22,7,45,663.5,45.0,0.9,13.0,193.5,41.63,31.73
2016,10,22,8,0,731.0,51.0,1.0,14.0,249.0,47.33,36.84
2016,10,22,8,15,774.0,55.5,1.2,15.0,304.0,51.58,40.46
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,55.81,43.94
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.0,108.85,58.68
2016,10,22,9,0,871.0,67.0,1.8,18.0,463.0,176.76,102.81
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.0,240.65,153.9
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,306.35,210.46
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.0,371.59,267.15
2016,10,22,10,0,936.0,78.0,2.2,21.0,641.0,437.23,323.03
2016,10,22,10,15,946.0,79.5,2.2,21.0,675.5,500.57,376.6
2016,10,22,10,30,956.0,81.0,2.2,21.0,710.0,563.43,428.08
2016,10,22,10,45,961.5,82.5,2.2,21.5,736.5,623.02,474.58
2016,10,22,11,0,967.0,84.0,2.2,22.0,763.0,681.12,518.28
2016,10,22,11,15,971.5,85.0,2.2,22.5,781.5,736.33,558.43
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,789.45,595.85
2016,10,22,11,45,977.5,87.0,2.25,23.5,809.0,837.97,627.51
2016,10,22,12,0,979.0,88.0,2.3,24.0,818.0,883.7,656.8
2016,10,22,12,15,979.0,88.0,2.3,24.0,818.5,924.14,683.18
2016,10,22,12,30,979.0,88.0,2.3,24.0,819.0,961.28,707.29
2016,10,22,12,45,976.0,88.0,2.3,24.5,810.5,992.23,725.93
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,1019.41,742.13
2016,10,22,13,15,968.5,87.0,2.3,25.0,784.5,1040.17,755.74
2016,10,22,13,30,964.0,86.0,2.3,25.0,767.0,1056.9,766.98
2016,10,22,13,45,956.0,85.5,2.35,25.0,741.0,1066.67,774.6
2016,10,22,14,0,948.0,85.0,2.4,25.0,715.0,1072.3,779.87
2016,10,22,14,15,938.0,83.5,2.4,25.0,681.5,1070.59,780.11
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,1064.81,778.03
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,1048.93,770.24
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,1029.31,760.18
2016,10,22,15,15,876.0,76.0,2.5,24.5,519.0,1000.14,744.83
2016,10,22,15,30,856.0,73.0,2.5,24.0,472.0,979.59,735.12
2016,10,22,15,45,827.5,69.5,2.5,24.0,420.5,934.68,707.29
2016,10,22,16,0,799.0,66.0,2.5,24.0,369.0,887.32,677.28
2016,10,22,16,15,757.0,61.5,2.2,23.0,314.0,823.89,635.07
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,759.42,590.27
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,669.54,524.41
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,590.84,462.77
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,461.3,359.3
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,331.41,204.65
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,131.45,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.45,13.5,14.0,8.65,0.0
2016,10,23,7,0,105.0,22.0,1.6,14.0,28.0,16.61,0.0
2016,10,23,7,15,198.5,39.5,1.7,14.0,66.5,29.66,19.6
2016,10,23,7,30,292.0,57.0,1.8,14.0,105.0,42.6,31.93
2016,10,23,7,45,343.0,73.5,1.95,14.5,150.0,54.36,42.75
2016,10,23,8,0,394.0,90.0,2.1,15.0,195.0,65.84,53.05
2016,10,23,8,15,443.5,98.5,2.05,15.0,240.5,71.81,58.35
2016,10,23,8,30,493.0,107.0,2.0,15.0,286.0,77.71,63.44
2016,10,23,8,45,270.0,145.0,2.0,15.5,245.5,120.41,87.0
2016,10,23,9,0,47.0,183.0,2.0,16.0,205.0,137.76,107.53
2016,10,23,9,15,198.5,199.0,2.2,16.5,303.0,186.6,140.53
2016,10,23,9,30,350.0,215.0,2.4,17.0,401.0,256.89,192.44
2016,10,23,9,45,234.0,246.0,2.65,18.0,374.5,266.01,204.41
2016,10,23,10,0,118.0,277.0,2.9,19.0,348.0,263.46,205.13
2016,10,23,10,15,309.5,256.0,3.1,19.5,455.5,351.07,272.36
2016,10,23,10,30,501.0,235.0,3.3,20.0,563.0,462.45,358.25
2016,10,23,10,45,329.5,287.0,3.5,20.5,506.5,434.93,338.03
2016,10,23,11,0,158.0,339.0,3.7,21.0,450.0,387.69,301.07
2016,10,23,11,15,222.5,341.0,3.7,21.5,501.0,446.47,346.37
2016,10,23,11,30,287.0,343.0,3.7,22.0,552.0,524.27,404.74
2016,10,23,11,45,583.0,229.5,3.7,22.5,660.5,680.18,523.8
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,832.04,634.28
2016,10,23,12,15,688.5,198.0,3.65,23.0,710.0,806.19,613.53
2016,10,23,12,30,498.0,280.0,3.6,23.0,651.0,741.17,564.08
2016,10,23,12,45,474.0,286.5,3.6,23.0,636.5,748.24,569.56
2016,10,23,13,0,450.0,293.0,3.6,23.0,622.0,751.94,572.19
2016,10,23,13,15,659.0,201.5,3.55,23.0,670.5,886.03,671.54
2016,10,23,13,30,868.0,110.0,3.5,23.0,719.0,1003.23,750.57
2016,10,23,13,45,506.5,213.0,3.45,23.5,565.5,770.25,587.08
2016,10,23,14,0,145.0,316.0,3.4,24.0,412.0,481.76,370.03
2016,10,23,14,15,488.5,208.5,3.25,23.5,508.5,766.07,588.77
2016,10,23,14,30,832.0,101.0,3.1,23.0,605.0,1003.35,753.71
2016,10,23,14,45,818.0,97.5,3.0,23.0,566.0,987.19,741.61
2016,10,23,15,0,804.0,94.0,2.9,23.0,527.0,967.41,729.52
2016,10,23,15,15,781.0,90.5,2.55,22.5,482.0,935.09,708.21
2016,10,23,15,30,758.0,87.0,2.2,22.0,437.0,899.73,684.61
2016,10,23,15,45,728.5,82.0,1.9,22.0,387.5,860.26,656.96
2016,10,23,16,0,699.0,77.0,1.6,22.0,338.0,812.37,622.96
2016,10,23,16,15,652.0,71.5,1.5,21.5,286.0,745.84,578.21
2016,10,23,16,30,605.0,66.0,1.4,21.0,234.0,679.08,531.47
2016,10,23,16,45,535.5,57.5,1.35,20.5,182.5,588.99,465.27
2016,10,23,17,0,466.0,49.0,1.3,20.0,131.0,501.41,396.94
2016,10,23,17,15,344.5,37.0,1.3,19.5,86.0,371.83,291.18
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,239.9,136.48
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,89.65,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,0.5,0.75,16.5,0.5,0.39,0.0
2016,10,24,7,0,0.0,1.0,0.8,17.0,1.0,0.75,0.0
2016,10,24,7,15,0.0,2.5,1.0,17.5,2.5,1.89,0.0
2016,10,24,7,30,0.0,4.0,1.2,18.0,4.0,3.02,0.0
2016,10,24,7,45,0.0,6.0,1.45,18.5,6.0,4.54,0.0
2016,10,24,8,0,0.0,8.0,1.7,19.0,8.0,6.07,0.0
2016,10,24,8,15,0.0,10.0,1.85,20.0,10.0,7.59,1.04
2016,10,24,8,30,0.0,12.0,2.0,21.0,12.0,9.12,2.35
2016,10,24,8,45,0.0,14.0,2.2,22.0,14.0,10.66,3.24
2016,10,24,9,0,0.0,16.0,2.4,23.0,16.0,12.19,4.45
2016,10,24,9,15,115.5,124.5,2.35,23.5,185.5,118.81,86.48
2016,10,24,9,30,231.0,233.0,2.3,24.0,355.0,236.62,175.71
2016,10,24,9,45,232.5,252.5,2.3,24.5,383.0,270.79,202.94
2016,10,24,10,0,234.0,272.0,2.3,25.0,411.0,305.42,230.37
2016,10,24,10,15,119.5,231.0,2.3,25.0,302.0,241.45,183.84
2016,10,24,10,30,5.0,190.0,2.3,25.0,193.0,149.71,113.36
2016,10,24,10,45,54.0,260.0,2.3,25.5,297.5,241.24,184.19
2016,10,24,11,0,103.0,330.0,2.3,26.0,402.0,336.91,256.09
2016,10,24,11,15,106.0,336.5,2.3,26.0,412.0,354.07,268.67
2016,10,24,11,30,109.0,343.0,2.3,26.0,422.0,371.42,281.63
2016,10,24,11,45,54.5,243.5,2.35,26.5,283.0,247.95,188.28
2016,10,24,12,0,0.0,144.0,2.4,27.0,144.0,112.81,83.21
2016,10,24,12,15,404.5,142.0,2.4,27.0,441.0,511.93,394.02
2016,10,24,12,30,809.0,140.0,2.4,27.0,738.0,878.21,649.58
2016,10,24,12,45,566.0,237.0,2.45,27.5,653.5,783.92,579.98
2016,10,24,13,0,323.0,334.0,2.5,28.0,569.0,656.37,487.11
2016,10,24,13,15,311.5,328.0,2.5,28.0,550.5,653.5,486.43
2016,10,24,13,30,300.0,322.0,2.5,28.0,532.0,648.61,483.53
2016,10,24,13,45,257.5,316.5,2.55,28.0,492.5,611.45,457.55
2016,10,24,14,0,215.0,311.0,2.6,28.0,453.0,547.58,412.79
2016,10,24,14,15,483.5,217.5,2.6,28.0,515.0,771.37,578.23
2016,10,24,14,30,752.0,124.0,2.6,28.0,577.0,956.5,704.31
2016,10,24,14,45,732.5,121.0,2.6,28.0,538.0,935.76,690.54
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,911.76,676.57
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.5,876.78,656.49
2016,10,24,15,30,662.0,109.0,2.6,27.0,412.0,839.14,634.34
2016,10,24,15,45,628.5,102.5,2.6,27.0,364.0,788.85,601.69
2016,10,24,16,0,595.0,96.0,2.6,27.0,316.0,736.85,567.07
2016,10,24,16,15,544.0,88.0,2.3,26.5,266.0,665.36,516.72
2016,10,24,16,30,493.0,80.0,2.0,26.0,216.0,593.79,464.57
2016,10,24,16,45,420.5,69.0,1.75,25.5,167.0,496.94,391.39
2016,10,24,17,0,348.0,58.0,1.5,25.0,118.0,410.97,323.1
2016,10,24,17,15,233.0,42.0,1.45,24.0,76.0,288.66,222.61
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,161.34,79.07
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,52.48,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.0,15.5,3.5,2.75,0.0
2016,10,25,7,0,0.0,7.0,1.1,16.0,7.0,5.3,0.0
2016,10,25,7,15,0.0,18.0,1.25,16.5,18.0,13.7,5.82
2016,10,25,7,30,0.0,29.0,1.4,17.0,29.0,22.12,13.67
2016,10,25,7,45,0.0,42.0,1.55,17.5,42.0,32.11,22.69
2016,10,25,8,0,0.0,55.0,1.7,18.0,55.0,42.1,31.59
2016,10,25,8,15,0.0,68.5,1.8,18.5,68.5,52.11,40.34
2016,10,25,8,30,0.0,82.0,1.9,19.0,82.0,62.03,48.84
2016,10,25,8,45,58.0,137.0,2.05,19.5,163.0,103.13,78.32
2016,10,25,9,0,116.0,192.0,2.2,20.0,244.0,153.2,115.5
2016,10,25,9,15,203.5,207.0,2.25,20.5,309.5,193.88,144.09
2016,10,25,9,30,291.0,222.0,2.3,21.0,375.0,247.77,184.47
2016,10,25,9,45,267.0,245.5,2.35,21.5,394.0,281.15,212.68
2016,10,25,10,0,243.0,269.0,2.4,22.0,413.0,307.34,234.61
2016,10,25,10,15,317.0,269.5,2.4,22.0,468.0,366.7,280.78
2016,10,25,10,30,391.0,270.0,2.4,22.0,523.0,429.14,329.16
2016,10,25,10,45,345.0,294.0,2.45,22.5,523.5,451.17,346.1
2016,10,25,11,0,299.0,318.0,2.5,23.0,524.0,468.39,358.73
2016,10,25,11,15,354.0,312.5,2.55,23.5,562.5,522.44,399.17
2016,10,25,11,30,409.0,307.0,2.6,24.0,601.0,580.59,441.85
2016,10,25,11,45,412.5,309.5,2.65,24.5,609.0,610.63,463.05
2016,10,25,12,0,416.0,312.0,2.7,25.0,617.0,639.75,483.44
2016,10,25,12,15,455.5,294.5,2.7,25.0,629.5,695.41,523.64
2016,10,25,12,30,495.0,277.0,2.7,25.0,642.0,736.99,553.78
2016,10,25,12,45,415.5,302.5,2.75,25.0,606.5,692.98,522.15
2016,10,25,13,0,336.0,328.0,2.8,25.0,571.0,662.99,500.02
2016,10,25,13,15,371.5,310.0,2.75,25.0,573.0,692.62,522.59
2016,10,25,13,30,407.0,292.0,2.7,25.0,575.0,721.55,544.23
2016,10,25,13,45,472.0,256.5,2.7,25.5,573.0,783.02,587.96
2016,10,25,14,0,537.0,221.0,2.7,26.0,571.0,821.48,615.77
2016,10,25,14,15,685.0,161.0,2.6,26.0,585.0,925.12,687.32
2016,10,25,14,30,833.0,101.0,2.5,26.0,599.0,1004.71,739.41
2016,10,25,14,45,596.0,157.5,2.45,26.0,502.0,838.11,628.75
2016,10,25,15,0,359.0,214.0,2.4,26.0,405.0,628.83,481.5
2016,10,25,15,15,291.0,203.5,2.2,25.5,350.0,549.57,425.66
2016,10,25,15,30,223.0,193.0,2.0,25.0,295.0,447.61,350.92
2016,10,25,15,45,213.0,173.0,1.85,25.0,261.0,415.12,327.7
2016,10,25,16,0,203.0,153.0,1.7,25.0,227.0,382.07,303.23
2016,10,25,16,15,191.0,130.0,1.45,24.0,191.5,342.15,273.78
2016,10,25,16,30,179.0,107.0,1.2,23.0,156.0,320.81,257.45
2016,10,25,16,45,156.0,85.0,1.0,22.5,120.5,270.64,216.99
2016,10,25,17,0,133.0,63.0,0.8,22.0,85.0,220.72,175.32
2016,10,25,17,15,85.0,42.5,0.85,21.5,54.5,137.87,105.42
2016,10,25,17,30,37.0,22.0,0.9,21.0,24.0,64.07,23.58
2016,10,25,17,45,18.5,11.0,0.95,21.0,12.0,21.91,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.0,9.5,0.95,15.5,12.5,7.47,0.0
2016,10,26,7,0,124.0,19.0,1.0,16.0,25.0,14.44,0.0
2016,10,26,7,15,254.0,33.5,1.1,16.5,66.0,25.6,15.63
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,39.16,28.43
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,45.75,34.56
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,52.43,40.48
2016,10,26,8,15,602.0,71.5,1.8,20.0,257.5,57.26,44.55
2016,10,26,8,30,653.0,78.0,2.1,21.0,308.0,62.08,48.47
2016,10,26,8,45,687.0,83.0,2.45,22.0,357.0,113.44,64.79
2016,10,26,9,0,721.0,88.0,2.8,23.0,406.0,170.0,101.85
2016,10,26,9,15,745.0,91.5,2.75,23.5,450.5,230.98,150.23
2016,10,26,9,30,769.0,95.0,2.7,24.0,495.0,290.45,200.34
2016,10,26,9,45,464.0,184.0,2.65,24.5,431.0,305.27,224.46
2016,10,26,10,0,159.0,273.0,2.6,25.0,367.0,278.11,210.99
2016,10,26,10,15,492.0,190.0,2.5,25.5,502.5,389.91,293.93
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,526.72,395.88
2016,10,26,10,45,830.5,110.0,2.35,26.5,662.5,581.79,437.5
2016,10,26,11,0,836.0,113.0,2.3,27.0,687.0,635.73,477.26
2016,10,26,11,15,842.0,114.0,2.25,27.0,704.5,686.72,514.64
2016,10,26,11,30,848.0,115.0,2.2,27.0,722.0,736.1,549.9
2016,10,26,11,45,860.5,110.5,2.15,27.5,733.0,775.08,575.76
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,819.48,603.52
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,855.89,627.22
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,889.37,648.96
2016,10,26,12,45,870.5,105.5,2.1,28.0,736.5,916.98,666.86
2016,10,26,13,0,868.0,105.0,2.1,28.0,728.0,941.24,682.69
2016,10,26,13,15,863.0,104.0,2.05,28.0,711.5,959.12,693.98
2016,10,26,13,30,858.0,103.0,2.0,28.0,695.0,973.38,703.1
2016,10,26,13,45,849.5,102.0,2.0,28.5,670.5,993.64,715.38
2016,10,26,14,0,841.0,101.0,2.0,29.0,646.0,997.26,717.14
2016,10,26,14,15,524.0,188.0,2.0,28.5,522.0,780.1,577.07
2016,10,26,14,30,207.0,275.0,2.0,28.0,398.0,513.78,387.77
2016,10,26,14,45,486.0,187.0,2.0,28.0,450.0,749.58,563.7
2016,10,26,15,0,765.0,99.0,2.0,28.0,502.0,933.94,687.93
2016,10,26,15,15,389.5,131.0,1.95,28.0,335.5,584.41,447.16
2016,10,26,15,30,14.0,163.0,1.9,28.0,169.0,158.76,120.68
2016,10,26,15,45,335.0,122.0,1.85,28.0,243.5,514.67,403.05
2016,10,26,16,0,656.0,81.0,1.8,28.0,318.0,777.0,590.07
2016,10,26,16,15,607.5,74.5,1.55,27.0,267.5,708.68,541.11
2016,10,26,16,30,559.0,68.0,1.3,26.0,217.0,640.27,493.13
2016,10,26,16,45,489.5,58.5,1.1,25.5,167.5,550.25,426.28
2016,10,26,17,0,420.0,49.0,0.9,25.0,118.0,462.75,357.73
2016,10,26,17,15,296.5,35.5,0.9,24.5,75.5,331.95,251.7
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,193.28,61.82
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,70.65,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,7.47,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,14.34,0.0
2016,10,27,7,15,201.0,35.5,1.1,17.5,61.5,26.79,16.38
2016,10,27,7,30,320.0,52.0,1.2,18.0,101.0,39.27,28.36
2016,10,27,7,45,407.0,63.0,1.35,19.0,150.0,47.74,36.12
2016,10,27,8,0,494.0,74.0,1.5,20.0,199.0,58.88,45.9
2016,10,27,8,15,548.0,81.5,1.4,20.5,249.5,64.13,50.42
2016,10,27,8,30,602.0,89.0,1.3,21.0,300.0,69.67,55.02
2016,10,27,8,45,643.5,93.5,1.2,22.0,349.0,119.03,70.42
2016,10,27,9,0,685.0,98.0,1.1,23.0,398.0,173.71,105.89
2016,10,27,9,15,711.5,102.5,1.0,23.5,443.0,230.39,150.16
2016,10,27,9,30,738.0,107.0,0.9,24.0,488.0,290.03,199.16
2016,10,27,9,45,757.0,110.5,0.8,25.0,527.5,349.09,247.53
2016,10,27,10,0,776.0,114.0,0.7,26.0,567.0,411.35,296.81
2016,10,27,10,15,790.0,116.5,0.85,26.0,600.0,469.35,343.93
2016,10,27,10,30,804.0,119.0,1.0,26.0,633.0,527.68,390.15
2016,10,27,10,45,813.5,120.5,1.2,26.5,658.5,582.65,432.36
2016,10,27,11,0,823.0,122.0,1.4,27.0,684.0,636.89,472.92
2016,10,27,11,15,829.0,123.5,1.5,27.0,701.5,687.82,510.43
2016,10,27,11,30,835.0,125.0,1.6,27.0,719.0,737.19,546.11
2016,10,27,11,45,584.5,228.5,1.75,27.5,647.0,683.34,506.06
2016,10,27,12,0,334.0,332.0,1.9,28.0,575.0,594.52,440.75
2016,10,27,12,15,289.5,342.0,1.95,28.0,552.5,586.77,435.68
2016,10,27,12,30,245.0,352.0,2.0,28.0,530.0,555.85,413.87
2016,10,27,12,45,566.5,226.0,2.05,28.5,632.0,774.78,572.3
2016,10,27,13,0,888.0,100.0,2.1,29.0,734.0,954.88,690.38
2016,10,27,13,15,883.0,99.5,2.1,29.0,717.5,973.64,701.1
2016,10,27,13,30,878.0,99.0,2.1,29.0,701.0,988.74,711.26
2016,10,27,13,45,871.0,97.0,2.15,29.0,676.5,996.41,717.48
2016,10,27,14,0,864.0,95.0,2.2,29.0,652.0,1000.29,721.55
2016,10,27,14,15,511.5,185.0,2.25,29.0,510.5,764.19,567.14
2016,10,27,14,30,159.0,275.0,2.3,29.0,369.0,465.44,351.32
2016,10,27,14,45,475.5,184.0,2.35,29.0,438.0,735.63,554.5
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,954.26,702.73
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,921.97,682.64
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,886.68,662.67
2016,10,27,15,45,714.5,81.0,2.4,28.0,369.5,845.8,637.16
2016,10,27,16,0,683.0,76.0,2.4,28.0,321.0,796.3,605.01
2016,10,27,16,15,634.5,70.0,2.1,27.0,269.5,728.11,558.81
2016,10,27,16,30,586.0,64.0,1.8,26.0,218.0,659.84,510.52
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.0,568.03,441.68
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,479.0,371.21
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,346.26,262.36
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,203.48,40.98
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,76.39,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,6.69,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,13.97,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,24.34,14.36
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,34.8,24.66
2016,10,28,7,45,545.0,49.5,0.3,17.5,163.0,40.95,30.45
2016,10,28,8,0,630.0,57.0,0.4,18.0,215.0,47.22,36.11
2016,10,28,8,15,679.0,62.5,0.75,19.0,267.5,51.65,39.87
2016,10,28,8,30,728.0,68.0,1.1,20.0,320.0,62.23,48.83
2016,10,28,8,45,763.0,71.5,1.45,21.0,371.0,117.47,65.1
2016,10,28,9,0,798.0,75.0,1.8,22.0,422.0,177.1,104.45
2016,10,28,9,15,820.5,78.0,1.9,22.5,467.5,237.87,153.11
2016,10,28,9,30,843.0,81.0,2.0,23.0,513.0,300.94,206.67
2016,10,28,9,45,861.0,82.5,2.1,23.5,553.5,363.24,260.27
2016,10,28,10,0,879.0,84.0,2.2,24.0,594.0,427.07,314.18
2016,10,28,10,15,890.0,86.0,2.25,24.5,627.5,487.68,364.2
2016,10,28,10,30,901.0,88.0,2.3,25.0,661.0,548.03,412.34
2016,10,28,10,45,910.0,88.5,2.35,25.5,687.0,605.35,456.68
2016,10,28,11,0,919.0,89.0,2.4,26.0,713.0,661.61,498.8
2016,10,28,11,15,601.5,210.5,2.4,26.0,623.5,617.58,465.54
2016,10,28,11,30,284.0,332.0,2.4,26.0,534.0,516.14,389.31
2016,10,28,11,45,609.0,211.0,2.4,26.5,649.5,692.6,520.7
2016,10,28,12,0,934.0,90.0,2.4,27.0,765.0,853.29,631.97
2016,10,28,12,15,685.0,193.5,2.4,27.0,689.0,801.94,594.79
2016,10,28,12,30,436.0,297.0,2.4,27.0,613.0,705.56,524.46
2016,10,28,12,45,681.5,193.0,2.4,27.5,680.0,855.32,632.14
2016,10,28,13,0,927.0,89.0,2.4,28.0,747.0,979.52,711.39
2016,10,28,13,15,921.5,88.5,2.35,28.0,729.5,998.46,722.41
2016,10,28,13,30,916.0,88.0,2.3,28.0,712.0,1013.56,732.11
2016,10,28,13,45,612.0,187.5,2.3,28.0,598.0,859.55,632.5
2016,10,28,14,0,308.0,287.0,2.3,28.0,484.0,641.04,478.86
2016,10,28,14,15,591.5,185.0,2.3,28.0,539.5,845.99,628.96
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,1012.5,738.01
2016,10,28,14,45,858.0,81.0,2.3,28.0,555.5,994.91,726.65
2016,10,28,15,0,841.0,79.0,2.3,28.0,516.0,986.3,723.14
2016,10,28,15,15,819.0,76.0,2.25,27.5,471.0,955.23,705.81
2016,10,28,15,30,797.0,73.0,2.2,27.0,426.0,921.1,686.42
2016,10,28,15,45,765.5,69.5,2.2,27.0,376.5,874.2,657.16
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,825.18,625.7
2016,10,28,16,15,687.0,61.0,1.9,26.0,274.5,757.95,580.26
2016,10,28,16,30,640.0,56.0,1.6,25.0,222.0,697.95,537.85
2016,10,28,16,45,564.5,49.0,1.35,24.5,170.5,603.99,467.58
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,513.1,395.7
2016,10,28,17,15,354.5,30.5,1.05,23.0,75.0,373.81,281.06
2016,10,28,17,30,220.0,19.0,1.0,22.0,31.0,223.07,11.27
2016,10,28,17,45,110.0,9.5,1.0,21.5,15.5,86.4,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,13.38,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,24.68,14.32
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,35.49,25.01
2016,10,29,7,45,523.0,50.0,1.5,19.0,157.5,41.19,30.37
2016,10,29,8,0,614.0,57.0,1.7,20.0,209.0,47.07,35.61
2016,10,29,8,15,663.5,62.0,1.85,20.5,260.5,51.11,39.12
2016,10,29,8,30,713.0,67.0,2.0,21.0,312.0,62.37,48.75
2016,10,29,8,45,751.0,70.0,2.15,22.0,362.5,116.47,64.22
2016,10,29,9,0,789.0,73.0,2.3,23.0,413.0,175.32,103.13
2016,10,29,9,15,811.0,75.5,2.35,23.5,458.0,234.92,150.95
2016,10,29,9,30,833.0,78.0,2.4,24.0,503.0,296.73,203.52
2016,10,29,9,45,848.0,80.5,2.5,24.5,542.0,358.16,256.5
2016,10,29,10,0,863.0,83.0,2.6,25.0,581.0,420.81,309.53
2016,10,29,10,15,874.5,85.0,2.6,25.5,614.0,480.62,358.86
2016,10,29,10,30,886.0,87.0,2.6,26.0,647.0,540.25,406.37
2016,10,29,10,45,892.5,88.5,2.65,26.5,672.0,596.17,449.72
2016,10,29,11,0,899.0,90.0,2.7,27.0,697.0,650.84,490.76
2016,10,29,11,15,903.5,91.0,2.7,27.0,714.0,702.23,529.05
2016,10,29,11,30,908.0,92.0,2.7,27.0,731.0,751.71,565.05
2016,10,29,11,45,912.0,91.5,2.75,27.5,740.0,797.19,595.01
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,840.24,622.74
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,877.82,647.52
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,912.33,670.21
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,940.82,687.95
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,965.81,703.45
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,984.24,715.8
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,998.92,725.91
2016,10,29,13,45,893.5,87.0,2.95,29.0,674.0,1007.31,732.59
2016,10,29,14,0,886.0,86.0,3.0,29.0,649.0,1011.87,737.04
2016,10,29,14,15,875.0,84.0,3.0,29.0,617.0,1007.82,735.73
2016,10,29,14,30,864.0,82.0,3.0,29.0,585.0,999.99,732.2
2016,10,29,14,45,835.0,84.5,3.0,29.0,543.5,988.65,726.57
2016,10,29,15,0,806.0,87.0,3.0,29.0,502.0,961.05,710.34
2016,10,29,15,15,783.0,83.5,2.95,28.5,457.5,928.63,691.95
2016,10,29,15,30,760.0,80.0,2.9,28.0,413.0,893.25,671.31
2016,10,29,15,45,726.0,76.0,2.9,28.0,364.0,843.74,639.55
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,799.61,610.75
2016,10,29,16,15,643.0,66.5,2.5,27.0,264.0,731.53,563.77
