Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,4.1,3.5,32.0,9.44,0.0
2016,11,19,7,30,490.0,24.0,4.2,4.0,64.0,22.25,12.02
2016,11,19,7,45,594.0,31.0,4.3,4.5,114.0,28.98,20.38
2016,11,19,8,0,698.0,38.0,4.4,5.0,164.0,35.9,27.21
2016,11,19,8,15,755.5,42.5,4.6,5.5,217.0,40.45,31.63
2016,11,19,8,30,813.0,47.0,4.8,6.0,270.0,63.71,39.13
2016,11,19,8,45,849.0,50.0,5.05,7.0,320.5,122.38,67.46
2016,11,19,9,0,885.0,53.0,5.3,8.0,371.0,185.11,114.28
2016,11,19,9,15,908.5,55.5,5.25,8.5,417.5,248.68,170.1
2016,11,19,9,30,932.0,58.0,5.2,9.0,464.0,314.42,230.78
2016,11,19,9,45,948.0,59.5,5.2,9.5,505.0,378.66,290.9
2016,11,19,10,0,964.0,61.0,5.2,10.0,546.0,443.64,350.66
2016,11,19,10,15,975.5,62.5,5.1,10.5,580.0,507.06,407.44
2016,11,19,10,30,987.0,64.0,5.0,11.0,614.0,570.18,462.03
2016,11,19,10,45,994.5,65.0,4.95,11.5,640.0,629.96,512.28
2016,11,19,11,0,1002.0,66.0,4.9,12.0,666.0,688.46,559.82
2016,11,19,11,15,1007.0,67.0,4.8,12.5,684.5,743.75,603.14
2016,11,19,11,30,1012.0,68.0,4.7,13.0,703.0,797.01,642.83
2016,11,19,11,45,1012.5,69.0,4.6,13.5,712.5,844.62,675.57
2016,11,19,12,0,1013.0,70.0,4.5,14.0,722.0,889.37,705.71
2016,11,19,12,15,1013.0,70.0,4.4,14.0,722.5,929.53,733.5
2016,11,19,12,30,1013.0,70.0,4.3,14.0,723.0,966.41,758.72
2016,11,19,12,45,1010.5,70.0,4.25,14.5,715.0,997.62,778.91
2016,11,19,13,0,1008.0,70.0,4.2,15.0,707.0,1025.15,796.63
2016,11,19,13,15,1003.0,69.0,4.15,15.0,690.0,1045.29,810.75
2016,11,19,13,30,998.0,68.0,4.1,15.0,673.0,1061.42,822.3
2016,11,19,13,45,990.5,67.0,4.05,15.0,648.0,1071.08,829.56
2016,11,19,14,0,983.0,66.0,4.0,15.0,623.0,1076.65,834.26
2016,11,19,14,15,971.5,65.0,3.9,15.0,590.5,1074.15,833.24
2016,11,19,14,30,960.0,64.0,3.8,15.0,558.0,1067.67,829.7
2016,11,19,14,45,938.5,64.5,3.75,15.0,518.0,1049.31,818.49
2016,11,19,15,0,917.0,65.0,3.7,15.0,478.0,1027.43,804.95
2016,11,19,15,15,893.5,62.0,3.6,14.5,432.5,995.28,785.19
2016,11,19,15,30,870.0,59.0,3.5,14.0,387.0,960.12,762.94
2016,11,19,15,45,836.5,55.5,3.4,14.0,337.5,922.53,736.84
2016,11,19,16,0,803.0,52.0,3.3,14.0,288.0,871.48,699.84
2016,11,19,16,15,749.5,47.5,2.85,13.0,235.5,798.64,645.13
2016,11,19,16,30,696.0,43.0,2.4,12.0,183.0,725.36,586.89
2016,11,19,16,45,602.5,36.0,1.95,11.0,132.5,614.19,495.67
2016,11,19,17,0,509.0,29.0,1.5,10.0,82.0,506.08,395.58
2016,11,19,17,15,254.5,14.5,1.45,9.0,41.0,252.49,49.82
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,231.5,11.5,1.05,2.5,30.0,9.05,0.0
2016,11,20,7,30,463.0,23.0,1.1,3.0,60.0,21.25,10.88
2016,11,20,7,45,570.0,30.5,1.2,4.0,109.5,28.4,19.92
2016,11,20,8,0,677.0,38.0,1.3,5.0,159.0,35.73,27.09
2016,11,20,8,15,735.5,43.0,1.3,5.5,211.0,40.65,31.87
2016,11,20,8,30,794.0,48.0,1.3,6.0,263.0,60.39,36.6
2016,11,20,8,45,827.5,52.0,1.35,7.0,313.0,121.72,67.63
2016,11,20,9,0,861.0,56.0,1.4,8.0,363.0,183.59,113.35
2016,11,20,9,15,885.5,58.5,1.6,9.0,409.0,245.94,166.87
2016,11,20,9,30,910.0,61.0,1.8,10.0,455.0,310.58,224.9
2016,11,20,9,45,926.5,63.0,2.05,11.0,495.0,374.15,282.54
2016,11,20,10,0,943.0,65.0,2.3,12.0,535.0,438.57,339.73
2016,11,20,10,15,954.5,66.5,2.3,12.5,568.5,500.83,393.67
2016,11,20,10,30,966.0,68.0,2.3,13.0,602.0,562.81,445.49
2016,11,20,10,45,973.0,69.0,2.3,13.5,628.0,621.23,492.76
2016,11,20,11,0,980.0,70.0,2.3,14.0,654.0,678.35,537.38
2016,11,20,11,15,984.5,71.0,2.3,14.0,671.5,732.28,579.24
2016,11,20,11,30,989.0,72.0,2.3,14.0,689.0,784.2,618.1
2016,11,20,11,45,992.0,71.5,2.3,14.5,698.5,831.09,649.52
2016,11,20,12,0,995.0,71.0,2.3,15.0,708.0,875.35,678.72
2016,11,20,12,15,995.0,71.0,2.3,15.0,708.5,914.84,705.62
2016,11,20,12,30,995.0,71.0,2.3,15.0,709.0,951.13,730.23
2016,11,20,12,45,991.5,71.0,2.35,15.5,701.0,980.93,749.55
2016,11,20,13,0,988.0,71.0,2.4,16.0,693.0,1007.05,766.46
2016,11,20,13,15,982.5,70.5,2.4,16.0,676.5,1026.91,780.17
2016,11,20,13,30,977.0,70.0,2.4,16.0,660.0,1042.86,791.47
2016,11,20,13,45,968.5,69.5,2.45,16.5,635.0,1051.93,797.49
2016,11,20,14,0,960.0,69.0,2.5,17.0,610.0,1057.0,801.11
2016,11,20,14,15,948.5,67.5,2.5,17.0,578.0,1053.79,800.37
2016,11,20,14,30,937.0,66.0,2.5,17.0,546.0,1046.66,797.26
2016,11,20,14,45,918.5,64.5,2.55,17.0,507.0,1028.67,787.55
2016,11,20,15,0,900.0,63.0,2.6,17.0,468.0,1007.12,775.5
2016,11,20,15,15,877.0,60.5,2.5,16.5,423.0,976.35,756.87
2016,11,20,15,30,854.0,58.0,2.4,16.0,378.0,942.66,735.9
2016,11,20,15,45,819.0,55.0,2.35,16.0,329.0,904.69,710.39
2016,11,20,16,0,784.0,52.0,2.3,16.0,280.0,853.34,674.25
2016,11,20,16,15,730.0,47.5,2.05,14.5,229.0,780.55,622.54
2016,11,20,16,30,676.0,43.0,1.8,13.0,178.0,707.37,567.15
2016,11,20,16,45,582.5,35.5,1.55,12.0,128.0,596.32,477.85
2016,11,20,17,0,489.0,28.0,1.3,11.0,78.0,488.87,379.55
2016,11,20,17,15,244.5,14.0,1.35,10.5,39.0,243.48,33.48
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,1.9,6.0,26.5,9.44,0.0
2016,11,21,7,30,376.0,24.0,2.2,7.0,53.0,21.91,10.56
2016,11,21,7,45,485.0,32.5,2.55,8.0,99.0,29.73,20.64
2016,11,21,8,0,594.0,41.0,2.9,9.0,145.0,37.69,28.32
2016,11,21,8,15,656.0,46.5,2.85,9.5,195.0,42.81,33.24
2016,11,21,8,30,718.0,52.0,2.8,10.0,245.0,61.3,37.96
2016,11,21,8,45,756.5,56.0,2.75,11.0,293.0,115.27,64.03
2016,11,21,9,0,795.0,60.0,2.7,12.0,341.0,173.94,106.89
2016,11,21,9,15,820.5,63.0,3.1,13.0,385.0,233.44,157.55
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,295.55,212.96
2016,11,21,9,45,862.5,68.5,3.95,15.5,468.0,357.22,268.13
2016,11,21,10,0,879.0,71.0,4.4,17.0,507.0,418.43,321.96
2016,11,21,10,15,891.5,72.5,4.45,17.5,539.0,477.56,373.49
2016,11,21,10,30,904.0,74.0,4.5,18.0,571.0,536.63,423.41
2016,11,21,10,45,910.5,76.0,4.6,18.5,596.0,592.53,469.52
2016,11,21,11,0,917.0,78.0,4.7,19.0,621.0,647.25,513.37
2016,11,21,11,15,921.5,78.5,4.7,19.0,638.0,697.7,553.53
2016,11,21,11,30,926.0,79.0,4.7,19.0,655.0,746.27,591.38
2016,11,21,11,45,929.5,79.0,4.7,19.5,664.0,791.46,622.77
2016,11,21,12,0,933.0,79.0,4.7,20.0,673.0,834.27,652.04
2016,11,21,12,15,932.0,79.0,4.7,20.0,673.0,870.76,677.86
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,904.19,701.48
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,931.29,719.24
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,954.89,734.58
2016,11,21,13,15,915.5,78.0,4.7,21.0,640.0,971.83,746.84
2016,11,21,13,30,909.0,77.0,4.7,21.0,624.0,985.06,756.72
2016,11,21,13,45,898.5,76.5,4.7,21.5,599.5,991.26,760.42
2016,11,21,14,0,888.0,76.0,4.7,22.0,575.0,993.69,761.74
2016,11,21,14,15,875.0,74.5,4.65,22.0,543.5,988.61,759.15
2016,11,21,14,30,862.0,73.0,4.6,22.0,512.0,979.89,754.25
2016,11,21,14,45,836.5,73.0,4.55,22.0,473.5,969.24,748.14
2016,11,21,15,0,811.0,73.0,4.5,22.0,435.0,943.02,731.19
2016,11,21,15,15,785.5,69.5,4.3,21.5,392.5,908.96,709.24
2016,11,21,15,30,760.0,66.0,4.1,21.0,350.0,872.09,685.05
2016,11,21,15,45,720.5,62.5,3.95,21.0,303.0,819.1,647.44
2016,11,21,16,0,681.0,59.0,3.8,21.0,256.0,764.32,607.39
2016,11,21,16,15,623.0,53.5,3.35,20.0,208.0,696.75,556.97
2016,11,21,16,30,565.0,48.0,2.9,19.0,160.0,622.57,498.71
2016,11,21,16,45,468.0,39.5,2.5,18.5,114.0,511.46,407.94
2016,11,21,17,0,371.0,31.0,2.1,18.0,68.0,405.52,311.35
2016,11,21,17,15,185.5,15.5,2.15,17.5,34.0,203.51,13.99
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,2.95,16.0,7.5,5.9,0.0
2016,11,22,7,30,0.0,15.0,3.0,16.0,15.0,11.42,2.16
2016,11,22,7,45,0.0,31.0,3.15,16.5,31.0,23.6,14.54
2016,11,22,8,0,0.0,47.0,3.3,17.0,47.0,35.32,25.25
2016,11,22,8,15,0.0,65.0,3.45,17.0,65.0,48.25,36.96
2016,11,22,8,30,0.0,83.0,3.6,17.0,83.0,61.27,46.31
2016,11,22,8,45,0.0,100.0,3.75,17.5,100.0,74.36,57.25
2016,11,22,9,0,0.0,117.0,3.9,18.0,117.0,87.69,68.19
2016,11,22,9,15,0.0,113.0,4.25,18.5,113.0,85.85,66.38
2016,11,22,9,30,0.0,109.0,4.6,19.0,109.0,83.43,64.08
2016,11,22,9,45,1.0,134.0,5.0,19.5,134.5,103.29,80.15
2016,11,22,10,0,2.0,159.0,5.4,20.0,160.0,123.77,96.54
2016,11,22,10,15,11.5,183.5,5.55,20.0,189.5,148.32,116.26
2016,11,22,10,30,21.0,208.0,5.7,20.0,219.0,174.52,137.32
2016,11,22,10,45,10.5,183.0,5.85,20.5,188.5,150.03,117.12
2016,11,22,11,0,0.0,158.0,6.0,21.0,158.0,124.09,95.71
2016,11,22,11,15,7.5,189.5,5.95,21.0,194.0,155.73,121.25
2016,11,22,11,30,15.0,221.0,5.9,21.0,230.0,189.14,148.05
2016,11,22,11,45,17.0,228.5,5.85,21.5,239.0,198.85,155.45
2016,11,22,12,0,19.0,236.0,5.8,22.0,248.0,208.94,163.16
2016,11,22,12,15,9.5,195.5,5.65,22.0,201.5,166.41,129.08
2016,11,22,12,30,0.0,155.0,5.5,22.0,155.0,123.61,94.57
2016,11,22,12,45,10.5,195.0,5.4,22.0,202.0,169.11,131.42
2016,11,22,13,0,21.0,235.0,5.3,22.0,249.0,217.93,170.56
2016,11,22,13,15,10.5,166.0,5.1,22.0,173.0,144.91,112.2
2016,11,22,13,30,0.0,97.0,4.9,22.0,97.0,75.05,55.62
2016,11,22,13,45,0.0,65.0,4.75,22.0,65.0,49.94,35.29
2016,11,22,14,0,0.0,33.0,4.6,22.0,33.0,25.26,15.14
2016,11,22,14,15,0.0,57.5,4.35,22.0,57.5,44.11,30.67
2016,11,22,14,30,0.0,82.0,4.1,22.0,82.0,63.04,46.27
2016,11,22,14,45,8.0,123.0,3.95,22.0,126.5,108.75,84.11
2016,11,22,15,0,16.0,164.0,3.8,22.0,171.0,162.64,128.29
2016,11,22,15,15,12.0,148.5,3.6,22.0,153.5,145.47,114.45
2016,11,22,15,30,8.0,133.0,3.4,22.0,136.0,128.4,100.66
2016,11,22,15,45,4.0,115.0,3.2,22.0,116.5,108.39,84.31
2016,11,22,16,0,0.0,97.0,3.0,22.0,97.0,88.38,67.74
2016,11,22,16,15,0.0,78.0,2.75,21.5,78.0,70.7,53.18
2016,11,22,16,30,0.0,59.0,2.5,21.0,59.0,52.5,37.93
2016,11,22,16,45,0.0,41.0,2.25,20.5,41.0,34.87,22.97
2016,11,22,17,0,0.0,23.0,2.0,20.0,23.0,17.55,8.11
2016,11,22,17,15,0.0,11.5,2.0,19.5,11.5,8.75,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,161.5,11.5,3.75,8.5,23.0,9.05,0.0
2016,11,23,7,30,323.0,23.0,3.8,9.0,46.0,19.15,7.07
2016,11,23,7,45,448.5,32.0,3.9,9.5,92.0,26.79,17.77
2016,11,23,8,0,574.0,41.0,4.0,10.0,138.0,37.57,28.02
2016,11,23,8,15,640.5,47.0,4.2,10.5,188.0,43.1,33.31
2016,11,23,8,30,707.0,53.0,4.4,11.0,238.0,61.27,38.3
2016,11,23,8,45,753.5,56.0,4.6,12.0,287.5,114.29,63.29
2016,11,23,9,0,800.0,59.0,4.8,13.0,337.0,172.97,105.77
2016,11,23,9,15,827.5,62.0,4.8,13.5,382.0,233.03,157.13
2016,11,23,9,30,855.0,65.0,4.8,14.0,427.0,295.95,213.68
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,358.75,270.29
2016,11,23,10,0,898.0,68.0,4.8,16.0,507.0,421.63,325.96
2016,11,23,10,15,911.0,69.5,4.65,16.5,540.5,481.91,378.53
2016,11,23,10,30,924.0,71.0,4.5,17.0,574.0,542.16,429.25
2016,11,23,10,45,934.0,72.0,4.4,17.5,600.5,599.95,476.42
2016,11,23,11,0,944.0,73.0,4.3,18.0,627.0,656.86,521.24
2016,11,23,11,15,950.0,74.0,4.15,18.0,645.0,710.0,562.78
2016,11,23,11,30,956.0,75.0,4.0,18.0,663.0,761.37,601.84
2016,11,23,11,45,960.5,74.5,3.9,18.5,673.0,807.98,633.42
2016,11,23,12,0,965.0,74.0,3.8,19.0,683.0,852.19,662.82
2016,11,23,12,15,965.5,74.0,3.65,19.0,684.0,891.05,689.08
2016,11,23,12,30,966.0,74.0,3.5,19.0,685.0,926.86,712.97
2016,11,23,12,45,964.0,73.5,3.4,19.5,678.0,956.64,731.47
2016,11,23,13,0,962.0,73.0,3.3,20.0,671.0,982.94,747.5
2016,11,23,13,15,957.5,72.0,3.15,20.0,655.0,1002.67,760.08
2016,11,23,13,30,953.0,71.0,3.0,20.0,639.0,1018.63,770.18
2016,11,23,13,45,945.0,70.0,2.95,20.0,615.0,1027.35,776.44
2016,11,23,14,0,937.0,69.0,2.9,20.0,591.0,1032.17,780.33
2016,11,23,14,15,925.5,68.0,2.8,20.0,560.0,1029.64,779.02
2016,11,23,14,30,914.0,67.0,2.7,20.0,529.0,1023.33,775.39
2016,11,23,14,45,896.0,65.0,2.6,20.0,490.5,1005.41,764.1
2016,11,23,15,0,878.0,63.0,2.5,20.0,452.0,984.01,750.59
2016,11,23,15,15,854.0,60.5,2.35,19.5,408.5,952.67,731.11
2016,11,23,15,30,830.0,58.0,2.2,19.0,365.0,929.78,717.14
2016,11,23,15,45,795.0,54.5,2.05,19.0,317.0,880.4,682.77
2016,11,23,16,0,760.0,51.0,1.9,19.0,269.0,829.07,646.08
2016,11,23,16,15,705.0,46.5,1.65,18.0,219.0,756.15,593.48
2016,11,23,16,30,650.0,42.0,1.4,17.0,169.0,683.01,537.6
2016,11,23,16,45,555.5,34.5,1.2,16.0,121.0,572.11,450.08
2016,11,23,17,0,461.0,27.0,1.0,15.0,73.0,465.07,352.59
2016,11,23,17,15,230.5,13.5,1.0,14.5,36.5,230.73,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,142.0,12.0,1.1,8.0,21.5,9.44,0.0
2016,11,24,7,30,284.0,24.0,1.2,9.0,43.0,19.92,6.69
2016,11,24,7,45,391.0,35.5,1.35,10.0,86.0,29.43,19.99
2016,11,24,8,0,498.0,47.0,1.5,11.0,129.0,38.94,29.12
2016,11,24,8,15,567.0,54.0,1.45,11.5,177.5,44.58,34.52
2016,11,24,8,30,636.0,61.0,1.4,12.0,226.0,61.67,39.63
2016,11,24,8,45,675.0,67.5,1.4,12.5,272.5,113.01,65.08
2016,11,24,9,0,714.0,74.0,1.4,13.0,319.0,169.21,105.91
2016,11,24,9,15,744.5,78.0,1.6,14.0,363.0,228.85,155.54
2016,11,24,9,30,775.0,82.0,1.8,15.0,407.0,288.7,207.58
2016,11,24,9,45,794.0,85.5,2.0,16.0,445.5,347.38,259.29
2016,11,24,10,0,813.0,89.0,2.2,17.0,484.0,407.49,311.23
2016,11,24,10,15,828.0,91.5,2.2,17.5,516.5,466.06,360.8
2016,11,24,10,30,843.0,94.0,2.2,18.0,549.0,525.04,409.07
2016,11,24,10,45,559.5,178.5,2.25,18.5,486.5,488.52,383.18
2016,11,24,11,0,276.0,263.0,2.3,19.0,424.0,415.26,326.43
2016,11,24,11,15,271.0,273.0,2.35,19.5,434.5,440.57,346.05
2016,11,24,11,30,266.0,283.0,2.4,20.0,445.0,465.11,364.22
2016,11,24,11,45,576.5,190.5,2.45,20.5,550.0,640.65,499.51
2016,11,24,12,0,887.0,98.0,2.5,21.0,655.0,823.96,631.86
2016,11,24,12,15,887.0,98.0,2.55,21.0,656.0,851.72,649.73
2016,11,24,12,30,887.0,98.0,2.6,21.0,657.0,884.91,672.76
2016,11,24,12,45,882.5,98.0,2.7,21.5,649.5,921.68,697.28
2016,11,24,13,0,878.0,98.0,2.8,22.0,642.0,945.18,712.72
2016,11,24,13,15,871.5,97.5,2.85,22.0,626.0,962.71,725.33
2016,11,24,13,30,865.0,97.0,2.9,22.0,610.0,976.61,735.72
2016,11,24,13,45,463.5,169.5,2.95,22.5,443.5,679.21,526.89
2016,11,24,14,0,62.0,242.0,3.0,23.0,277.0,303.79,237.11
2016,11,24,14,15,437.0,166.5,2.9,23.0,389.0,667.0,522.94
2016,11,24,14,30,812.0,91.0,2.8,23.0,501.0,963.6,730.94
2016,11,24,14,45,791.0,88.5,2.75,23.0,463.5,942.19,714.79
2016,11,24,15,0,770.0,86.0,2.7,23.0,426.0,917.4,699.32
2016,11,24,15,15,742.0,82.5,2.5,22.5,383.5,888.83,681.21
2016,11,24,15,30,714.0,79.0,2.3,22.0,341.0,850.72,656.1
2016,11,24,15,45,668.0,75.0,2.15,22.0,294.5,792.17,615.12
2016,11,24,16,0,622.0,71.0,2.0,22.0,248.0,732.25,572.04
2016,11,24,16,15,560.0,63.5,1.75,21.0,200.5,652.1,513.71
2016,11,24,16,30,498.0,56.0,1.5,20.0,153.0,572.43,452.73
2016,11,24,16,45,393.0,45.5,1.25,19.0,108.0,453.12,358.13
2016,11,24,17,0,288.0,35.0,1.0,18.0,63.0,338.79,257.25
2016,11,24,17,15,144.0,17.5,1.0,17.5,31.5,168.55,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,79.5,12.5,0.55,14.5,18.0,9.83,0.0
2016,11,25,7,30,159.0,25.0,0.6,15.0,36.0,18.96,4.76
2016,11,25,7,45,269.5,39.0,0.65,15.5,75.5,29.65,19.62
2016,11,25,8,0,380.0,53.0,0.7,16.0,115.0,43.12,32.13
2016,11,25,8,15,453.0,62.5,0.95,16.0,160.5,50.37,38.95
2016,11,25,8,30,526.0,72.0,1.2,16.0,206.0,67.04,45.07
2016,11,25,8,45,263.0,74.0,1.45,16.5,141.0,79.46,51.71
2016,11,25,9,0,0.0,76.0,1.7,17.0,76.0,58.04,43.57
2016,11,25,9,15,0.0,50.0,1.85,17.5,50.0,38.25,26.76
2016,11,25,9,30,0.0,24.0,2.0,18.0,24.0,18.3,9.83
2016,11,25,9,45,0.0,34.0,2.15,18.5,34.0,25.97,16.22
2016,11,25,10,0,0.0,44.0,2.3,19.0,44.0,33.67,22.55
2016,11,25,10,15,0.0,74.0,2.4,19.0,74.0,56.84,41.72
2016,11,25,10,30,0.0,104.0,2.5,19.0,104.0,80.31,60.94
2016,11,25,10,45,0.0,124.0,2.65,19.0,124.0,96.33,73.91
2016,11,25,11,0,0.0,144.0,2.8,19.0,144.0,112.72,87.12
2016,11,25,11,15,0.0,78.0,2.85,19.0,78.0,60.01,43.97
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,9.18,1.97
2016,11,25,11,45,0.0,74.5,3.0,19.5,74.5,57.33,41.66
2016,11,25,12,0,0.0,137.0,3.1,20.0,137.0,107.82,82.58
2016,11,25,12,15,0.0,95.0,3.15,20.0,95.0,73.31,54.52
2016,11,25,12,30,0.0,53.0,3.2,20.0,53.0,40.71,27.89
2016,11,25,12,45,0.0,70.0,3.25,20.0,70.0,53.85,38.69
2016,11,25,13,0,0.0,87.0,3.3,20.0,87.0,67.02,49.48
2016,11,25,13,15,3.0,138.5,3.3,19.5,140.5,113.35,87.51
2016,11,25,13,30,6.0,190.0,3.3,19.0,194.0,164.5,129.19
2016,11,25,13,45,83.0,223.5,3.35,19.0,269.5,297.14,238.12
2016,11,25,14,0,160.0,257.0,3.4,19.0,345.0,443.18,354.02
2016,11,25,14,15,141.5,242.0,3.45,18.5,316.5,413.66,331.58
2016,11,25,14,30,123.0,227.0,3.5,18.0,288.0,383.18,308.84
2016,11,25,14,45,70.5,195.5,3.55,18.0,230.5,272.8,220.72
2016,11,25,15,0,18.0,164.0,3.6,18.0,173.0,165.28,132.31
2016,11,25,15,15,13.0,149.0,3.6,17.5,155.0,147.7,118.4
2016,11,25,15,30,8.0,134.0,3.6,17.0,137.0,130.28,104.26
2016,11,25,15,45,4.0,116.0,3.6,17.0,117.5,110.3,87.63
2016,11,25,16,0,0.0,98.0,3.6,17.0,98.0,90.33,70.77
2016,11,25,16,15,0.0,78.0,3.5,16.5,78.0,71.31,54.78
2016,11,25,16,30,0.0,58.0,3.4,16.0,58.0,51.66,38.0
2016,11,25,16,45,0.0,40.0,3.35,15.5,40.0,33.9,22.65
2016,11,25,17,0,0.0,22.0,3.3,15.0,22.0,16.78,7.65
2016,11,25,17,15,0.0,11.0,3.25,14.5,11.0,8.37,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.0,12.5,2.45,9.5,16.0,9.83,0.0
2016,11,26,7,30,112.0,25.0,2.6,10.0,32.0,18.82,3.55
2016,11,26,7,45,215.0,42.0,2.8,10.5,71.0,31.51,21.51
2016,11,26,8,0,318.0,59.0,3.0,11.0,110.0,44.16,33.63
2016,11,26,8,15,389.0,71.5,2.95,11.5,155.0,53.41,42.34
2016,11,26,8,30,460.0,84.0,2.9,12.0,200.0,70.75,49.98
2016,11,26,8,45,513.0,91.5,2.9,12.5,245.0,113.6,72.08
2016,11,26,9,0,566.0,99.0,2.9,13.0,290.0,166.42,110.53
2016,11,26,9,15,600.0,105.5,2.85,13.5,332.5,217.51,152.91
2016,11,26,9,30,634.0,112.0,2.8,14.0,375.0,272.59,200.65
2016,11,26,9,45,516.5,147.0,2.8,15.0,374.5,300.41,230.18
2016,11,26,10,0,399.0,182.0,2.8,16.0,374.0,318.7,249.55
2016,11,26,10,15,249.5,212.0,2.65,16.5,335.0,298.12,236.29
2016,11,26,10,30,100.0,242.0,2.5,17.0,296.0,250.83,199.42
2016,11,26,10,45,81.5,248.5,2.45,17.5,293.5,254.4,202.13
2016,11,26,11,0,63.0,255.0,2.4,18.0,291.0,255.99,202.82
2016,11,26,11,15,36.0,229.5,2.3,18.0,250.5,220.25,174.09
2016,11,26,11,30,9.0,204.0,2.2,18.0,210.0,170.46,133.8
2016,11,26,11,45,39.5,243.0,2.15,18.5,268.0,243.38,192.24
2016,11,26,12,0,70.0,282.0,2.1,19.0,326.0,310.65,244.75
2016,11,26,12,15,38.5,241.0,2.05,19.0,265.5,248.55,195.45
2016,11,26,12,30,7.0,200.0,2.0,19.0,205.0,169.74,132.44
2016,11,26,12,45,34.5,237.0,1.95,19.5,258.5,248.64,195.65
2016,11,26,13,0,62.0,274.0,1.9,20.0,312.0,318.4,249.96
2016,11,26,13,15,40.0,246.5,1.85,20.0,271.0,272.25,213.55
2016,11,26,13,30,18.0,219.0,1.8,20.0,230.0,204.63,160.25
2016,11,26,13,45,9.0,188.5,1.8,20.0,194.0,167.75,131.08
2016,11,26,14,0,0.0,158.0,1.8,20.0,158.0,130.77,101.34
2016,11,26,14,15,0.0,135.0,1.75,20.0,135.0,110.02,84.82
2016,11,26,14,30,0.0,112.0,1.7,20.0,112.0,89.43,68.26
2016,11,26,14,45,6.5,136.0,1.7,20.0,139.0,120.48,94.13
2016,11,26,15,0,13.0,160.0,1.7,20.0,166.0,155.86,123.31
2016,11,26,15,15,9.0,145.0,1.65,19.5,149.0,139.19,110.04
2016,11,26,15,30,5.0,130.0,1.6,19.0,132.0,122.65,96.8
2016,11,26,15,45,2.5,112.0,1.6,19.0,113.0,104.03,81.53
2016,11,26,16,0,0.0,94.0,1.6,19.0,94.0,85.33,65.97
2016,11,26,16,15,0.0,75.5,1.4,18.5,75.5,68.13,51.65
2016,11,26,16,30,0.0,57.0,1.2,18.0,57.0,50.43,36.66
2016,11,26,16,45,0.0,39.5,1.0,17.5,39.5,33.3,21.98
2016,11,26,17,0,0.0,22.0,0.8,17.0,22.0,16.79,7.56
2016,11,26,17,15,0.0,11.0,0.85,16.5,11.0,8.37,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,6.0,2.45,12.0,6.0,4.72,0.0
2016,11,27,7,30,0.0,12.0,2.7,12.0,12.0,9.13,0.0
2016,11,27,7,45,0.0,26.0,2.95,12.5,26.0,19.86,11.29
2016,11,27,8,0,0.0,40.0,3.2,13.0,40.0,30.31,21.13
2016,11,27,8,15,0.0,56.0,3.5,13.5,56.0,41.97,31.82
2016,11,27,8,30,0.0,72.0,3.8,14.0,72.0,53.65,40.35
2016,11,27,8,45,0.0,88.0,4.1,15.0,88.0,65.87,50.64
2016,11,27,9,0,0.0,104.0,4.4,16.0,104.0,78.31,60.9
2016,11,27,9,15,0.0,119.0,4.65,16.5,119.0,90.22,70.66
2016,11,27,9,30,0.0,134.0,4.9,17.0,134.0,102.3,80.43
2016,11,27,9,45,2.5,148.0,5.2,17.5,149.5,114.63,90.24
2016,11,27,10,0,5.0,162.0,5.5,18.0,165.0,127.43,100.39
2016,11,27,10,15,2.5,145.5,5.65,18.5,147.0,114.13,89.1
2016,11,27,10,30,0.0,129.0,5.8,19.0,129.0,100.18,77.32
2016,11,27,10,45,26.5,189.0,6.0,19.5,204.5,171.44,135.32
2016,11,27,11,0,53.0,249.0,6.2,20.0,280.0,244.53,193.94
2016,11,27,11,15,53.5,256.5,6.25,20.5,288.5,257.02,203.43
2016,11,27,11,30,54.0,264.0,6.3,21.0,297.0,269.73,213.11
2016,11,27,11,45,72.0,276.0,6.4,21.5,320.5,300.18,237.18
2016,11,27,12,0,90.0,288.0,6.5,22.0,344.0,332.66,262.71
2016,11,27,12,15,89.0,289.0,6.5,22.0,344.5,339.82,268.37
2016,11,27,12,30,88.0,290.0,6.5,22.0,345.0,346.88,274.02
2016,11,27,12,45,246.0,271.5,6.55,22.5,423.0,514.38,407.61
2016,11,27,13,0,404.0,253.0,6.6,23.0,501.0,651.29,514.71
2016,11,27,13,15,246.5,261.5,6.6,23.0,412.0,527.83,417.52
2016,11,27,13,30,89.0,270.0,6.6,23.0,323.0,351.94,278.0
2016,11,27,13,45,69.5,252.0,6.6,23.0,292.5,317.94,251.52
2016,11,27,14,0,50.0,234.0,6.6,23.0,262.0,282.85,223.7
2016,11,27,14,15,223.0,214.0,6.5,23.0,327.0,460.18,369.49
2016,11,27,14,30,396.0,194.0,6.4,23.0,392.0,639.61,512.18
2016,11,27,14,45,532.5,149.0,6.3,23.0,394.0,751.46,599.42
2016,11,27,15,0,669.0,104.0,6.2,23.0,396.0,845.82,670.29
2016,11,27,15,15,638.5,99.0,6.0,22.5,355.5,806.68,642.83
2016,11,27,15,30,608.0,94.0,5.8,22.0,315.0,765.16,613.71
2016,11,27,15,45,564.0,87.5,5.6,22.0,271.5,706.68,569.82
2016,11,27,16,0,520.0,81.0,5.4,22.0,228.0,646.87,523.81
2016,11,27,16,15,456.5,72.0,5.05,21.5,183.0,565.33,459.8
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,483.17,392.85
2016,11,27,16,45,295.5,49.5,4.4,21.0,96.5,372.4,299.85
2016,11,27,17,0,198.0,36.0,4.1,21.0,55.0,268.63,203.78
2016,11,27,17,15,99.0,18.0,4.1,20.5,27.5,133.25,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,51.5,10.5,4.9,18.0,13.5,8.26,0.0
2016,11,28,7,30,103.0,21.0,5.0,18.0,27.0,15.88,0.0
2016,11,28,7,45,191.5,37.5,5.1,18.0,62.0,28.19,17.75
2016,11,28,8,0,280.0,54.0,5.2,18.0,97.0,40.41,29.31
2016,11,28,8,15,325.5,69.0,5.25,18.5,136.5,51.15,39.1
2016,11,28,8,30,371.0,84.0,5.3,19.0,176.0,67.86,47.56
2016,11,28,8,45,405.5,97.5,5.4,19.5,216.5,107.88,69.65
2016,11,28,9,0,440.0,111.0,5.5,20.0,257.0,152.39,101.91
2016,11,28,9,15,467.0,120.5,5.65,20.5,294.5,196.69,137.99
2016,11,28,9,30,494.0,130.0,5.8,21.0,332.0,244.18,178.43
2016,11,28,9,45,679.0,102.5,6.0,21.5,408.5,319.98,238.29
2016,11,28,10,0,864.0,75.0,6.2,22.0,485.0,410.78,311.95
2016,11,28,10,15,881.0,77.0,6.3,22.0,519.5,470.97,364.74
2016,11,28,10,30,898.0,79.0,6.4,22.0,554.0,532.02,417.08
2016,11,28,10,45,914.5,78.5,6.5,22.5,582.5,590.56,465.43
2016,11,28,11,0,931.0,78.0,6.6,23.0,611.0,648.89,512.33
2016,11,28,11,15,938.0,79.0,6.45,23.0,630.0,702.08,554.55
2016,11,28,11,30,945.0,80.0,6.3,23.0,649.0,753.66,594.51
2016,11,28,11,45,953.5,78.5,6.2,23.0,660.5,801.81,629.47
2016,11,28,12,0,962.0,77.0,6.1,23.0,672.0,847.9,662.21
2016,11,28,12,15,734.5,151.0,6.05,23.0,606.0,792.85,621.45
2016,11,28,12,30,507.0,225.0,6.0,23.0,540.0,695.14,545.74
2016,11,28,12,45,734.5,150.0,5.95,23.0,600.5,849.78,663.45
2016,11,28,13,0,962.0,75.0,5.9,23.0,661.0,980.75,756.54
2016,11,28,13,15,628.5,169.0,5.9,23.0,548.5,816.96,638.84
2016,11,28,13,30,295.0,263.0,5.9,23.0,436.0,586.9,462.29
2016,11,28,13,45,510.0,193.0,5.9,23.0,477.5,750.33,591.86
2016,11,28,14,0,725.0,123.0,5.9,23.0,519.0,904.73,706.18
2016,11,28,14,15,817.0,95.5,5.75,22.5,519.5,965.67,750.89
2016,11,28,14,30,909.0,68.0,5.6,22.0,520.0,1017.21,789.14
2016,11,28,14,45,890.0,67.0,5.5,22.0,482.0,1000.17,777.78
2016,11,28,15,0,871.0,66.0,5.4,22.0,444.0,979.74,764.46
2016,11,28,15,15,846.0,63.0,5.0,21.5,401.0,958.84,750.04
2016,11,28,15,30,821.0,60.0,4.6,21.0,358.0,923.12,724.63
2016,11,28,15,45,782.5,57.0,4.2,21.0,310.0,871.61,686.44
2016,11,28,16,0,744.0,54.0,3.8,21.0,262.0,818.13,646.27
2016,11,28,16,15,685.5,49.0,3.25,20.0,212.5,741.82,589.1
2016,11,28,16,30,627.0,44.0,2.7,19.0,163.0,665.23,528.61
2016,11,28,16,45,523.5,36.0,2.15,18.0,115.5,546.4,432.3
2016,11,28,17,0,420.0,28.0,1.6,17.0,68.0,445.24,335.27
2016,11,28,17,15,210.0,14.0,1.55,16.0,34.0,219.72,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
