Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,10.0,2.95,10.5,16.0,7.87,0.0
2016,11,29,7,30,230.0,20.0,3.4,11.0,32.0,16.53,0.0
2016,11,29,7,45,362.0,31.0,3.9,12.0,74.0,25.7,16.05
2016,11,29,8,0,494.0,42.0,4.4,13.0,116.0,35.0,25.16
2016,11,29,8,15,569.5,49.0,4.25,13.5,164.5,40.78,30.71
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,55.68,35.69
2016,11,29,8,45,689.5,61.0,4.0,14.5,260.5,109.64,61.93
2016,11,29,9,0,734.0,66.0,3.9,15.0,308.0,165.36,101.55
2016,11,29,9,15,766.0,70.0,3.95,16.0,352.5,222.92,149.35
2016,11,29,9,30,798.0,74.0,4.0,17.0,397.0,283.98,202.62
2016,11,29,9,45,815.5,78.0,4.05,18.0,435.5,343.56,255.52
2016,11,29,10,0,833.0,82.0,4.1,19.0,474.0,404.41,308.5
2016,11,29,10,15,849.0,84.0,4.05,19.5,507.5,463.72,359.37
2016,11,29,10,30,865.0,86.0,4.0,20.0,541.0,523.52,409.07
2016,11,29,10,45,876.5,87.5,3.95,21.0,567.5,580.58,454.24
2016,11,29,11,0,888.0,89.0,3.9,22.0,594.0,637.09,497.33
2016,11,29,11,15,895.5,90.0,3.7,22.0,613.0,684.51,533.97
2016,11,29,11,30,903.0,91.0,3.5,22.0,632.0,734.68,571.41
2016,11,29,11,45,913.0,88.5,3.35,22.5,643.5,781.35,603.23
2016,11,29,12,0,923.0,86.0,3.2,23.0,655.0,826.15,632.23
2016,11,29,12,15,924.0,86.5,3.1,23.0,657.0,864.78,658.03
2016,11,29,12,30,925.0,87.0,3.0,23.0,659.0,900.59,681.7
2016,11,29,12,45,926.0,85.0,2.9,23.5,653.0,930.56,699.89
2016,11,29,13,0,927.0,83.0,2.8,24.0,647.0,957.31,715.82
2016,11,29,13,15,922.0,82.5,2.75,24.0,632.0,976.91,728.78
2016,11,29,13,30,917.0,82.0,2.7,24.0,617.0,992.9,739.5
2016,11,29,13,45,910.0,80.0,2.7,24.0,594.0,1001.43,745.95
2016,11,29,14,0,903.0,78.0,2.7,24.0,571.0,1006.22,750.17
2016,11,29,14,15,890.5,76.5,2.7,23.5,540.5,1002.45,750.41
2016,11,29,14,30,878.0,75.0,2.7,23.0,510.0,995.03,748.43
2016,11,29,14,45,862.0,72.0,2.7,23.0,473.0,990.5,747.11
2016,11,29,15,0,846.0,69.0,2.7,23.0,436.0,970.36,735.28
2016,11,29,15,15,820.5,66.0,2.45,22.5,393.5,937.42,713.87
2016,11,29,15,30,795.0,63.0,2.2,22.0,351.0,901.56,690.08
2016,11,29,15,45,757.5,59.0,2.0,22.0,304.0,850.05,653.93
2016,11,29,16,0,720.0,55.0,1.8,22.0,257.0,796.63,615.38
2016,11,29,16,15,660.0,50.0,1.65,20.5,208.0,719.44,561.79
2016,11,29,16,30,600.0,45.0,1.5,19.0,159.0,642.0,504.57
2016,11,29,16,45,495.5,37.0,1.4,18.0,112.5,534.08,419.57
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,422.22,317.27
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,208.88,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.5,4.7,6.5,16.5,12.98,0.0
2016,11,30,7,30,0.0,33.0,4.8,7.0,33.0,22.58,0.0
2016,11,30,7,45,288.0,34.5,4.9,7.5,77.0,28.4,18.53
2016,11,30,8,0,576.0,36.0,5.0,8.0,121.0,33.28,24.13
2016,11,30,8,15,648.5,41.5,5.15,8.5,171.0,38.53,29.29
2016,11,30,8,30,721.0,47.0,5.3,9.0,221.0,52.94,33.77
2016,11,30,8,45,769.5,50.0,5.5,9.5,270.5,106.27,57.42
2016,11,30,9,0,818.0,53.0,5.7,10.0,320.0,165.44,100.0
2016,11,30,9,15,848.0,56.0,5.6,10.5,366.0,228.44,154.09
2016,11,30,9,30,878.0,59.0,5.5,11.0,412.0,292.01,211.88
2016,11,30,9,45,902.0,60.0,5.4,12.0,453.5,354.57,269.29
2016,11,30,10,0,926.0,61.0,5.3,13.0,495.0,418.87,327.2
2016,11,30,10,15,941.0,62.5,5.1,13.5,530.0,481.17,382.53
2016,11,30,10,30,956.0,64.0,4.9,14.0,565.0,543.66,436.11
2016,11,30,10,45,968.5,64.5,4.75,14.5,593.0,603.68,485.98
2016,11,30,11,0,981.0,65.0,4.6,15.0,621.0,663.03,533.53
2016,11,30,11,15,988.0,65.5,4.45,15.0,640.5,717.87,577.05
2016,11,30,11,30,995.0,66.0,4.3,15.0,660.0,770.97,617.85
2016,11,30,11,45,1000.0,66.0,4.15,15.5,671.0,820.06,651.3
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,866.75,682.61
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.5,907.55,710.83
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,945.25,736.67
2016,11,30,12,45,1006.5,65.0,3.7,16.5,680.5,977.15,756.88
2016,11,30,13,0,1006.0,64.0,3.6,17.0,674.0,1005.53,774.56
2016,11,30,13,15,1001.5,63.5,3.55,17.0,658.5,1027.15,789.41
2016,11,30,13,30,997.0,63.0,3.5,17.0,643.0,1044.89,801.79
2016,11,30,13,45,990.0,62.0,3.45,17.0,619.5,1055.63,809.56
2016,11,30,14,0,983.0,61.0,3.4,17.0,596.0,1062.37,814.85
2016,11,30,14,15,972.0,60.0,3.35,17.0,565.0,1061.14,814.94
2016,11,30,14,30,961.0,59.0,3.3,17.0,534.0,1055.97,812.6
2016,11,30,14,45,942.0,58.5,3.25,17.0,496.0,1039.67,802.78
2016,11,30,15,0,923.0,58.0,3.2,17.0,458.0,1019.8,790.63
2016,11,30,15,15,899.5,56.0,3.0,16.5,414.0,989.92,771.6
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,957.09,750.15
2016,11,30,15,45,842.0,51.0,2.6,16.0,321.5,909.93,716.48
2016,11,30,16,0,808.0,48.0,2.4,16.0,273.0,861.02,680.43
2016,11,30,16,15,753.5,43.5,2.1,14.5,222.5,798.09,635.04
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,724.95,578.76
2016,11,30,16,45,603.0,32.5,1.5,12.0,122.5,613.13,487.96
2016,11,30,17,0,507.0,26.0,1.2,11.0,73.0,504.78,383.07
2016,11,30,17,15,253.5,13.0,1.2,10.5,36.5,248.47,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,7.08,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,14.93,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,23.76,14.66
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,32.72,23.85
2016,12,1,8,15,588.5,46.0,2.1,6.5,162.5,38.61,29.64
2016,12,1,8,30,663.0,53.0,2.1,7.0,211.0,56.02,37.8
2016,12,1,8,45,707.5,58.0,2.15,8.0,258.5,107.12,60.97
2016,12,1,9,0,752.0,63.0,2.2,9.0,306.0,163.72,101.51
2016,12,1,9,15,782.5,67.0,2.4,10.0,350.5,221.87,150.6
2016,12,1,9,30,813.0,71.0,2.6,11.0,395.0,283.33,205.23
2016,12,1,9,45,834.0,73.5,2.85,12.0,434.5,343.4,259.56
2016,12,1,10,0,855.0,76.0,3.1,13.0,474.0,405.07,314.4
2016,12,1,10,15,869.5,78.0,3.2,13.5,507.5,464.75,366.78
2016,12,1,10,30,884.0,80.0,3.3,14.0,541.0,522.62,416.26
2016,12,1,10,45,894.0,81.5,3.45,15.0,567.0,578.77,462.19
2016,12,1,11,0,904.0,83.0,3.6,16.0,593.0,634.18,506.0
2016,12,1,11,15,910.0,84.0,3.55,16.0,611.0,685.5,546.75
2016,12,1,11,30,916.0,85.0,3.5,16.0,629.0,735.2,585.26
2016,12,1,11,45,921.0,84.5,3.45,16.5,639.5,780.73,617.39
2016,12,1,12,0,926.0,84.0,3.4,17.0,650.0,824.05,646.68
2016,12,1,12,15,926.5,84.5,3.4,17.0,652.0,862.42,673.66
2016,12,1,12,30,927.0,85.0,3.4,17.0,654.0,897.93,698.54
2016,12,1,12,45,753.0,138.0,3.4,17.5,597.5,850.72,663.64
2016,12,1,13,0,579.0,191.0,3.4,18.0,541.0,764.34,600.19
2016,12,1,13,15,745.0,137.0,3.4,18.0,576.0,890.11,692.23
2016,12,1,13,30,911.0,83.0,3.4,18.0,611.0,986.76,759.42
2016,12,1,13,45,901.0,82.0,3.4,18.5,588.0,993.7,762.85
2016,12,1,14,0,891.0,81.0,3.4,19.0,565.0,996.89,764.69
2016,12,1,14,15,878.5,79.5,3.4,18.5,535.0,993.28,764.96
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,998.13,771.32
2016,12,1,14,45,848.5,75.5,3.4,18.0,468.5,980.9,760.97
2016,12,1,15,0,831.0,73.0,3.4,18.0,432.0,960.17,748.36
2016,12,1,15,15,805.0,70.0,3.2,17.5,389.5,927.02,726.8
2016,12,1,15,30,779.0,67.0,3.0,17.0,347.0,890.94,702.79
2016,12,1,15,45,742.0,62.5,2.8,17.0,300.5,839.58,665.76
2016,12,1,16,0,705.0,58.0,2.6,17.0,254.0,786.26,626.18
2016,12,1,16,15,645.5,52.5,2.25,15.5,206.0,709.13,569.44
2016,12,1,16,30,586.0,47.0,1.9,14.0,158.0,642.31,517.09
2016,12,1,16,45,484.5,38.0,1.6,13.0,111.5,526.37,422.59
2016,12,1,17,0,383.0,29.0,1.3,12.0,65.0,416.03,318.29
2016,12,1,17,15,191.5,14.5,1.3,11.5,32.5,205.89,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.0,2.55,9.0,7.0,5.51,0.0
2016,12,2,7,30,0.0,14.0,2.7,9.0,14.0,10.68,0.0
2016,12,2,7,45,24.5,33.5,2.9,9.5,37.0,24.83,15.03
2016,12,2,8,0,49.0,53.0,3.1,10.0,60.0,38.56,28.53
2016,12,2,8,15,68.5,74.0,3.2,10.0,87.5,52.68,41.77
2016,12,2,8,30,88.0,95.0,3.3,10.0,115.0,68.12,52.73
2016,12,2,8,45,104.5,113.5,3.4,10.5,143.0,91.25,69.45
2016,12,2,9,0,121.0,132.0,3.5,11.0,171.0,116.76,89.49
2016,12,2,9,15,72.0,141.5,3.6,11.5,166.0,122.46,96.42
2016,12,2,9,30,23.0,151.0,3.7,12.0,161.0,121.12,97.13
2016,12,2,9,45,18.5,160.0,3.8,12.5,168.5,129.09,103.75
2016,12,2,10,0,14.0,169.0,3.9,13.0,176.0,136.48,109.72
2016,12,2,10,15,83.5,203.5,3.95,13.5,246.5,202.44,163.53
2016,12,2,10,30,153.0,238.0,4.0,14.0,317.0,281.73,227.91
2016,12,2,10,45,76.5,124.0,4.05,14.5,163.5,150.68,121.01
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,7.64,0.79
2016,12,2,11,15,0.0,38.5,4.1,15.0,38.5,29.5,19.24
2016,12,2,11,30,0.0,67.0,4.1,15.0,67.0,51.49,37.65
2016,12,2,11,45,20.0,161.5,4.1,15.0,173.5,152.31,121.66
2016,12,2,12,0,40.0,256.0,4.1,15.0,280.0,261.46,210.42
2016,12,2,12,15,20.0,182.0,4.1,15.0,194.0,163.54,130.55
2016,12,2,12,30,0.0,108.0,4.1,15.0,108.0,84.01,64.56
2016,12,2,12,45,0.0,60.0,4.15,15.0,60.0,46.1,33.06
2016,12,2,13,0,0.0,12.0,4.2,15.0,12.0,9.18,2.08
2016,12,2,13,15,22.0,128.0,4.25,15.0,141.0,132.31,105.82
2016,12,2,13,30,44.0,244.0,4.3,15.0,270.0,278.98,225.83
2016,12,2,13,45,22.0,127.0,4.4,15.0,140.0,134.01,107.24
2016,12,2,14,0,0.0,10.0,4.5,15.0,10.0,7.63,0.8
2016,12,2,14,15,0.0,54.0,4.55,15.0,54.0,41.39,29.38
2016,12,2,14,30,0.0,98.0,4.6,15.0,98.0,76.85,59.29
2016,12,2,14,45,0.0,94.0,4.7,15.0,94.0,73.76,56.81
2016,12,2,15,0,0.0,90.0,4.8,15.0,90.0,70.77,54.43
2016,12,2,15,15,0.0,80.5,4.7,14.5,80.5,62.72,47.86
2016,12,2,15,30,0.0,71.0,4.6,14.0,71.0,54.68,41.22
2016,12,2,15,45,0.0,61.5,4.5,14.0,61.5,47.13,34.84
2016,12,2,16,0,0.0,52.0,4.4,14.0,52.0,39.8,28.56
2016,12,2,16,15,0.0,41.5,4.3,13.5,41.5,31.71,21.61
2016,12,2,16,30,0.0,31.0,4.2,13.0,31.0,23.64,14.57
2016,12,2,16,45,0.0,21.5,4.1,13.0,21.5,16.36,8.12
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,9.11,1.56
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,4.54,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,7.5,2.0,1.57,0.0
2016,12,3,7,30,0.0,4.0,4.4,7.0,4.0,3.02,0.0
2016,12,3,7,45,0.0,12.0,4.45,7.0,12.0,9.11,1.92
2016,12,3,8,0,0.0,20.0,4.5,7.0,20.0,15.21,7.98
2016,12,3,8,15,0.0,29.5,4.45,7.0,29.5,22.49,14.85
2016,12,3,8,30,0.0,39.0,4.4,7.0,39.0,29.78,21.7
2016,12,3,8,45,0.0,48.5,4.35,7.5,48.5,37.09,26.99
2016,12,3,9,0,0.0,58.0,4.3,8.0,58.0,44.42,33.36
2016,12,3,9,15,0.0,63.5,4.4,8.0,63.5,48.67,37.01
2016,12,3,9,30,0.0,69.0,4.5,8.0,69.0,52.93,40.63
2016,12,3,9,45,0.0,38.5,4.65,8.0,38.5,29.42,20.06
2016,12,3,10,0,0.0,8.0,4.8,8.0,8.0,6.09,0.0
2016,12,3,10,15,0.0,69.5,4.95,8.0,69.5,53.35,40.69
2016,12,3,10,30,0.0,131.0,5.1,8.0,131.0,101.86,82.24
2016,12,3,10,45,0.0,87.5,5.25,8.5,87.5,67.33,52.4
2016,12,3,11,0,0.0,44.0,5.4,9.0,44.0,33.72,23.41
2016,12,3,11,15,0.0,86.5,5.5,9.0,86.5,66.59,51.53
2016,12,3,11,30,0.0,129.0,5.6,9.0,129.0,100.95,80.68
2016,12,3,11,45,0.0,95.5,5.75,9.0,95.5,73.7,57.46
2016,12,3,12,0,0.0,62.0,5.9,9.0,62.0,47.64,35.22
2016,12,3,12,15,0.0,81.0,5.75,9.0,81.0,62.35,47.77
2016,12,3,12,30,0.0,100.0,5.6,9.0,100.0,77.42,60.59
2016,12,3,12,45,0.0,98.0,5.45,9.0,98.0,75.8,59.22
2016,12,3,13,0,0.0,96.0,5.3,9.0,96.0,74.18,57.87
2016,12,3,13,15,4.0,144.5,5.1,9.0,147.5,119.84,96.83
2016,12,3,13,30,8.0,193.0,4.9,9.0,199.0,170.0,139.25
2016,12,3,13,45,4.0,123.5,4.75,9.0,126.5,102.2,82.04
2016,12,3,14,0,0.0,54.0,4.6,9.0,54.0,41.41,30.07
2016,12,3,14,15,0.0,79.0,4.4,9.0,79.0,60.72,46.75
2016,12,3,14,30,0.0,104.0,4.2,9.0,104.0,82.29,65.35
2016,12,3,14,45,0.0,70.0,4.05,9.0,70.0,53.72,40.92
2016,12,3,15,0,0.0,36.0,3.9,9.0,36.0,27.5,18.31
2016,12,3,15,15,0.0,32.5,3.55,9.0,32.5,24.8,16.02
2016,12,3,15,30,0.0,29.0,3.2,9.0,29.0,22.11,13.71
2016,12,3,15,45,0.0,25.0,2.9,9.0,25.0,19.04,11.05
2016,12,3,16,0,0.0,21.0,2.6,9.0,21.0,15.97,8.37
2016,12,3,16,15,0.0,17.0,2.35,9.0,17.0,12.91,5.66
2016,12,3,16,30,0.0,13.0,2.1,9.0,13.0,9.86,2.92
2016,12,3,16,45,0.0,9.0,1.85,9.0,9.0,6.82,0.18
2016,12,3,17,0,0.0,5.0,1.6,9.0,5.0,3.78,0.0
2016,12,3,17,15,0.0,2.5,1.6,8.5,2.5,1.89,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,8.0,1.0,0.75,0.0
2016,12,4,8,0,0.0,2.0,4.3,8.0,2.0,1.51,0.0
2016,12,4,8,15,0.0,3.0,4.45,8.0,3.0,2.27,0.0
2016,12,4,8,30,0.0,4.0,4.6,8.0,4.0,3.03,0.0
2016,12,4,8,45,0.0,5.0,4.75,8.5,5.0,3.79,0.0
2016,12,4,9,0,0.0,6.0,4.9,9.0,6.0,4.55,0.0
2016,12,4,9,15,0.0,8.0,5.05,9.0,8.0,6.08,0.0
2016,12,4,9,30,0.0,10.0,5.2,9.0,10.0,7.61,0.99
2016,12,4,9,45,0.0,21.0,5.4,9.5,21.0,16.01,8.28
2016,12,4,10,0,0.0,32.0,5.6,10.0,32.0,24.44,15.52
2016,12,4,10,15,0.0,60.5,5.3,10.0,60.5,46.39,34.39
2016,12,4,10,30,0.0,89.0,5.0,10.0,89.0,68.5,53.23
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,56.86,43.18
2016,12,4,11,0,0.0,59.0,4.4,10.0,59.0,45.28,33.22
2016,12,4,11,15,0.0,105.0,4.5,10.0,105.0,81.3,63.83
2016,12,4,11,30,0.0,151.0,4.6,10.0,151.0,119.27,95.78
2016,12,4,11,45,3.5,173.5,4.7,10.0,176.0,141.35,114.29
2016,12,4,12,0,7.0,196.0,4.8,10.0,201.0,164.5,133.67
2016,12,4,12,15,3.5,176.5,4.95,10.0,179.0,145.28,117.49
2016,12,4,12,30,0.0,157.0,5.1,10.0,157.0,125.78,101.06
2016,12,4,12,45,0.0,153.0,5.35,10.0,153.0,122.71,98.54
2016,12,4,13,0,0.0,149.0,5.6,10.0,149.0,119.64,96.03
2016,12,4,13,15,0.0,129.0,5.6,10.0,129.0,102.41,81.58
2016,12,4,13,30,0.0,109.0,5.6,10.0,109.0,85.33,67.21
2016,12,4,13,45,0.0,77.0,5.7,10.5,77.0,59.2,45.0
2016,12,4,14,0,0.0,45.0,5.8,11.0,45.0,34.48,23.9
2016,12,4,14,15,17.5,121.5,5.6,11.0,130.5,126.78,103.34
2016,12,4,14,30,35.0,198.0,5.4,11.0,216.0,235.69,195.4
2016,12,4,14,45,53.5,190.5,5.2,11.0,215.0,250.79,209.06
2016,12,4,15,0,72.0,183.0,5.0,11.0,214.0,266.49,223.37
2016,12,4,15,15,68.0,165.5,4.8,10.5,192.5,245.91,206.91
2016,12,4,15,30,64.0,148.0,4.6,10.0,171.0,225.16,190.14
2016,12,4,15,45,57.0,128.5,4.4,10.0,147.0,198.28,167.44
2016,12,4,16,0,50.0,109.0,4.2,10.0,123.0,171.2,144.2
2016,12,4,16,15,40.0,89.5,4.05,9.5,99.0,141.08,118.02
2016,12,4,16,30,30.0,70.0,3.9,9.0,75.0,110.72,91.07
2016,12,4,16,45,15.0,50.0,3.8,9.0,52.5,74.19,58.09
2016,12,4,17,0,0.0,30.0,3.7,9.0,30.0,28.53,17.26
2016,12,4,17,15,0.0,15.0,3.7,9.0,15.0,11.58,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.79,0.0
2016,12,5,7,45,0.0,5.0,3.0,6.5,5.0,3.78,0.0
2016,12,5,8,0,0.0,9.0,3.1,7.0,9.0,6.82,0.44
2016,12,5,8,15,0.0,13.5,2.95,7.0,13.5,10.24,3.69
2016,12,5,8,30,0.0,18.0,2.8,7.0,18.0,13.68,6.93
2016,12,5,8,45,0.0,22.5,2.65,7.5,22.5,17.12,9.45
2016,12,5,9,0,0.0,27.0,2.5,8.0,27.0,20.57,12.47
2016,12,5,9,15,0.0,30.0,2.35,8.0,30.0,22.87,14.47
2016,12,5,9,30,0.0,33.0,2.2,8.0,33.0,25.18,16.46
2016,12,5,9,45,0.0,64.0,2.1,8.5,64.0,49.07,37.15
2016,12,5,10,0,0.0,95.0,2.0,9.0,95.0,73.12,57.67
2016,12,5,10,15,0.0,58.0,1.95,9.0,58.0,44.46,32.88
2016,12,5,10,30,0.0,21.0,1.9,9.0,21.0,16.04,8.27
2016,12,5,10,45,1.5,96.0,1.85,9.0,97.0,74.86,58.83
2016,12,5,11,0,3.0,171.0,1.8,9.0,173.0,137.11,111.23
2016,12,5,11,15,7.0,186.0,1.8,9.0,190.5,153.01,124.3
2016,12,5,11,30,11.0,201.0,1.8,9.0,208.0,169.68,138.08
2016,12,5,11,45,6.5,188.0,1.85,9.5,192.5,156.17,126.43
2016,12,5,12,0,2.0,175.0,1.9,10.0,177.0,142.16,114.44
2016,12,5,12,15,5.0,186.5,1.95,10.0,190.0,155.41,125.55
2016,12,5,12,30,8.0,198.0,2.0,10.0,203.0,169.3,137.13
2016,12,5,12,45,5.5,187.5,2.15,10.0,191.0,158.62,128.26
2016,12,5,13,0,3.0,177.0,2.3,10.0,179.0,147.71,119.25
2016,12,5,13,15,43.0,219.5,2.4,10.0,244.5,246.17,202.16
2016,12,5,13,30,83.0,262.0,2.5,10.0,310.0,337.77,277.57
2016,12,5,13,45,41.5,197.0,2.6,10.5,221.0,227.38,186.55
2016,12,5,14,0,0.0,132.0,2.7,11.0,132.0,106.67,84.91
2016,12,5,14,15,0.0,112.0,2.75,11.0,112.0,89.01,70.34
2016,12,5,14,30,0.0,92.0,2.8,11.0,92.0,71.54,55.68
2016,12,5,14,45,0.0,84.5,2.85,11.0,84.5,65.25,50.46
2016,12,5,15,0,0.0,77.0,2.9,11.0,77.0,59.14,45.35
2016,12,5,15,15,0.0,69.0,2.8,11.0,69.0,52.93,40.14
2016,12,5,15,30,0.0,61.0,2.7,11.0,61.0,46.74,34.9
2016,12,5,15,45,319.5,63.5,2.65,11.0,152.0,422.91,361.24
2016,12,5,16,0,639.0,66.0,2.6,11.0,243.0,742.91,611.35
2016,12,5,16,15,577.5,59.0,2.3,10.5,196.5,664.39,546.66
2016,12,5,16,30,516.0,52.0,2.0,10.0,150.0,586.33,482.77
2016,12,5,16,45,428.5,41.5,1.7,10.0,106.5,482.58,394.35
2016,12,5,17,0,341.0,31.0,1.4,10.0,63.0,383.46,297.31
2016,12,5,17,15,170.5,15.5,1.4,9.5,31.5,191.3,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.5,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,11.8,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,20.86,11.0
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,32.14,22.97
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,38.17,28.95
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,47.95,38.11
2016,12,6,8,45,730.5,51.5,5.1,8.5,249.5,98.76,54.07
2016,12,6,9,0,781.0,55.0,5.4,9.0,298.0,155.71,93.91
2016,12,6,9,15,812.0,58.5,5.55,9.0,342.5,214.75,144.39
2016,12,6,9,30,843.0,62.0,5.7,9.0,387.0,277.13,201.52
2016,12,6,9,45,864.0,64.0,5.85,9.5,427.0,338.64,259.08
2016,12,6,10,0,885.0,66.0,6.0,10.0,467.0,400.39,316.43
2016,12,6,10,15,899.5,68.0,5.95,10.5,501.0,460.57,371.27
2016,12,6,10,30,914.0,70.0,5.9,11.0,535.0,521.01,424.74
2016,12,6,10,45,924.0,71.0,5.85,11.5,561.5,578.01,473.88
2016,12,6,11,0,934.0,72.0,5.8,12.0,588.0,634.22,520.87
2016,12,6,11,15,537.0,174.0,5.7,12.0,473.0,528.02,435.1
2016,12,6,11,30,140.0,276.0,5.6,12.0,358.0,354.9,290.89
2016,12,6,11,45,85.5,259.5,5.5,12.5,310.0,294.1,240.59
2016,12,6,12,0,31.0,243.0,5.4,13.0,262.0,241.62,196.08
2016,12,6,12,15,18.0,214.0,5.3,13.0,225.5,190.88,154.25
2016,12,6,12,30,5.0,185.0,5.2,13.0,189.0,154.98,124.28
2016,12,6,12,45,8.5,196.0,5.15,13.5,202.0,169.13,135.92
2016,12,6,13,0,12.0,207.0,5.1,14.0,215.0,184.05,148.11
2016,12,6,13,15,6.0,179.5,5.0,14.0,183.5,153.88,123.15
2016,12,6,13,30,0.0,152.0,4.9,14.0,152.0,123.61,98.0
2016,12,6,13,45,0.0,138.0,4.85,14.0,138.0,111.48,88.07
2016,12,6,14,0,0.0,124.0,4.8,14.0,124.0,99.34,78.09
2016,12,6,14,15,0.0,138.0,4.7,13.5,138.0,113.31,90.08
2016,12,6,14,30,0.0,152.0,4.6,13.0,152.0,128.81,103.41
2016,12,6,14,45,0.0,114.5,4.6,13.0,114.5,93.09,73.59
2016,12,6,15,0,0.0,77.0,4.6,13.0,77.0,59.13,44.97
2016,12,6,15,15,0.0,69.5,4.45,12.5,69.5,53.32,40.22
2016,12,6,15,30,0.0,62.0,4.3,12.0,62.0,47.51,35.4
2016,12,6,15,45,316.0,66.5,4.15,12.0,154.0,424.31,362.91
2016,12,6,16,0,632.0,71.0,4.0,12.0,246.0,742.9,615.2
2016,12,6,16,15,569.5,63.5,3.6,11.5,198.5,662.76,549.25
2016,12,6,16,30,507.0,56.0,3.2,11.0,151.0,582.85,483.16
2016,12,6,16,45,392.0,45.5,2.8,10.5,106.0,454.6,375.13
2016,12,6,17,0,277.0,35.0,2.4,10.0,61.0,331.48,260.29
2016,12,6,17,15,138.5,17.5,2.4,9.5,30.5,165.27,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,11.02,0.0
2016,12,7,7,45,275.5,27.0,1.55,3.5,56.5,22.26,12.01
2016,12,7,8,0,411.0,40.0,1.8,4.0,94.0,33.11,24.13
2016,12,7,8,15,492.5,49.0,1.75,4.5,139.5,40.38,31.36
2016,12,7,8,30,574.0,58.0,1.7,5.0,185.0,50.05,40.53
2016,12,7,8,45,623.0,64.5,1.65,6.0,231.0,97.27,57.41
2016,12,7,9,0,672.0,71.0,1.6,7.0,277.0,150.56,94.76
2016,12,7,9,15,706.5,75.5,1.55,7.5,320.5,205.24,140.44
2016,12,7,9,30,741.0,80.0,1.5,8.0,364.0,263.78,192.25
2016,12,7,9,45,763.0,83.5,1.45,8.5,403.0,322.8,245.41
2016,12,7,10,0,785.0,87.0,1.4,9.0,442.0,381.58,297.59
2016,12,7,10,15,802.0,90.0,1.3,9.5,475.0,439.38,347.43
2016,12,7,10,30,819.0,93.0,1.2,10.0,508.0,497.94,395.98
2016,12,7,10,45,435.0,165.5,1.15,10.5,387.0,400.36,322.5
2016,12,7,11,0,51.0,238.0,1.1,11.0,266.0,233.6,188.35
2016,12,7,11,15,52.0,245.5,1.05,11.5,275.0,246.15,198.82
2016,12,7,11,30,53.0,253.0,1.0,12.0,284.0,258.96,208.53
2016,12,7,11,45,60.0,261.0,0.95,12.5,297.0,276.96,222.4
2016,12,7,12,0,67.0,269.0,0.9,13.0,310.0,295.85,236.81
2016,12,7,12,15,68.0,271.0,0.9,13.0,312.5,304.44,243.53
2016,12,7,12,30,69.0,273.0,0.9,13.0,315.0,313.19,250.45
2016,12,7,12,45,68.0,271.0,0.95,13.5,312.0,315.95,252.38
2016,12,7,13,0,67.0,269.0,1.0,14.0,309.0,318.66,254.33
2016,12,7,13,15,66.5,263.0,1.0,14.0,302.0,317.22,253.48
2016,12,7,13,30,66.0,257.0,1.0,14.0,295.0,315.7,252.64
2016,12,7,13,45,33.0,201.5,1.0,14.5,220.5,224.27,179.55
2016,12,7,14,0,0.0,146.0,1.0,15.0,146.0,119.84,94.12
2016,12,7,14,15,0.0,138.0,0.9,15.0,138.0,113.33,89.2
2016,12,7,14,30,0.0,130.0,0.8,15.0,130.0,106.86,84.04
2016,12,7,14,45,0.0,120.5,0.75,15.0,120.5,98.97,77.7
2016,12,7,15,0,0.0,111.0,0.7,15.0,111.0,91.11,71.36
2016,12,7,15,15,338.5,98.0,0.55,15.0,219.0,492.88,402.8
2016,12,7,15,30,677.0,85.0,0.4,15.0,327.0,821.55,634.15
2016,12,7,15,45,637.5,79.0,0.3,15.0,282.5,768.1,591.13
2016,12,7,16,0,598.0,73.0,0.2,15.0,238.0,713.08,552.14
2016,12,7,16,15,536.0,65.0,0.35,14.0,192.0,633.48,499.06
2016,12,7,16,30,474.0,57.0,0.5,13.0,146.0,554.16,442.17
2016,12,7,16,45,376.0,45.5,0.65,12.5,103.0,440.82,353.44
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,332.36,255.89
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,164.79,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,7.25,2.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,7.4,2.0,10.0,7.87,0.0
2016,12,8,7,45,37.5,29.0,7.55,2.0,33.5,21.59,11.13
2016,12,8,8,0,75.0,48.0,7.7,2.0,57.0,35.05,25.95
2016,12,8,8,15,99.5,68.5,7.85,2.0,86.5,49.13,39.62
2016,12,8,8,30,124.0,89.0,8.0,2.0,116.0,63.38,53.26
2016,12,8,8,45,153.5,106.0,8.15,2.5,147.5,88.45,67.61
2016,12,8,9,0,183.0,123.0,8.3,3.0,179.0,117.33,90.09
2016,12,8,9,15,98.0,131.5,8.3,3.0,162.5,121.75,97.99
2016,12,8,9,30,13.0,140.0,8.3,3.0,146.0,110.06,91.39
2016,12,8,9,45,15.5,155.0,8.35,3.5,162.5,124.15,103.41
2016,12,8,10,0,18.0,170.0,8.4,4.0,179.0,138.72,115.77
2016,12,8,10,15,9.0,150.5,8.3,4.0,155.0,121.06,100.39
2016,12,8,10,30,0.0,131.0,8.2,4.0,131.0,101.91,83.62
2016,12,8,10,45,0.0,138.0,8.15,4.0,138.0,107.81,88.59
2016,12,8,11,0,0.0,145.0,8.1,4.0,145.0,113.8,93.62
2016,12,8,11,15,13.5,187.0,8.0,4.0,195.0,158.07,131.93
2016,12,8,11,30,27.0,229.0,7.9,4.0,245.0,205.44,172.68
2016,12,8,11,45,17.5,213.5,7.85,4.0,224.0,186.81,156.44
2016,12,8,12,0,8.0,198.0,7.8,4.0,203.0,167.18,139.32
2016,12,8,12,15,8.0,199.0,7.7,4.0,204.0,169.16,141.01
2016,12,8,12,30,8.0,200.0,7.6,4.0,205.0,171.23,142.78
2016,12,8,12,45,8.0,199.0,7.55,4.0,204.0,171.54,143.09
2016,12,8,13,0,8.0,198.0,7.5,4.0,203.0,171.93,143.52
2016,12,8,13,15,4.0,140.5,7.4,3.5,143.0,116.35,95.89
2016,12,8,13,30,0.0,83.0,7.3,3.0,83.0,63.87,50.35
2016,12,8,13,45,84.0,165.0,7.2,3.0,210.0,253.58,218.32
2016,12,8,14,0,168.0,247.0,7.1,3.0,337.0,439.34,378.19
2016,12,8,14,15,235.5,226.0,6.95,3.0,345.0,487.69,421.6
2016,12,8,14,30,303.0,205.0,6.8,3.0,353.0,559.37,484.02
2016,12,8,14,45,213.0,196.0,6.65,3.0,296.5,440.8,383.15
2016,12,8,15,0,123.0,187.0,6.5,3.0,240.0,345.5,299.96
2016,12,8,15,15,116.5,170.0,6.35,3.0,216.5,322.5,280.95
2016,12,8,15,30,110.0,153.0,6.2,3.0,193.0,299.12,261.25
2016,12,8,15,45,104.5,133.5,6.05,3.0,167.0,272.54,238.55
2016,12,8,16,0,99.0,114.0,5.9,3.0,141.0,245.48,214.98
2016,12,8,16,15,87.5,93.5,5.6,2.5,114.0,210.57,184.01
2016,12,8,16,30,76.0,73.0,5.3,2.0,87.0,175.12,151.75
2016,12,8,16,45,56.5,53.0,5.05,2.0,61.5,132.73,112.06
2016,12,8,17,0,37.0,33.0,4.8,2.0,36.0,88.69,68.89
2016,12,8,17,15,18.5,16.5,4.6,1.5,18.0,40.91,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,90.5,6.5,3.0,-2.5,9.0,0.0,0.0
2016,12,9,7,30,181.0,13.0,3.2,-2.0,18.0,10.23,0.0
2016,12,9,7,45,336.5,24.0,3.45,-1.5,57.0,19.98,9.69
2016,12,9,8,0,492.0,35.0,3.7,-1.0,96.0,29.45,21.17
2016,12,9,8,15,574.5,42.0,3.8,-0.5,144.0,38.43,30.11
2016,12,9,8,30,657.0,49.0,3.9,0.0,192.0,45.53,37.04
2016,12,9,8,45,708.0,54.0,4.05,0.0,240.0,95.92,55.13
2016,12,9,9,0,759.0,59.0,4.2,0.0,288.0,152.6,95.42
2016,12,9,9,15,791.5,62.5,4.05,0.5,333.5,210.48,145.46
2016,12,9,9,30,824.0,66.0,3.9,1.0,379.0,271.9,202.26
2016,12,9,9,45,454.0,130.0,3.8,1.5,305.5,257.82,207.14
2016,12,9,10,0,84.0,194.0,3.7,2.0,232.0,187.01,156.63
2016,12,9,10,15,85.0,208.5,3.5,2.5,249.5,206.71,173.71
2016,12,9,10,30,86.0,223.0,3.3,3.0,267.0,226.79,190.67
2016,12,9,10,45,86.0,235.0,3.1,3.5,280.5,244.48,205.35
2016,12,9,11,0,86.0,247.0,2.9,4.0,294.0,262.4,219.97
2016,12,9,11,15,108.0,259.5,2.7,4.5,320.5,295.04,246.93
2016,12,9,11,30,130.0,272.0,2.5,5.0,347.0,343.65,286.46
2016,12,9,11,45,130.0,277.0,2.35,5.5,353.5,358.79,297.97
2016,12,9,12,0,130.0,282.0,2.2,6.0,360.0,373.82,309.37
2016,12,9,12,15,220.5,275.0,2.0,6.0,407.5,449.16,371.55
2016,12,9,12,30,311.0,268.0,1.8,6.0,455.0,549.34,450.85
2016,12,9,12,45,265.0,272.5,1.65,6.5,431.0,529.61,432.62
2016,12,9,13,0,219.0,277.0,1.5,7.0,407.0,485.66,396.9
