Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,16,45,531.0,38.5,2.05,1.5,123.5,574.24,482.79
2016,12,19,17,0,435.0,31.0,1.7,1.0,77.0,468.59,383.83
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.5,238.84,106.87
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,35.0,13.0,0.0
2016,12,20,8,0,372.0,32.0,1.2,1.0,70.0,26.57,17.77
2016,12,20,8,15,464.5,40.5,1.0,1.5,114.0,33.59,25.22
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,40.69,32.2
2016,12,20,8,45,615.0,55.0,0.65,3.0,204.5,73.97,43.15
2016,12,20,9,0,673.0,61.0,0.5,4.0,251.0,125.89,75.49
2016,12,20,9,15,709.5,65.0,0.45,4.5,294.5,181.93,120.34
2016,12,20,9,30,746.0,69.0,0.4,5.0,338.0,239.23,170.09
2016,12,20,9,45,772.0,72.0,0.4,5.5,378.0,296.49,221.49
2016,12,20,10,0,798.0,75.0,0.4,6.0,418.0,356.14,274.39
2016,12,20,10,15,815.5,77.5,0.55,6.5,452.0,414.0,325.68
2016,12,20,10,30,833.0,80.0,0.7,7.0,486.0,472.73,376.35
2016,12,20,10,45,438.5,151.5,0.9,8.0,366.5,378.59,306.94
2016,12,20,11,0,44.0,223.0,1.1,9.0,247.0,214.62,174.5
2016,12,20,11,15,43.0,230.5,1.25,9.0,254.5,225.27,184.06
2016,12,20,11,30,42.0,238.0,1.4,9.0,262.0,236.0,192.85
2016,12,20,11,45,41.5,242.5,1.6,9.5,266.5,244.24,199.32
2016,12,20,12,0,41.0,247.0,1.8,10.0,271.0,252.56,205.83
2016,12,20,12,15,50.0,255.0,1.9,10.5,284.5,272.18,221.63
2016,12,20,12,30,59.0,263.0,2.0,11.0,298.0,292.9,238.22
2016,12,20,12,45,100.5,270.5,2.1,11.5,330.0,342.26,278.6
2016,12,20,13,0,142.0,278.0,2.2,12.0,362.0,414.79,336.37
2016,12,20,13,15,510.0,180.5,2.25,12.0,472.0,696.55,561.34
2016,12,20,13,30,878.0,83.0,2.3,12.0,582.0,940.76,737.32
2016,12,20,13,45,870.5,81.5,2.35,12.5,562.0,950.81,741.64
2016,12,20,14,0,863.0,80.0,2.4,13.0,542.0,957.33,746.22
2016,12,20,14,15,457.5,143.5,2.35,13.0,387.0,652.77,526.48
2016,12,20,14,30,52.0,207.0,2.3,13.0,232.0,263.33,214.09
2016,12,20,14,45,68.5,196.5,2.3,13.0,227.5,272.68,224.29
2016,12,20,15,0,85.0,186.0,2.3,13.0,223.0,282.29,233.34
2016,12,20,15,15,402.5,130.5,2.15,12.5,280.0,599.57,495.02
2016,12,20,15,30,720.0,75.0,2.0,12.0,337.0,851.4,682.08
2016,12,20,15,45,687.0,69.5,1.95,12.0,294.0,805.56,646.62
2016,12,20,16,0,654.0,64.0,1.9,12.0,251.0,757.9,611.96
2016,12,20,16,15,597.5,58.0,1.7,11.0,205.5,686.05,558.41
2016,12,20,16,30,541.0,52.0,1.5,10.0,160.0,614.26,502.21
2016,12,20,16,45,455.0,42.5,1.35,9.0,116.5,512.44,419.51
2016,12,20,17,0,369.0,33.0,1.2,8.0,73.0,414.48,332.28
2016,12,20,17,15,184.5,16.5,1.2,7.5,36.5,214.39,101.52
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,15.5,3.05,4.5,34.5,12.61,0.0
2016,12,21,8,0,380.0,31.0,3.4,5.0,69.0,25.79,16.64
2016,12,21,8,15,473.5,39.5,3.5,5.5,113.5,32.84,24.04
2016,12,21,8,30,567.0,48.0,3.6,6.0,158.0,39.99,30.96
2016,12,21,8,45,624.5,53.5,3.7,7.0,204.5,71.87,40.95
2016,12,21,9,0,682.0,59.0,3.8,8.0,251.0,126.6,75.08
2016,12,21,9,15,719.0,63.5,3.95,8.5,295.0,180.7,118.22
2016,12,21,9,30,756.0,68.0,4.1,9.0,339.0,239.04,169.57
2016,12,21,9,45,504.0,124.5,4.35,10.0,314.0,256.39,197.17
2016,12,21,10,0,252.0,181.0,4.6,11.0,289.0,243.31,195.19
2016,12,21,10,15,547.0,129.5,4.6,11.5,388.5,344.83,276.6
2016,12,21,10,30,842.0,78.0,4.6,12.0,488.0,473.29,381.37
2016,12,21,10,45,853.0,80.5,4.65,13.0,515.5,529.76,428.93
2016,12,21,11,0,864.0,83.0,4.7,14.0,543.0,585.89,474.85
2016,12,21,11,15,872.5,84.0,4.7,14.0,563.5,638.32,518.23
2016,12,21,11,30,881.0,85.0,4.7,14.0,584.0,684.21,555.74
2016,12,21,11,45,888.0,84.5,4.7,14.5,597.0,730.54,591.61
2016,12,21,12,0,895.0,84.0,4.7,15.0,610.0,775.07,623.42
2016,12,21,12,15,896.5,84.5,4.65,15.0,614.0,814.34,651.85
2016,12,21,12,30,898.0,85.0,4.6,15.0,618.0,851.05,678.25
2016,12,21,12,45,618.0,171.0,4.6,15.5,536.5,749.67,601.06
2016,12,21,13,0,338.0,257.0,4.6,16.0,455.0,586.32,471.44
2016,12,21,13,15,365.5,245.0,4.55,16.0,456.0,612.41,493.41
2016,12,21,13,30,393.0,233.0,4.5,16.0,457.0,638.09,514.2
2016,12,21,13,45,630.5,157.5,4.45,16.5,501.5,825.77,658.02
2016,12,21,14,0,868.0,82.0,4.4,17.0,546.0,976.04,764.31
2016,12,21,14,15,856.0,80.0,4.3,17.0,519.0,974.34,762.37
2016,12,21,14,30,844.0,78.0,4.2,17.0,492.0,968.97,759.38
2016,12,21,14,45,820.0,77.5,4.1,17.0,457.0,950.01,746.88
2016,12,21,15,0,796.0,77.0,4.0,17.0,422.0,927.57,732.0
2016,12,21,15,15,770.5,74.0,3.65,16.5,382.5,897.17,711.21
2016,12,21,15,30,745.0,71.0,3.3,16.0,343.0,863.82,687.92
2016,12,21,15,45,710.0,66.5,3.0,15.5,299.5,816.63,654.19
2016,12,21,16,0,675.0,62.0,2.7,15.0,256.0,775.47,623.9
2016,12,21,16,15,619.5,56.0,2.45,14.0,210.0,704.24,570.91
2016,12,21,16,30,564.0,50.0,2.2,13.0,164.0,633.06,515.32
2016,12,21,16,45,476.5,41.5,1.95,12.5,119.5,530.68,431.31
2016,12,21,17,0,389.0,33.0,1.7,12.0,75.0,432.08,343.39
2016,12,21,17,15,194.5,16.5,1.7,11.5,37.5,223.6,113.15
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,167.5,16.0,4.5,6.5,32.5,12.99,0.0
2016,12,22,8,0,335.0,32.0,4.7,7.0,65.0,26.46,16.96
2016,12,22,8,15,430.0,41.5,4.85,7.5,108.5,34.22,25.02
2016,12,22,8,30,525.0,51.0,5.0,8.0,152.0,42.04,32.52
2016,12,22,8,45,586.0,57.0,5.15,8.5,198.0,71.45,41.92
2016,12,22,9,0,647.0,63.0,5.3,9.0,244.0,121.76,72.38
2016,12,22,9,15,685.5,67.5,5.25,9.5,287.5,174.41,114.07
2016,12,22,9,30,724.0,72.0,5.2,10.0,331.0,233.68,165.9
2016,12,22,9,45,751.0,75.5,5.2,10.5,371.0,290.38,217.85
2016,12,22,10,0,778.0,79.0,5.2,11.0,411.0,349.64,272.08
2016,12,22,10,15,796.5,81.5,5.05,11.5,445.0,406.86,323.87
2016,12,22,10,30,815.0,84.0,4.9,12.0,479.0,465.1,375.11
2016,12,22,10,45,828.0,85.5,4.8,12.5,507.0,520.32,422.51
2016,12,22,11,0,841.0,87.0,4.7,13.0,535.0,575.41,468.29
2016,12,22,11,15,849.5,88.5,4.6,13.5,555.0,627.35,510.17
2016,12,22,11,30,858.0,90.0,4.5,14.0,575.0,678.21,549.91
2016,12,22,11,45,877.5,85.0,4.4,14.5,590.5,722.28,583.82
2016,12,22,12,0,897.0,80.0,4.3,15.0,606.0,770.93,618.14
2016,12,22,12,15,898.5,80.0,4.2,15.0,610.5,809.73,645.72
2016,12,22,12,30,900.0,80.0,4.1,15.0,615.0,845.95,671.44
2016,12,22,12,45,897.0,80.5,4.05,15.5,611.0,876.13,691.62
2016,12,22,13,0,894.0,81.0,4.0,16.0,607.0,903.18,709.52
2016,12,22,13,15,889.5,80.5,3.9,16.0,595.0,924.45,724.35
2016,12,22,13,30,885.0,80.0,3.8,16.0,583.0,942.34,736.9
2016,12,22,13,45,876.5,79.5,3.75,16.0,563.5,952.97,744.76
2016,12,22,14,0,868.0,79.0,3.7,16.0,544.0,960.06,750.35
2016,12,22,14,15,856.5,77.0,3.6,15.5,517.0,958.73,751.28
2016,12,22,14,30,845.0,75.0,3.5,15.0,490.0,965.76,758.34
2016,12,22,14,45,819.0,75.5,3.45,15.0,455.0,946.28,745.62
2016,12,22,15,0,793.0,76.0,3.4,15.0,420.0,923.3,730.63
2016,12,22,15,15,768.0,73.0,3.1,14.5,381.0,893.52,710.27
2016,12,22,15,30,743.0,70.0,2.8,14.0,342.0,860.81,687.43
2016,12,22,15,45,704.0,66.5,2.5,14.0,298.5,811.09,650.35
2016,12,22,16,0,665.0,63.0,2.2,14.0,255.0,767.64,617.01
2016,12,22,16,15,609.5,57.0,2.05,13.0,209.0,696.64,564.89
2016,12,22,16,30,554.0,51.0,1.9,12.0,163.0,625.66,510.08
2016,12,22,16,45,461.0,42.5,1.75,11.5,119.0,518.56,422.97
2016,12,22,17,0,368.0,34.0,1.6,11.0,75.0,415.44,332.43
2016,12,22,17,15,184.0,17.0,1.6,10.5,37.5,216.87,117.92
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,9.0,2.2,9.5,9.0,6.83,0.0
2016,12,23,8,0,0.0,18.0,2.6,10.0,18.0,13.7,5.92
2016,12,23,8,15,0.0,30.0,2.75,10.5,30.0,22.9,14.69
2016,12,23,8,30,0.0,42.0,2.9,11.0,42.0,32.13,23.26
2016,12,23,8,45,0.0,55.0,3.1,11.5,55.0,41.89,30.6
2016,12,23,9,0,0.0,68.0,3.3,12.0,68.0,51.73,39.1
2016,12,23,9,15,0.0,81.0,3.35,12.5,81.0,61.72,47.59
2016,12,23,9,30,0.0,94.0,3.4,13.0,94.0,71.85,56.06
2016,12,23,9,45,0.0,105.5,3.45,13.5,105.5,80.97,63.56
2016,12,23,10,0,0.0,117.0,3.5,14.0,117.0,90.22,71.07
2016,12,23,10,15,0.0,127.0,3.5,14.5,127.0,98.4,77.61
2016,12,23,10,30,0.0,137.0,3.5,15.0,137.0,106.7,84.2
2016,12,23,10,45,4.0,159.5,3.5,15.5,162.0,127.41,101.02
2016,12,23,11,0,8.0,182.0,3.5,16.0,187.0,149.11,118.5
2016,12,23,11,15,9.0,188.5,3.6,16.0,194.0,156.24,124.2
2016,12,23,11,30,10.0,195.0,3.7,16.0,201.0,163.57,130.09
2016,12,23,11,45,9.0,195.0,3.8,16.5,200.0,163.97,130.07
2016,12,23,12,0,8.0,195.0,3.9,17.0,199.0,164.28,130.0
2016,12,23,12,15,17.0,215.0,3.95,17.0,225.0,190.61,151.56
2016,12,23,12,30,26.0,235.0,4.0,17.0,251.0,218.53,174.3
2016,12,23,12,45,18.5,220.0,4.1,17.5,231.5,200.05,158.93
2016,12,23,13,0,11.0,205.0,4.2,18.0,212.0,180.94,143.12
2016,12,23,13,15,5.5,182.0,4.15,18.0,185.5,155.57,122.52
2016,12,23,13,30,0.0,159.0,4.1,18.0,159.0,129.97,101.61
2016,12,23,13,45,2.5,167.0,4.1,18.5,168.5,140.91,110.58
2016,12,23,14,0,5.0,175.0,4.1,19.0,178.0,152.64,120.14
2016,12,23,14,15,2.5,145.5,3.9,19.0,147.0,122.74,95.87
2016,12,23,14,30,0.0,116.0,3.7,19.0,116.0,93.24,71.77
2016,12,23,14,45,0.0,104.5,3.55,19.0,104.5,83.32,63.76
2016,12,23,15,0,0.0,93.0,3.4,19.0,93.0,73.39,55.69
2016,12,23,15,15,312.5,93.5,3.0,19.0,208.5,459.87,378.8
2016,12,23,15,30,625.0,94.0,2.6,19.0,324.0,783.08,621.25
2016,12,23,15,45,578.5,89.0,2.2,19.0,281.0,725.7,575.1
2016,12,23,16,0,532.0,84.0,1.8,19.0,238.0,666.67,529.96
2016,12,23,16,15,473.5,75.0,1.55,18.0,194.5,590.84,473.72
2016,12,23,16,30,415.0,66.0,1.3,17.0,151.0,512.36,412.99
2016,12,23,16,45,321.5,54.0,1.1,16.5,109.5,405.96,327.26
2016,12,23,17,0,228.0,42.0,0.9,16.0,68.0,305.19,240.76
2016,12,23,17,15,114.0,21.0,0.9,15.5,34.0,161.0,89.46
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,16.5,2.5,16.5,30.0,13.38,0.0
2016,12,24,8,0,278.0,33.0,2.8,17.0,60.0,27.11,16.56
2016,12,24,8,15,373.5,43.5,2.9,17.5,101.5,35.55,25.07
2016,12,24,8,30,469.0,54.0,3.0,18.0,143.0,44.02,32.9
2016,12,24,8,45,529.5,61.0,3.2,18.5,187.5,69.5,41.05
2016,12,24,9,0,590.0,68.0,3.4,19.0,232.0,116.99,68.27
2016,12,24,9,15,295.0,71.5,3.55,19.0,153.5,108.18,72.08
2016,12,24,9,30,0.0,75.0,3.7,19.0,75.0,57.49,42.7
2016,12,24,9,45,366.5,79.5,3.9,19.5,235.5,176.31,129.44
2016,12,24,10,0,733.0,84.0,4.1,20.0,396.0,334.19,250.67
2016,12,24,10,15,395.0,145.0,4.3,20.5,315.0,294.13,228.35
2016,12,24,10,30,57.0,206.0,4.5,21.0,234.0,195.86,153.92
2016,12,24,10,45,143.0,224.0,4.7,21.5,298.5,269.66,212.92
2016,12,24,11,0,229.0,242.0,4.9,22.0,363.0,345.39,272.98
2016,12,24,11,15,252.0,249.0,5.0,22.0,387.0,393.46,311.11
2016,12,24,11,30,275.0,256.0,5.1,22.0,411.0,432.71,342.31
2016,12,24,11,45,541.5,181.0,5.25,22.5,496.0,580.71,459.77
2016,12,24,12,0,808.0,106.0,5.4,23.0,581.0,736.96,580.36
2016,12,24,12,15,432.5,184.0,5.4,23.0,438.5,552.73,437.24
2016,12,24,12,30,57.0,262.0,5.4,23.0,296.0,289.36,226.62
2016,12,24,12,45,103.5,271.5,5.4,23.0,332.5,344.89,271.93
2016,12,24,13,0,150.0,281.0,5.4,23.0,369.0,423.94,334.24
2016,12,24,13,15,76.5,228.5,5.35,23.0,273.5,285.41,225.22
2016,12,24,13,30,3.0,176.0,5.3,23.0,178.0,148.7,114.73
2016,12,24,13,45,21.0,199.5,5.25,23.0,211.5,190.51,149.14
2016,12,24,14,0,39.0,223.0,5.2,23.0,245.0,258.18,203.57
2016,12,24,14,15,34.5,209.5,5.05,23.0,228.0,242.47,191.2
2016,12,24,14,30,30.0,196.0,4.9,23.0,211.0,226.5,178.74
2016,12,24,14,45,76.0,194.5,4.8,23.0,228.5,276.44,220.71
2016,12,24,15,0,122.0,193.0,4.7,23.0,246.0,350.04,280.61
2016,12,24,15,15,116.5,175.5,4.5,22.5,222.5,327.51,263.65
2016,12,24,15,30,111.0,158.0,4.3,22.0,199.0,304.47,246.3
2016,12,24,15,45,327.0,119.5,4.15,22.0,219.0,487.61,397.79
2016,12,24,16,0,543.0,81.0,4.0,22.0,239.0,674.3,541.01
2016,12,24,16,15,484.5,73.0,4.0,21.5,195.5,599.58,483.64
2016,12,24,16,30,426.0,65.0,4.0,21.0,152.0,524.71,424.98
2016,12,24,16,45,332.0,53.5,4.0,20.5,110.5,414.47,335.51
2016,12,24,17,0,238.0,42.0,4.0,20.0,69.0,313.57,248.37
2016,12,24,17,15,119.0,21.0,4.15,19.5,34.5,165.79,96.45
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,164.0,15.0,5.1,17.5,31.0,12.18,0.0
2016,12,25,8,0,328.0,30.0,5.2,18.0,62.0,24.79,14.49
2016,12,25,8,15,425.5,39.0,5.5,18.0,104.5,32.19,22.08
2016,12,25,8,30,523.0,48.0,5.8,18.0,147.0,39.67,29.07
2016,12,25,8,45,581.0,54.5,6.15,18.5,192.0,65.15,36.9
2016,12,25,9,0,639.0,61.0,6.5,19.0,237.0,114.85,64.81
2016,12,25,9,15,332.0,98.5,6.75,19.5,191.5,134.5,92.26
2016,12,25,9,30,25.0,136.0,7.0,20.0,146.0,108.7,84.11
2016,12,25,9,45,12.5,126.0,7.3,20.5,131.0,100.14,77.32
2016,12,25,10,0,0.0,116.0,7.6,21.0,116.0,89.41,68.54
2016,12,25,10,15,0.0,122.5,7.7,21.0,122.5,94.81,72.82
2016,12,25,10,30,0.0,129.0,7.8,21.0,129.0,100.25,77.11
2016,12,25,10,45,0.0,120.0,7.9,21.5,120.0,93.22,71.06
2016,12,25,11,0,0.0,111.0,8.0,22.0,111.0,86.09,64.98
2016,12,25,11,15,129.5,184.5,7.95,22.0,258.0,245.95,195.9
2016,12,25,11,30,259.0,258.0,7.9,22.0,405.0,423.46,337.89
2016,12,25,11,45,196.5,268.5,7.85,22.5,381.5,392.41,312.11
2016,12,25,12,0,134.0,279.0,7.8,23.0,358.0,369.17,292.21
2016,12,25,12,15,142.0,281.5,7.65,23.0,366.0,388.0,307.27
2016,12,25,12,30,150.0,284.0,7.5,23.0,374.0,407.25,322.55
2016,12,25,12,45,123.5,279.5,7.35,23.5,353.5,389.56,307.61
2016,12,25,13,0,97.0,275.0,7.2,24.0,333.0,349.74,275.62
2016,12,25,13,15,113.5,272.0,7.0,24.0,338.5,368.32,290.9
2016,12,25,13,30,130.0,269.0,6.8,24.0,344.0,409.14,323.14
2016,12,25,13,45,110.5,257.0,6.6,24.0,319.0,362.17,286.56
2016,12,25,14,0,91.0,245.0,6.4,24.0,294.0,335.57,265.6
2016,12,25,14,15,414.0,177.0,6.15,23.5,383.5,648.54,517.11
2016,12,25,14,30,737.0,109.0,5.9,23.0,473.0,907.65,711.48
2016,12,25,14,45,686.5,115.0,5.65,23.0,436.5,870.56,683.33
2016,12,25,15,0,636.0,121.0,5.4,23.0,400.0,829.38,653.65
2016,12,25,15,15,606.0,115.5,5.1,22.5,362.0,792.54,627.98
2016,12,25,15,30,576.0,110.0,4.8,22.0,324.0,753.04,599.95
2016,12,25,15,45,520.0,105.5,4.5,22.0,281.0,681.37,546.13
2016,12,25,16,0,464.0,101.0,4.2,22.0,238.0,617.57,497.55
2016,12,25,16,15,402.5,90.5,3.95,21.5,194.5,540.73,438.62
2016,12,25,16,30,341.0,80.0,3.7,21.0,151.0,465.26,378.44
2016,12,25,16,45,252.5,64.5,3.5,21.0,109.5,360.79,291.44
2016,12,25,17,0,164.0,49.0,3.3,21.0,68.0,245.26,193.04
2016,12,25,17,15,82.0,24.5,3.35,20.5,34.0,125.37,74.62
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,31.0,16.5,2.35,18.5,19.5,12.65,0.0
2016,12,26,8,0,62.0,33.0,2.6,19.0,39.0,24.66,14.26
2016,12,26,8,15,89.5,52.5,2.65,19.0,66.5,38.39,27.3
2016,12,26,8,30,117.0,72.0,2.7,19.0,94.0,51.88,39.55
2016,12,26,8,45,133.0,91.5,2.75,19.5,123.0,70.67,50.88
2016,12,26,9,0,149.0,111.0,2.8,20.0,152.0,97.29,69.68
2016,12,26,9,15,158.5,130.0,2.9,20.5,180.0,124.97,91.33
2016,12,26,9,30,168.0,149.0,3.0,21.0,208.0,154.22,115.19
2016,12,26,9,45,221.0,162.5,3.15,21.5,250.0,197.16,149.06
2016,12,26,10,0,274.0,176.0,3.3,22.0,292.0,243.24,185.95
2016,12,26,10,15,247.0,195.5,3.45,22.0,306.5,269.07,208.61
2016,12,26,10,30,220.0,215.0,3.6,22.0,321.0,284.15,222.12
2016,12,26,10,45,159.5,228.5,3.8,22.5,307.5,281.13,220.37
2016,12,26,11,0,99.0,242.0,4.0,23.0,294.0,261.63,204.88
2016,12,26,11,15,209.0,245.0,4.05,23.0,361.0,350.3,275.45
2016,12,26,11,30,319.0,248.0,4.1,23.0,428.0,452.59,355.38
2016,12,26,11,45,329.5,252.0,4.15,23.5,442.0,483.65,378.64
2016,12,26,12,0,340.0,256.0,4.2,24.0,456.0,514.91,402.0
2016,12,26,12,15,594.5,176.5,4.15,24.0,529.0,678.46,528.0
2016,12,26,12,30,849.0,97.0,4.1,24.0,602.0,827.63,636.67
2016,12,26,12,45,490.0,188.5,4.05,24.5,479.5,645.85,501.15
2016,12,26,13,0,131.0,280.0,4.0,25.0,357.0,405.17,314.01
2016,12,26,13,15,487.0,186.5,3.85,25.0,466.0,678.77,527.12
2016,12,26,13,30,843.0,93.0,3.7,25.0,575.0,927.35,702.77
2016,12,26,13,45,521.0,171.5,3.6,25.0,466.0,724.5,558.51
2016,12,26,14,0,199.0,250.0,3.5,25.0,357.0,469.16,365.21
2016,12,26,14,15,502.5,168.0,3.35,24.5,421.0,725.15,563.73
2016,12,26,14,30,806.0,86.0,3.2,24.0,485.0,940.54,715.13
2016,12,26,14,45,459.0,140.0,3.05,24.0,364.0,661.71,516.76
2016,12,26,15,0,112.0,194.0,2.9,24.0,243.0,340.72,268.86
2016,12,26,15,15,107.5,177.0,2.55,23.5,220.5,319.96,254.7
2016,12,26,15,30,103.0,160.0,2.2,23.0,198.0,298.75,238.86
2016,12,26,15,45,366.0,114.5,1.9,23.0,226.5,542.84,433.57
2016,12,26,16,0,629.0,69.0,1.6,23.0,255.0,742.79,576.64
2016,12,26,16,15,573.5,63.0,1.45,22.5,210.0,672.47,523.72
2016,12,26,16,30,518.0,57.0,1.3,22.0,165.0,601.97,470.94
2016,12,26,16,45,425.0,48.0,1.2,21.5,121.5,494.64,388.2
2016,12,26,17,0,332.0,39.0,1.1,21.0,78.0,390.66,302.88
2016,12,26,17,15,166.0,25.5,1.1,20.5,45.0,217.1,136.26
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,9.44,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,7,45,93.5,18.5,1.4,16.0,27.0,14.0,0.0
2016,12,27,8,0,187.0,37.0,1.6,16.0,54.0,27.78,16.96
2016,12,27,8,15,285.5,50.5,1.65,16.5,95.0,37.97,27.24
2016,12,27,8,30,384.0,64.0,1.7,17.0,136.0,48.19,36.67
2016,12,27,8,45,448.0,73.5,1.75,17.5,180.0,69.53,44.57
2016,12,27,9,0,512.0,83.0,1.8,18.0,224.0,117.33,72.46
2016,12,27,9,15,557.0,90.0,1.65,18.0,266.5,164.93,107.47
2016,12,27,9,30,602.0,97.0,1.5,18.0,309.0,217.98,150.82
2016,12,27,9,45,635.5,101.0,1.4,18.5,349.0,270.56,195.57
2016,12,27,10,0,669.0,105.0,1.3,19.0,389.0,326.64,243.14
2016,12,27,10,15,340.0,139.0,1.25,19.5,284.0,264.59,203.81
2016,12,27,10,30,11.0,173.0,1.2,20.0,179.0,140.68,109.37
2016,12,27,10,45,5.5,155.0,1.2,20.5,158.0,124.34,96.22
2016,12,27,11,0,0.0,137.0,1.2,21.0,137.0,107.15,82.05
2016,12,27,11,15,0.0,142.5,1.2,21.0,142.5,111.9,85.78
2016,12,27,11,30,0.0,148.0,1.2,21.0,148.0,116.73,89.53
2016,12,27,11,45,2.5,167.0,1.25,21.5,168.5,134.9,103.83
2016,12,27,12,0,5.0,186.0,1.3,22.0,189.0,153.87,118.62
2016,12,27,12,15,55.5,233.0,1.3,22.0,266.0,252.64,197.12
2016,12,27,12,30,106.0,280.0,1.3,22.0,343.0,348.13,270.75
2016,12,27,12,45,123.5,280.5,1.3,22.0,354.0,389.9,302.06
2016,12,27,13,0,141.0,281.0,1.3,22.0,365.0,414.78,321.06
2016,12,27,13,15,148.0,276.0,1.3,22.0,362.5,424.54,328.73
2016,12,27,13,30,155.0,271.0,1.3,22.0,360.0,434.21,336.49
2016,12,27,13,45,77.5,205.0,1.35,22.0,249.5,269.04,210.72
2016,12,27,14,0,0.0,139.0,1.4,22.0,139.0,112.85,85.97
2016,12,27,14,15,130.0,178.5,1.45,21.5,243.0,320.85,255.72
2016,12,27,14,30,260.0,218.0,1.5,21.0,347.0,528.81,415.51
2016,12,27,14,45,159.0,202.0,1.55,21.0,279.0,391.01,309.52
2016,12,27,15,0,58.0,186.0,1.6,21.0,211.0,252.96,200.86
2016,12,27,15,15,53.0,170.0,1.55,21.0,191.5,233.38,186.24
2016,12,27,15,30,48.0,154.0,1.5,21.0,172.0,213.74,170.93
2016,12,27,15,45,281.0,122.0,1.5,21.0,207.5,445.85,360.8
2016,12,27,16,0,514.0,90.0,1.5,21.0,243.0,657.2,519.56
2016,12,27,16,15,457.0,81.0,1.35,20.5,199.5,578.88,459.38
2016,12,27,16,30,400.0,72.0,1.2,20.0,156.0,508.17,405.24
2016,12,27,16,45,318.5,58.5,1.1,19.5,114.5,410.53,328.02
2016,12,27,17,0,237.0,45.0,1.0,19.0,73.0,317.3,249.66
2016,12,27,17,15,134.0,27.5,1.0,18.5,42.0,195.74,127.41
2016,12,27,17,30,31.0,10.0,1.0,18.0,11.0,32.66,0.0
2016,12,27,17,45,15.5,5.0,1.05,18.0,5.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.95,17.5,10.5,7.99,0.0
2016,12,28,8,0,0.0,21.0,3.3,18.0,21.0,16.02,7.24
2016,12,28,8,15,0.0,38.5,3.45,18.5,38.5,29.02,19.3
2016,12,28,8,30,0.0,56.0,3.6,19.0,56.0,41.63,30.64
2016,12,28,8,45,0.0,75.0,3.8,19.5,75.0,55.42,40.83
2016,12,28,9,0,0.0,94.0,4.0,20.0,94.0,69.95,52.99
2016,12,28,9,15,4.0,110.5,4.1,20.5,112.0,83.67,64.09
2016,12,28,9,30,8.0,127.0,4.2,21.0,130.0,98.07,75.61
2016,12,28,9,45,11.5,142.5,4.35,21.5,147.5,112.28,86.89
2016,12,28,10,0,15.0,158.0,4.5,22.0,165.0,127.09,98.59
2016,12,28,10,15,35.5,182.0,4.5,22.0,199.0,161.02,125.67
2016,12,28,10,30,56.0,206.0,4.5,22.0,233.0,194.51,152.4
2016,12,28,10,45,181.0,218.0,4.55,22.5,313.0,281.67,221.43
2016,12,28,11,0,306.0,230.0,4.6,23.0,393.0,385.33,302.81
2016,12,28,11,15,245.0,248.0,4.55,23.0,381.5,373.8,293.98
2016,12,28,11,30,184.0,266.0,4.5,23.0,370.0,367.0,288.33
2016,12,28,11,45,462.0,200.5,4.5,23.0,470.0,540.01,425.17
2016,12,28,12,0,740.0,135.0,4.5,23.0,570.0,715.35,559.43
2016,12,28,12,15,742.0,135.5,4.45,23.0,575.5,751.88,585.79
2016,12,28,12,30,744.0,136.0,4.4,23.0,581.0,786.25,610.19
2016,12,28,12,45,755.0,130.5,4.4,23.5,580.0,819.45,632.56
2016,12,28,13,0,766.0,125.0,4.4,24.0,579.0,850.44,653.25
2016,12,28,13,15,572.0,182.5,4.3,24.0,518.0,750.98,581.51
2016,12,28,13,30,378.0,240.0,4.2,24.0,457.0,628.86,489.37
2016,12,28,13,45,228.5,242.0,4.15,24.0,372.0,478.21,375.31
2016,12,28,14,0,79.0,244.0,4.1,24.0,287.0,321.6,252.16
2016,12,28,14,15,212.5,224.5,4.0,24.0,332.5,458.23,362.3
2016,12,28,14,30,346.0,205.0,3.9,24.0,378.0,597.66,470.5
2016,12,28,14,45,204.5,196.5,3.8,24.0,297.0,428.92,340.33
2016,12,28,15,0,63.0,188.0,3.7,24.0,216.0,260.29,205.96
2016,12,28,15,15,354.0,140.0,3.35,23.5,275.5,562.93,449.65
2016,12,28,15,30,645.0,92.0,3.0,23.0,335.0,801.52,626.08
2016,12,28,15,45,608.5,86.0,2.7,23.0,293.0,752.96,588.73
2016,12,28,16,0,572.0,80.0,2.4,23.0,251.0,702.6,551.5
2016,12,28,16,15,517.0,72.5,2.1,22.0,207.5,631.52,499.77
2016,12,28,16,30,462.0,65.0,1.8,21.0,164.0,560.08,445.52
2016,12,28,16,45,380.0,53.5,1.55,20.5,121.5,460.73,366.73
2016,12,28,17,0,298.0,42.0,1.3,20.0,79.0,364.56,286.39
2016,12,28,17,15,149.0,27.5,1.35,19.5,46.0,209.27,140.03
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,10.23,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,15.0,6.1,10.0,15.0,11.4,0.0
2016,12,29,8,0,0.0,30.0,6.1,10.0,30.0,22.37,12.79
2016,12,29,8,15,11.5,49.0,6.1,10.0,51.0,35.95,26.15
2016,12,29,8,30,23.0,68.0,6.1,10.0,72.0,48.99,38.41
2016,12,29,8,45,30.5,87.0,6.1,10.5,94.0,63.51,48.81
2016,12,29,9,0,38.0,106.0,6.1,11.0,116.0,81.59,63.43
2016,12,29,9,15,42.0,123.5,6.25,11.0,137.0,99.44,78.39
2016,12,29,9,30,46.0,141.0,6.4,11.0,158.0,118.09,94.24
2016,12,29,9,45,48.0,157.5,6.6,11.0,177.0,136.26,109.83
2016,12,29,10,0,50.0,174.0,6.8,11.0,196.0,154.98,125.86
2016,12,29,10,15,91.0,196.0,6.9,11.0,239.0,194.02,158.36
2016,12,29,10,30,132.0,218.0,7.0,11.0,282.0,245.8,201.83
2016,12,29,10,45,87.0,219.5,7.15,11.5,263.0,226.78,186.16
2016,12,29,11,0,42.0,221.0,7.3,12.0,244.0,210.01,171.76
2016,12,29,11,15,121.0,242.5,7.15,12.0,311.0,293.26,241.62
2016,12,29,11,30,200.0,264.0,7.0,12.0,378.0,374.99,309.75
2016,12,29,11,45,189.5,271.5,6.9,12.0,381.5,388.45,320.66
2016,12,29,12,0,179.0,279.0,6.8,12.0,385.0,400.83,330.65
2016,12,29,12,15,92.0,234.0,6.65,12.0,288.5,281.74,232.08
2016,12,29,12,30,5.0,189.0,6.5,12.0,192.0,158.12,127.47
2016,12,29,12,45,236.0,208.5,6.4,12.0,348.5,426.9,355.3
2016,12,29,13,0,467.0,228.0,6.3,12.0,505.0,684.72,564.12
2016,12,29,13,15,472.5,220.5,6.15,12.0,496.5,700.2,575.78
2016,12,29,13,30,478.0,213.0,6.0,12.0,488.0,713.79,586.86
2016,12,29,13,45,498.5,199.5,5.85,12.0,478.0,733.22,602.95
2016,12,29,14,0,519.0,186.0,5.7,12.0,468.0,750.75,617.59
2016,12,29,14,15,513.5,178.0,5.6,12.0,446.5,746.91,615.38
2016,12,29,14,30,508.0,170.0,5.5,12.0,425.0,740.58,611.44
2016,12,29,14,45,469.0,165.0,5.4,12.5,388.0,701.91,580.64
2016,12,29,15,0,430.0,160.0,5.3,13.0,351.0,660.96,548.06
2016,12,29,15,15,627.5,111.5,5.1,12.5,363.0,810.31,666.92
2016,12,29,15,30,825.0,63.0,4.9,12.0,375.0,934.61,761.45
2016,12,29,15,45,791.5,60.0,4.75,12.0,330.0,890.82,728.13
2016,12,29,16,0,758.0,57.0,4.6,12.0,285.0,844.65,693.25
2016,12,29,16,15,708.5,52.5,4.3,11.5,237.5,779.28,642.61
2016,12,29,16,30,659.0,48.0,4.0,11.0,190.0,712.85,589.18
2016,12,29,16,45,575.5,41.0,3.7,10.5,142.5,612.38,506.27
2016,12,29,17,0,492.0,34.0,3.4,10.0,95.0,513.7,419.57
2016,12,29,17,15,246.0,25.5,3.4,9.5,56.0,290.94,209.92
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,13.38,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,9.53,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,18.99,10.17
2016,12,30,8,15,0.0,44.5,1.75,7.0,44.5,32.97,23.89
2016,12,30,8,30,0.0,64.0,1.8,7.0,64.0,46.75,36.9
2016,12,30,8,45,8.0,83.0,1.85,7.5,85.5,60.73,47.39
2016,12,30,9,0,16.0,102.0,1.9,8.0,107.0,76.73,60.82
2016,12,30,9,15,23.0,119.5,1.95,8.5,127.5,92.8,74.16
2016,12,30,9,30,30.0,137.0,2.0,9.0,148.0,111.56,89.78
2016,12,30,9,45,21.5,146.0,2.1,9.5,154.5,117.49,94.97
2016,12,30,10,0,13.0,155.0,2.2,10.0,161.0,123.92,100.42
2016,12,30,10,15,77.0,186.5,2.15,10.0,223.5,180.41,146.79
2016,12,30,10,30,141.0,218.0,2.1,10.0,286.0,249.33,203.42
2016,12,30,10,45,136.5,231.5,2.1,10.0,300.5,270.38,220.96
2016,12,30,11,0,132.0,245.0,2.1,10.0,315.0,291.15,238.13
2016,12,30,11,15,160.0,255.5,2.05,10.0,343.5,328.44,268.64
2016,12,30,11,30,188.0,266.0,2.0,10.0,372.0,368.55,301.11
2016,12,30,11,45,150.5,271.5,2.0,10.0,357.5,360.76,294.36
2016,12,30,12,0,113.0,277.0,2.0,10.0,343.0,334.15,272.7
2016,12,30,12,15,82.5,269.0,2.0,10.0,317.5,309.79,252.78
2016,12,30,12,30,52.0,261.0,2.0,10.0,292.0,282.62,230.31
2016,12,30,12,45,29.5,228.5,2.0,10.0,246.5,233.93,190.5
2016,12,30,13,0,7.0,196.0,2.0,10.0,201.0,168.3,136.19
2016,12,30,13,15,3.5,170.5,2.05,10.0,173.0,142.58,115.02
2016,12,30,13,30,0.0,145.0,2.1,10.0,145.0,116.85,93.54
2016,12,30,13,45,0.0,139.0,2.2,10.0,139.0,112.0,89.64
2016,12,30,14,0,0.0,133.0,2.3,10.0,133.0,107.17,85.71
2016,12,30,14,15,0.0,104.5,2.35,10.0,104.5,82.03,64.61
2016,12,30,14,30,0.0,76.0,2.4,10.0,76.0,58.39,44.6
2016,12,30,14,45,0.0,46.0,2.5,10.0,46.0,35.21,24.8
2016,12,30,15,0,0.0,16.0,2.6,10.0,16.0,12.2,4.94
2016,12,30,15,15,0.0,14.5,2.55,10.0,14.5,11.04,3.96
2016,12,30,15,30,0.0,13.0,2.5,10.0,13.0,9.89,2.98
2016,12,30,15,45,0.0,11.5,2.45,10.0,11.5,8.74,1.99
2016,12,30,16,0,0.0,10.0,2.4,10.0,10.0,7.59,0.99
2016,12,30,16,15,0.0,8.0,2.15,9.5,8.0,6.07,0.0
2016,12,30,16,30,0.0,6.0,1.9,9.0,6.0,4.54,0.0
2016,12,30,16,45,0.0,4.5,1.7,8.5,4.5,3.4,0.0
2016,12,30,17,0,0.0,3.0,1.5,8.0,3.0,2.27,0.0
2016,12,30,17,15,0.0,1.5,1.55,8.0,1.5,1.13,0.0
2016,12,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
